Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,155.0,15.5,2.6,1.5,28.5,65.95,0.0
2016,1,1,8,0,310.0,31.0,2.7,2.0,57.0,141.86,95.52
2016,1,1,8,15,409.5,40.0,2.7,2.5,95.5,193.76,150.02
2016,1,1,8,30,509.0,49.0,2.7,3.0,134.0,251.0,201.68
2016,1,1,8,45,569.5,55.0,2.75,3.5,173.5,294.32,241.29
2016,1,1,9,0,630.0,61.0,2.8,4.0,213.0,339.2,281.29
2016,1,1,9,15,670.5,65.5,2.8,4.5,251.0,374.77,312.66
2016,1,1,9,30,711.0,70.0,2.8,5.0,289.0,410.03,342.85
2016,1,1,9,45,747.0,71.0,2.85,5.5,323.5,437.19,365.76
2016,1,1,10,0,783.0,72.0,2.9,6.0,358.0,464.88,388.45
2016,1,1,10,15,801.5,74.5,2.85,6.5,386.0,483.9,403.33
2016,1,1,10,30,820.0,77.0,2.8,7.0,414.0,500.69,415.96
2016,1,1,10,45,833.0,78.0,2.8,7.5,435.5,510.67,422.96
2016,1,1,11,0,846.0,79.0,2.8,8.0,457.0,518.06,427.62
2016,1,1,11,15,853.5,80.0,2.75,8.0,471.5,519.94,428.31
2016,1,1,11,30,861.0,81.0,2.7,8.0,486.0,519.04,426.59
2016,1,1,11,45,864.5,81.5,2.65,8.5,493.0,512.83,419.71
2016,1,1,12,0,868.0,82.0,2.6,9.0,500.0,503.85,410.44
2016,1,1,12,15,867.5,82.0,2.55,9.0,499.5,489.75,397.65
2016,1,1,12,30,867.0,82.0,2.5,9.0,499.0,473.06,382.52
2016,1,1,12,45,865.0,81.0,2.45,9.0,491.0,452.23,363.75
2016,1,1,13,0,863.0,80.0,2.4,9.0,483.0,429.06,342.69
2016,1,1,13,15,855.0,79.0,2.35,9.0,467.5,401.38,317.6
2016,1,1,13,30,847.0,78.0,2.3,9.0,452.0,371.9,290.56
2016,1,1,13,45,833.5,76.5,2.25,9.0,429.5,338.58,260.0
2016,1,1,14,0,820.0,75.0,2.2,9.0,407.0,304.17,228.12
2016,1,1,14,15,801.0,72.5,2.15,9.0,378.0,266.59,193.54
2016,1,1,14,30,782.0,70.0,2.1,9.0,349.0,228.78,158.87
2016,1,1,14,45,753.5,67.0,2.05,9.0,314.5,188.88,123.58
2016,1,1,15,0,725.0,64.0,2.0,9.0,280.0,150.05,90.97
2016,1,1,15,15,683.5,60.0,1.9,8.0,242.0,107.65,59.4
2016,1,1,15,30,642.0,56.0,1.8,7.0,204.0,70.51,37.62
2016,1,1,15,45,576.5,50.0,1.75,6.5,163.5,35.72,26.95
2016,1,1,16,0,511.0,44.0,1.7,6.0,123.0,32.74,23.94
2016,1,1,16,15,405.5,35.0,1.8,5.5,85.5,26.85,17.94
2016,1,1,16,30,300.0,26.0,1.9,5.0,48.0,20.72,8.59
2016,1,1,16,45,150.0,13.0,2.0,4.5,24.0,12.78,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,54.0,15.5,3.0,2.5,20.0,34.69,0.0
2016,1,2,8,0,108.0,31.0,3.1,3.0,40.0,76.18,50.03
2016,1,2,8,15,147.0,46.5,3.1,3.0,66.5,108.94,84.15
2016,1,2,8,30,186.0,62.0,3.1,3.0,93.0,143.5,115.91
2016,1,2,8,45,207.0,77.5,3.1,3.5,121.0,172.7,142.61
2016,1,2,9,0,228.0,93.0,3.1,4.0,149.0,202.29,169.13
2016,1,2,9,15,242.5,107.5,3.05,4.5,175.0,228.09,191.87
2016,1,2,9,30,257.0,122.0,3.0,5.0,201.0,253.67,213.87
2016,1,2,9,45,276.5,131.5,3.0,5.5,225.0,275.64,232.42
2016,1,2,10,0,296.0,141.0,3.0,6.0,249.0,297.36,250.39
2016,1,2,10,15,152.0,144.5,2.95,6.0,200.0,226.48,190.26
2016,1,2,10,30,8.0,148.0,2.9,6.0,151.0,150.05,124.34
2016,1,2,10,45,167.0,163.5,2.85,6.5,238.0,253.1,212.38
2016,1,2,11,0,326.0,179.0,2.8,7.0,325.0,352.67,294.43
2016,1,2,11,15,305.0,188.5,2.7,7.5,328.5,349.29,290.04
2016,1,2,11,30,284.0,198.0,2.6,8.0,332.0,344.93,285.25
2016,1,2,11,45,375.0,183.5,2.55,8.5,363.0,370.94,305.71
2016,1,2,12,0,466.0,169.0,2.5,9.0,394.0,396.85,325.33
2016,1,2,12,15,371.5,187.0,2.4,9.0,366.0,359.45,294.0
2016,1,2,12,30,277.0,205.0,2.3,9.0,338.0,326.0,266.23
2016,1,2,12,45,208.0,207.0,2.2,9.5,306.0,289.59,235.84
2016,1,2,13,0,139.0,209.0,2.1,10.0,274.0,256.8,208.65
2016,1,2,13,15,263.0,187.5,2.0,10.0,306.0,278.65,224.78
2016,1,2,13,30,387.0,166.0,1.9,10.0,338.0,292.69,233.05
2016,1,2,13,45,208.0,162.5,1.85,10.0,254.5,218.32,174.19
2016,1,2,14,0,29.0,159.0,1.8,10.0,171.0,157.15,127.38
2016,1,2,14,15,120.5,153.0,1.7,10.0,197.0,170.91,136.03
2016,1,2,14,30,212.0,147.0,1.6,10.0,223.0,176.88,136.93
2016,1,2,14,45,200.0,135.0,1.5,10.0,201.5,153.71,117.18
2016,1,2,15,0,188.0,123.0,1.4,10.0,180.0,133.64,100.52
2016,1,2,15,15,175.5,107.5,1.4,9.5,155.0,109.32,81.19
2016,1,2,15,30,163.0,92.0,1.4,9.0,130.0,83.04,61.29
2016,1,2,15,45,146.0,75.5,1.45,8.5,104.5,59.77,48.37
2016,1,2,16,0,129.0,59.0,1.5,8.0,79.0,47.38,36.81
2016,1,2,16,15,93.0,43.0,1.65,7.5,55.0,35.14,25.07
2016,1,2,16,30,57.0,27.0,1.8,7.0,31.0,23.8,11.26
2016,1,2,16,45,28.5,13.5,1.95,6.5,15.5,13.27,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,18.0,15.0,2.4,4.5,16.5,22.07,0.0
2016,1,3,8,0,36.0,30.0,2.4,5.0,33.0,48.42,30.25
2016,1,3,8,15,59.5,46.5,2.3,5.0,55.0,75.33,57.01
2016,1,3,8,30,83.0,63.0,2.2,5.0,77.0,102.94,81.98
2016,1,3,8,45,95.5,79.5,2.1,5.5,100.0,127.12,103.69
2016,1,3,9,0,108.0,96.0,2.0,6.0,123.0,151.5,125.2
2016,1,3,9,15,115.5,112.0,2.0,6.0,144.5,173.23,144.32
2016,1,3,9,30,123.0,128.0,2.0,6.0,166.0,194.79,162.98
2016,1,3,9,45,129.5,141.0,2.0,6.5,185.0,212.26,177.56
2016,1,3,10,0,136.0,154.0,2.0,7.0,204.0,229.47,191.66
2016,1,3,10,15,70.5,150.0,2.05,7.0,176.0,187.78,156.22
2016,1,3,10,30,5.0,146.0,2.1,7.0,148.0,146.49,120.74
2016,1,3,10,45,15.5,160.5,2.2,7.5,167.0,165.98,137.04
2016,1,3,11,0,26.0,175.0,2.3,8.0,186.0,185.38,152.97
2016,1,3,11,15,203.0,178.5,2.45,8.0,274.0,284.25,236.32
2016,1,3,11,30,380.0,182.0,2.6,8.0,362.0,377.51,312.58
2016,1,3,11,45,195.5,178.0,2.8,8.0,270.5,274.64,227.32
2016,1,3,12,0,11.0,174.0,3.0,8.0,179.0,174.23,143.01
2016,1,3,12,15,72.0,195.5,3.1,8.0,230.5,224.45,185.34
2016,1,3,12,30,133.0,217.0,3.2,8.0,282.0,271.7,224.14
2016,1,3,12,45,171.5,212.0,3.3,8.5,294.0,279.06,229.28
2016,1,3,13,0,210.0,207.0,3.4,9.0,306.0,284.33,232.5
2016,1,3,13,15,126.5,194.5,3.25,9.0,253.5,233.52,190.75
2016,1,3,13,30,43.0,182.0,3.1,9.0,201.0,187.53,153.39
2016,1,3,13,45,179.0,171.5,3.0,9.5,245.5,218.54,176.22
2016,1,3,14,0,315.0,161.0,2.9,10.0,290.0,239.63,188.88
2016,1,3,14,15,310.0,149.5,2.7,10.0,269.5,214.85,166.75
2016,1,3,14,30,305.0,138.0,2.5,10.0,249.0,189.92,144.6
2016,1,3,14,45,285.5,128.0,2.4,10.0,223.5,163.58,122.12
2016,1,3,15,0,266.0,118.0,2.3,10.0,198.0,138.33,101.18
2016,1,3,15,15,249.0,104.0,2.2,9.5,171.0,111.28,79.82
2016,1,3,15,30,232.0,90.0,2.1,9.0,144.0,85.47,61.18
2016,1,3,15,45,201.5,74.5,2.05,8.5,115.5,59.82,48.44
2016,1,3,16,0,171.0,59.0,2.0,8.0,87.0,47.41,36.87
2016,1,3,16,15,126.5,43.5,2.05,7.5,60.5,35.55,25.51
2016,1,3,16,30,82.0,28.0,2.1,7.0,34.0,23.33,11.52
2016,1,3,16,45,41.0,14.0,2.15,7.0,17.0,13.76,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,3.5,14.5,2.6,8.5,15.0,14.93,0.0
2016,1,4,8,0,7.0,29.0,2.6,9.0,30.0,32.07,18.16
2016,1,4,8,15,27.5,45.5,2.6,9.0,50.0,59.15,43.3
2016,1,4,8,30,48.0,62.0,2.6,9.0,70.0,84.68,65.86
2016,1,4,8,45,59.5,78.5,2.6,9.5,91.5,107.44,85.92
2016,1,4,9,0,71.0,95.0,2.6,10.0,113.0,130.46,105.93
2016,1,4,9,15,77.0,111.0,2.65,10.0,132.5,150.7,123.52
2016,1,4,9,30,83.0,127.0,2.7,10.0,152.0,170.86,140.79
2016,1,4,9,45,85.0,140.0,2.8,10.5,169.0,185.61,153.0
2016,1,4,10,0,87.0,153.0,2.9,11.0,186.0,200.15,164.83
2016,1,4,10,15,129.5,165.5,2.95,11.5,218.0,238.42,196.35
2016,1,4,10,30,172.0,178.0,3.0,12.0,250.0,272.46,223.91
2016,1,4,10,45,353.0,158.5,3.1,12.5,314.5,347.38,285.3
2016,1,4,11,0,534.0,139.0,3.2,13.0,379.0,422.93,345.61
2016,1,4,11,15,427.5,166.5,3.3,13.0,362.5,393.99,321.24
2016,1,4,11,30,321.0,194.0,3.4,13.0,346.0,360.62,293.64
2016,1,4,11,45,190.0,200.5,3.5,13.5,291.0,294.82,239.43
2016,1,4,12,0,59.0,207.0,3.6,14.0,236.0,231.77,187.17
2016,1,4,12,15,42.0,198.0,3.6,14.0,218.5,212.92,171.79
2016,1,4,12,30,25.0,189.0,3.6,14.0,201.0,193.83,156.12
2016,1,4,12,45,48.5,196.5,3.65,14.0,220.0,210.52,169.76
2016,1,4,13,0,72.0,204.0,3.7,14.0,239.0,224.92,181.27
2016,1,4,13,15,93.5,200.5,3.6,13.5,244.0,226.72,182.66
2016,1,4,13,30,115.0,197.0,3.5,13.0,249.0,226.63,182.31
2016,1,4,13,45,57.5,127.0,3.4,13.0,153.0,139.68,111.28
2016,1,4,14,0,0.0,57.0,3.3,13.0,57.0,55.08,41.42
2016,1,4,14,15,0.0,90.5,3.15,12.5,90.5,87.01,68.76
2016,1,4,14,30,0.0,124.0,3.0,12.0,124.0,117.14,94.44
2016,1,4,14,45,0.0,112.0,2.9,12.0,112.0,105.56,84.7
2016,1,4,15,0,0.0,100.0,2.8,12.0,100.0,94.02,74.95
2016,1,4,15,15,0.0,86.0,2.65,12.0,86.0,80.78,63.66
2016,1,4,15,30,0.0,72.0,2.5,12.0,72.0,67.63,52.31
2016,1,4,15,45,0.0,58.0,2.45,12.0,58.0,54.58,43.16
2016,1,4,16,0,0.0,44.0,2.4,12.0,44.0,41.85,31.41
2016,1,4,16,15,0.0,30.5,2.4,11.5,30.5,29.41,19.85
2016,1,4,16,30,0.0,17.0,2.4,11.0,17.0,16.4,6.61
2016,1,4,16,45,0.0,8.5,2.45,11.0,8.5,8.36,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,2.0,14.5,2.15,10.5,14.5,14.54,0.0
2016,1,5,8,0,4.0,29.0,2.3,11.0,29.0,31.18,17.4
2016,1,5,8,15,23.5,45.0,2.4,11.0,49.0,57.16,41.39
2016,1,5,8,30,43.0,61.0,2.5,11.0,69.0,81.6,62.85
2016,1,5,8,45,53.0,78.0,2.65,11.0,89.5,104.32,82.87
2016,1,5,9,0,63.0,95.0,2.8,11.0,110.0,127.19,102.85
2016,1,5,9,15,68.0,110.5,2.85,11.0,129.5,146.23,119.36
2016,1,5,9,30,73.0,126.0,2.9,11.0,149.0,165.21,135.57
2016,1,5,9,45,77.0,139.5,3.0,11.5,166.0,181.34,148.91
2016,1,5,10,0,81.0,153.0,3.1,12.0,183.0,197.32,161.92
2016,1,5,10,15,41.5,148.0,3.2,12.0,163.5,171.33,139.91
2016,1,5,10,30,2.0,143.0,3.3,12.0,144.0,141.9,114.87
2016,1,5,10,45,47.0,169.5,3.4,12.5,191.0,194.85,158.99
2016,1,5,11,0,92.0,196.0,3.5,13.0,238.0,244.39,199.44
2016,1,5,11,15,46.0,147.5,3.55,13.0,168.5,169.78,137.56
2016,1,5,11,30,0.0,99.0,3.6,13.0,99.0,95.91,75.61
2016,1,5,11,45,73.5,159.0,3.7,13.0,195.0,193.08,157.03
2016,1,5,12,0,147.0,219.0,3.8,13.0,291.0,288.89,235.06
2016,1,5,12,15,73.5,133.5,3.8,12.5,169.5,166.55,134.79
2016,1,5,12,30,0.0,48.0,3.8,12.0,48.0,46.38,33.96
2016,1,5,12,45,1.5,103.5,3.85,12.0,104.5,100.67,79.99
2016,1,5,13,0,3.0,159.0,3.9,12.0,161.0,154.11,124.7
2016,1,5,13,15,22.5,171.5,3.8,12.0,182.0,172.9,140.14
2016,1,5,13,30,42.0,184.0,3.7,12.0,203.0,189.34,153.46
2016,1,5,13,45,52.0,178.5,3.65,12.0,201.0,184.96,149.55
2016,1,5,14,0,62.0,173.0,3.6,12.0,199.0,179.74,144.86
2016,1,5,14,15,31.0,89.5,3.55,12.0,102.5,93.44,73.27
2016,1,5,14,30,0.0,6.0,3.5,12.0,6.0,5.79,0.0
2016,1,5,14,45,0.0,5.5,3.45,12.0,5.5,5.3,0.0
2016,1,5,15,0,0.0,5.0,3.4,12.0,5.0,4.82,0.0
2016,1,5,15,15,0.0,4.0,3.15,11.5,4.0,3.86,0.0
2016,1,5,15,30,0.0,3.0,2.9,11.0,3.0,2.89,0.0
2016,1,5,15,45,222.5,26.5,2.7,10.5,63.0,18.74,11.28
2016,1,5,16,0,445.0,50.0,2.5,10.0,123.0,37.67,28.02
2016,1,5,16,15,344.5,40.5,2.35,9.5,87.0,31.5,21.92
2016,1,5,16,30,244.0,31.0,2.2,9.0,51.0,24.19,13.01
2016,1,5,16,45,122.0,15.5,2.1,9.0,25.5,12.12,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,15.0,3.65,10.0,15.0,15.27,0.0
2016,1,6,8,0,5.0,30.0,3.6,10.0,30.0,32.82,18.7
2016,1,6,8,15,30.0,48.0,3.55,10.0,53.0,63.46,46.66
2016,1,6,8,30,55.0,66.0,3.5,10.0,76.0,92.49,72.13
2016,1,6,8,45,68.5,84.5,3.45,10.5,99.5,118.57,94.97
2016,1,6,9,0,82.0,103.0,3.4,11.0,123.0,149.46,121.57
2016,1,6,9,15,95.5,119.5,3.35,11.0,146.5,173.65,142.42
2016,1,6,9,30,109.0,136.0,3.3,11.0,170.0,198.01,163.13
2016,1,6,9,45,127.5,146.0,3.25,11.0,189.5,217.43,179.5
2016,1,6,10,0,146.0,156.0,3.2,11.0,209.0,237.14,195.93
2016,1,6,10,15,87.0,159.0,3.2,11.0,191.5,206.06,169.66
2016,1,6,10,30,28.0,162.0,3.2,11.0,174.0,178.43,146.03
2016,1,6,10,45,14.0,123.0,3.25,11.0,129.0,127.32,103.05
2016,1,6,11,0,0.0,84.0,3.3,11.0,84.0,81.28,63.96
2016,1,6,11,15,0.0,118.5,3.35,11.0,118.5,115.19,92.6
2016,1,6,11,30,0.0,153.0,3.4,11.0,153.0,149.06,120.87
2016,1,6,11,45,81.5,186.5,3.45,11.0,226.5,224.69,184.14
2016,1,6,12,0,163.0,220.0,3.5,11.0,300.0,298.08,244.11
2016,1,6,12,15,121.5,217.0,3.4,11.0,277.0,271.32,221.59
2016,1,6,12,30,80.0,214.0,3.3,11.0,254.0,244.24,199.16
2016,1,6,12,45,127.5,213.5,3.25,11.0,275.0,262.55,213.94
2016,1,6,13,0,175.0,213.0,3.2,11.0,296.0,277.08,225.13
2016,1,6,13,15,87.5,110.0,3.1,11.0,151.5,140.23,112.62
2016,1,6,13,30,0.0,7.0,3.0,11.0,7.0,6.75,0.16
2016,1,6,13,45,234.0,72.5,2.95,11.0,169.5,145.24,113.89
2016,1,6,14,0,468.0,138.0,2.9,11.0,332.0,265.9,206.56
2016,1,6,14,15,262.0,144.0,2.85,10.5,251.5,200.06,155.97
2016,1,6,14,30,56.0,150.0,2.8,10.0,171.0,150.68,121.22
2016,1,6,14,45,51.0,137.5,2.8,10.0,155.0,135.02,108.14
2016,1,6,15,0,46.0,125.0,2.8,10.0,139.0,119.69,95.29
2016,1,6,15,15,39.5,109.5,2.75,9.5,120.5,102.17,80.87
2016,1,6,15,30,33.0,94.0,2.7,9.0,102.0,85.27,66.99
2016,1,6,15,45,24.0,77.0,2.65,9.0,82.5,67.92,52.68
2016,1,6,16,0,15.0,60.0,2.6,9.0,63.0,55.0,43.59
2016,1,6,16,15,7.5,43.0,2.55,8.5,44.5,40.0,29.52
2016,1,6,16,30,0.0,26.0,2.5,8.0,26.0,24.77,13.94
2016,1,6,16,45,0.0,13.0,2.5,8.0,13.0,12.55,0.0
2016,1,6,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,7,45,75.0,18.0,0.6,7.5,24.5,43.9,0.0
2016,1,7,8,0,150.0,36.0,0.6,8.0,49.0,96.76,63.5
2016,1,7,8,15,241.5,49.5,0.65,8.0,84.0,150.0,114.19
2016,1,7,8,30,333.0,63.0,0.7,8.0,119.0,204.07,161.03
2016,1,7,8,45,416.5,69.5,0.8,8.5,158.5,251.59,201.9
2016,1,7,9,0,500.0,76.0,0.9,9.0,198.0,303.98,246.12
2016,1,7,9,15,543.5,82.0,0.9,9.0,234.0,340.37,277.07
2016,1,7,9,30,587.0,88.0,0.9,9.0,270.0,376.83,307.39
2016,1,7,9,45,403.0,120.0,0.95,9.5,251.0,330.38,270.54
2016,1,7,10,0,219.0,152.0,1.0,10.0,232.0,273.61,224.41
2016,1,7,10,15,215.5,166.5,1.0,10.0,251.0,283.34,232.54
2016,1,7,10,30,212.0,181.0,1.0,10.0,270.0,296.96,243.21
2016,1,7,10,45,216.5,190.5,1.05,10.5,285.0,308.51,251.81
2016,1,7,11,0,221.0,200.0,1.1,11.0,300.0,319.31,259.71
2016,1,7,11,15,222.0,206.5,1.15,11.0,310.0,324.41,263.47
2016,1,7,11,30,223.0,213.0,1.2,11.0,320.0,328.74,266.61
2016,1,7,11,45,526.5,149.0,1.25,11.5,406.0,419.45,338.84
2016,1,7,12,0,830.0,85.0,1.3,12.0,492.0,498.63,398.77
2016,1,7,12,15,830.0,85.0,1.35,12.0,492.0,485.69,387.04
2016,1,7,12,30,830.0,85.0,1.4,12.0,492.0,470.25,373.81
2016,1,7,12,45,832.5,82.5,1.45,12.0,486.0,450.97,357.26
2016,1,7,13,0,835.0,80.0,1.5,12.0,480.0,429.25,338.34
2016,1,7,13,15,827.5,79.0,1.5,12.0,465.0,402.69,315.01
2016,1,7,13,30,820.0,78.0,1.5,12.0,450.0,374.35,289.77
2016,1,7,13,45,809.5,76.0,1.55,12.0,429.0,342.43,261.31
2016,1,7,14,0,799.0,74.0,1.6,12.0,408.0,309.28,231.27
2016,1,7,14,15,781.0,72.0,1.55,11.5,380.5,273.08,198.79
2016,1,7,14,30,763.0,70.0,1.5,11.0,353.0,236.58,165.88
2016,1,7,14,45,743.5,66.0,1.45,11.0,320.5,197.86,131.25
2016,1,7,15,0,724.0,62.0,1.4,11.0,288.0,159.45,98.14
2016,1,7,15,15,686.5,58.0,1.3,10.5,251.0,119.7,67.44
2016,1,7,15,30,649.0,54.0,1.2,10.0,214.0,82.33,43.26
2016,1,7,15,45,598.0,48.0,1.1,10.0,175.0,42.54,24.56
2016,1,7,16,0,547.0,42.0,1.0,10.0,136.0,30.01,21.27
2016,1,7,16,15,455.5,34.5,1.0,9.5,97.5,25.46,16.79
2016,1,7,16,30,364.0,27.0,1.0,9.0,59.0,20.76,11.04
2016,1,7,16,45,182.0,13.5,1.05,9.0,29.5,10.05,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,68.0,15.0,1.65,5.0,21.0,41.33,0.0
2016,1,8,8,0,136.0,30.0,1.7,5.0,42.0,89.54,59.39
2016,1,8,8,15,176.5,45.5,1.7,5.0,69.5,117.97,90.59
2016,1,8,8,30,217.0,61.0,1.7,5.0,97.0,154.33,123.76
2016,1,8,8,45,241.5,75.5,1.75,5.5,126.0,184.83,151.37
2016,1,8,9,0,266.0,90.0,1.8,6.0,155.0,215.92,178.9
2016,1,8,9,15,280.0,104.5,1.75,6.0,182.5,242.71,202.52
2016,1,8,9,30,294.0,119.0,1.7,6.0,210.0,269.16,225.29
2016,1,8,9,45,299.0,131.0,1.65,6.5,232.5,288.0,240.83
2016,1,8,10,0,304.0,143.0,1.6,7.0,255.0,305.99,255.26
2016,1,8,10,15,176.0,157.0,1.55,7.5,223.0,253.47,210.77
2016,1,8,10,30,48.0,171.0,1.5,8.0,191.0,198.37,163.68
2016,1,8,10,45,78.5,185.5,1.45,8.5,220.5,228.25,188.34
2016,1,8,11,0,109.0,200.0,1.4,9.0,250.0,257.93,212.12
2016,1,8,11,15,203.0,200.0,1.45,9.5,296.5,308.37,253.02
2016,1,8,11,30,297.0,200.0,1.5,10.0,343.0,357.19,291.61
2016,1,8,11,45,148.5,177.5,1.55,10.5,249.0,252.55,205.96
2016,1,8,12,0,0.0,155.0,1.6,11.0,155.0,150.38,121.15
2016,1,8,12,15,0.0,149.5,1.6,11.0,149.5,144.75,116.74
2016,1,8,12,30,0.0,144.0,1.6,11.0,144.0,139.18,112.14
2016,1,8,12,45,126.0,175.5,1.65,11.5,236.5,226.4,183.69
2016,1,8,13,0,252.0,207.0,1.7,12.0,329.0,305.45,245.64
2016,1,8,13,15,331.0,187.5,1.65,12.0,342.0,309.81,247.23
2016,1,8,13,30,410.0,168.0,1.6,12.0,355.0,309.21,244.41
2016,1,8,13,45,221.5,167.0,1.6,12.0,267.5,230.58,182.76
2016,1,8,14,0,33.0,166.0,1.6,12.0,180.0,165.53,133.11
2016,1,8,14,15,84.5,162.0,1.5,11.5,194.5,173.08,138.22
2016,1,8,14,30,136.0,158.0,1.4,11.0,209.0,174.67,137.57
2016,1,8,14,45,125.5,145.0,1.35,11.0,189.0,153.96,120.2
2016,1,8,15,0,115.0,132.0,1.3,11.0,169.0,133.92,103.61
2016,1,8,15,15,106.5,116.0,1.3,10.5,147.0,112.46,86.21
2016,1,8,15,30,98.0,100.0,1.3,10.0,125.0,91.71,69.85
2016,1,8,15,45,84.5,83.0,1.3,10.0,101.5,70.94,54.2
2016,1,8,16,0,71.0,66.0,1.3,10.0,78.0,55.35,43.83
2016,1,8,16,15,48.5,49.0,1.35,9.5,56.0,41.86,31.21
2016,1,8,16,30,26.0,32.0,1.4,9.0,34.0,29.26,18.19
2016,1,8,16,45,13.0,16.0,1.5,9.0,17.0,15.23,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,3.05,7.5,8.5,8.2,0.0
2016,1,9,8,0,0.0,17.0,3.1,8.0,17.0,16.4,6.77
2016,1,9,8,15,0.0,29.0,3.1,8.0,29.0,28.0,17.94
2016,1,9,8,30,0.0,41.0,3.1,8.0,41.0,39.84,28.6
2016,1,9,8,45,0.0,53.5,3.1,8.0,53.5,52.43,39.82
2016,1,9,9,0,0.0,66.0,3.1,8.0,66.0,64.92,50.87
2016,1,9,9,15,0.0,77.5,3.05,8.0,77.5,76.3,60.84
2016,1,9,9,30,0.0,89.0,3.0,8.0,89.0,87.64,70.66
2016,1,9,9,45,0.0,98.0,2.95,8.5,98.0,96.36,77.97
2016,1,9,10,0,0.0,107.0,2.9,9.0,107.0,105.08,85.18
2016,1,9,10,15,0.0,105.0,2.75,9.0,105.0,102.61,82.95
2016,1,9,10,30,0.0,103.0,2.6,9.0,103.0,100.32,80.87
2016,1,9,10,45,0.0,116.0,2.5,9.0,116.0,113.1,91.63
2016,1,9,11,0,0.0,129.0,2.4,9.0,129.0,125.83,102.25
2016,1,9,11,15,41.5,169.5,2.25,9.0,190.0,190.21,156.51
2016,1,9,11,30,83.0,210.0,2.1,9.0,251.0,251.55,207.0
2016,1,9,11,45,104.5,216.0,2.0,9.5,268.0,266.54,218.47
2016,1,9,12,0,126.0,222.0,1.9,10.0,285.0,282.96,231.08
2016,1,9,12,15,87.0,214.5,1.8,10.0,257.5,251.43,204.95
2016,1,9,12,30,48.0,207.0,1.7,10.0,230.0,223.28,181.76
2016,1,9,12,45,43.0,202.0,1.6,10.0,222.5,214.13,174.22
2016,1,9,13,0,38.0,197.0,1.5,10.0,215.0,205.13,166.77
2016,1,9,13,15,98.5,200.0,1.35,10.0,245.5,229.78,186.36
2016,1,9,13,30,159.0,203.0,1.2,10.0,276.0,250.33,201.74
2016,1,9,13,45,80.5,174.5,1.1,10.0,211.5,191.89,154.67
2016,1,9,14,0,2.0,146.0,1.0,10.0,147.0,139.46,112.95
2016,1,9,14,15,1.0,128.0,0.95,10.0,128.5,122.02,98.67
2016,1,9,14,30,0.0,110.0,0.9,10.0,110.0,104.76,84.32
2016,1,9,14,45,0.0,100.0,0.85,10.0,100.0,95.13,76.29
2016,1,9,15,0,0.0,90.0,0.8,10.0,90.0,85.51,68.17
2016,1,9,15,15,0.0,78.0,0.8,9.5,78.0,74.14,58.58
2016,1,9,15,30,0.0,66.0,0.8,9.0,66.0,62.83,48.89
2016,1,9,15,45,0.0,54.0,0.85,9.0,54.0,51.57,39.0
2016,1,9,16,0,0.0,42.0,0.9,9.0,42.0,40.42,30.76
2016,1,9,16,15,0.0,30.0,0.9,9.0,30.0,28.97,20.02
2016,1,9,16,30,0.0,18.0,0.9,9.0,18.0,17.37,8.72
2016,1,9,16,45,0.0,9.0,0.95,9.0,9.0,8.68,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,144.5,15.5,2.75,7.5,28.0,63.99,0.0
2016,1,10,8,0,289.0,31.0,2.9,8.0,56.0,137.32,91.66
2016,1,10,8,15,384.0,41.0,2.85,8.0,94.0,188.87,144.23
2016,1,10,8,30,479.0,51.0,2.8,8.0,132.0,245.79,195.03
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,290.9,235.33
2016,1,10,9,0,611.0,62.0,2.8,9.0,213.0,337.97,276.35
2016,1,10,9,15,651.0,66.5,2.75,9.0,250.5,373.85,307.88
2016,1,10,9,30,691.0,71.0,2.7,9.0,288.0,409.54,338.43
2016,1,10,9,45,724.5,73.0,2.7,9.5,323.0,438.73,362.46
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,465.55,383.97
2016,1,10,10,15,776.0,77.5,2.6,10.5,386.0,484.99,398.77
2016,1,10,10,30,794.0,80.0,2.5,11.0,414.0,502.28,411.4
2016,1,10,10,45,813.5,79.5,2.45,11.5,437.0,514.83,420.16
2016,1,10,11,0,833.0,79.0,2.4,12.0,460.0,524.91,426.69
2016,1,10,11,15,693.5,113.0,2.3,12.0,437.5,485.74,394.46
2016,1,10,11,30,554.0,147.0,2.2,12.0,415.0,441.37,358.25
2016,1,10,11,45,605.0,134.5,2.1,12.5,431.5,450.61,364.4
2016,1,10,12,0,656.0,122.0,2.0,13.0,448.0,455.2,366.31
2016,1,10,12,15,620.5,133.0,1.95,13.0,441.5,438.0,351.49
2016,1,10,12,30,585.0,144.0,1.9,13.0,435.0,419.77,335.91
2016,1,10,12,45,493.0,164.0,1.85,13.0,407.0,382.9,305.77
2016,1,10,13,0,401.0,184.0,1.8,13.0,379.0,349.43,278.48
2016,1,10,13,15,402.0,178.0,1.75,13.0,368.5,331.63,263.21
2016,1,10,13,30,403.0,172.0,1.7,13.0,358.0,312.79,246.76
2016,1,10,13,45,614.0,121.0,1.7,13.0,389.5,323.7,250.32
2016,1,10,14,0,825.0,70.0,1.7,13.0,421.0,320.39,239.94
2016,1,10,14,15,807.0,68.0,1.65,13.0,393.0,283.21,206.17
2016,1,10,14,30,789.0,66.0,1.6,13.0,365.0,245.65,172.08
2016,1,10,14,45,763.5,63.5,1.55,13.0,331.5,206.01,136.87
2016,1,10,15,0,738.0,61.0,1.5,13.0,298.0,167.09,103.38
2016,1,10,15,15,702.0,57.5,1.4,12.5,260.5,127.04,71.92
2016,1,10,15,30,666.0,54.0,1.3,12.0,223.0,89.19,46.45
2016,1,10,15,45,612.5,49.0,1.25,11.5,183.5,52.02,28.74
2016,1,10,16,0,559.0,44.0,1.2,11.0,144.0,31.29,22.38
2016,1,10,16,15,472.5,36.5,1.3,10.5,105.0,26.81,18.02
2016,1,10,16,30,386.0,29.0,1.4,10.0,66.0,22.18,12.82
2016,1,10,16,45,193.0,14.5,1.5,9.5,33.0,10.67,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,11.0,15.0,2.15,7.5,16.0,18.2,0.0
2016,1,11,8,0,22.0,30.0,2.2,8.0,32.0,39.92,24.36
2016,1,11,8,15,44.0,47.0,2.2,8.0,53.5,66.64,49.61
2016,1,11,8,30,66.0,64.0,2.2,8.0,75.0,98.4,77.66
2016,1,11,8,45,76.5,81.0,2.25,8.5,97.5,122.07,98.65
2016,1,11,9,0,87.0,98.0,2.3,9.0,120.0,145.88,119.42
2016,1,11,9,15,94.0,114.0,2.25,9.0,141.0,167.03,137.81
2016,1,11,9,30,101.0,130.0,2.2,9.0,162.0,188.08,155.79
2016,1,11,9,45,107.0,144.0,2.2,9.5,181.0,206.22,170.76
2016,1,11,10,0,113.0,158.0,2.2,10.0,200.0,224.13,185.27
2016,1,11,10,15,72.0,162.0,2.2,10.0,189.5,202.37,166.74
2016,1,11,10,30,31.0,166.0,2.2,10.0,179.0,184.47,151.31
2016,1,11,10,45,30.5,174.0,2.25,10.5,187.5,191.47,156.7
2016,1,11,11,0,30.0,182.0,2.3,11.0,196.0,198.35,161.89
2016,1,11,11,15,15.0,165.5,2.25,11.0,172.5,169.78,137.93
2016,1,11,11,30,0.0,149.0,2.2,11.0,149.0,145.1,117.21
2016,1,11,11,45,26.5,180.0,2.15,11.5,193.0,191.03,155.16
2016,1,11,12,0,53.0,211.0,2.1,12.0,237.0,233.87,189.73
2016,1,11,12,15,159.0,213.5,2.05,12.0,292.5,287.98,233.68
2016,1,11,12,30,265.0,216.0,2.0,12.0,348.0,337.52,272.78
2016,1,11,12,45,168.5,213.5,2.0,12.5,297.0,283.08,228.1
2016,1,11,13,0,72.0,211.0,2.0,13.0,246.0,233.22,187.65
2016,1,11,13,15,122.5,208.0,1.95,13.0,266.0,247.67,198.99
2016,1,11,13,30,173.0,205.0,1.9,13.0,286.0,258.52,206.7
2016,1,11,13,45,491.0,137.5,1.9,13.5,351.5,297.84,232.09
2016,1,11,14,0,809.0,70.0,1.9,14.0,417.0,317.89,238.2
2016,1,11,14,15,445.5,115.0,1.8,13.5,304.0,227.26,171.18
2016,1,11,14,30,82.0,160.0,1.7,13.0,191.0,166.87,132.05
2016,1,11,14,45,78.0,146.5,1.6,13.0,174.0,149.37,117.57
2016,1,11,15,0,74.0,133.0,1.5,13.0,157.0,132.1,103.19
2016,1,11,15,15,367.0,93.0,1.4,12.5,190.0,119.37,79.98
2016,1,11,15,30,660.0,53.0,1.3,12.0,223.0,89.85,46.73
2016,1,11,15,45,609.0,48.0,1.2,12.0,184.0,52.83,28.35
2016,1,11,16,0,558.0,43.0,1.1,12.0,145.0,30.25,21.38
