Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,75.0,13.0,1.15,11.5,18.5,33.28,0.0
2016,2,12,7,30,150.0,26.0,1.1,12.0,37.0,90.2,48.2
2016,2,12,7,45,226.0,41.5,1.1,12.5,72.0,142.57,106.73
2016,2,12,8,0,302.0,57.0,1.1,13.0,107.0,197.12,154.64
2016,2,12,8,15,346.5,71.0,1.05,13.0,146.0,241.43,193.64
2016,2,12,8,30,391.0,85.0,1.0,13.0,185.0,288.02,233.52
2016,2,12,8,45,436.0,92.5,0.95,13.5,223.0,329.21,267.6
2016,2,12,9,0,481.0,100.0,0.9,14.0,261.0,371.95,301.83
2016,2,12,9,15,497.0,112.0,0.85,14.0,297.5,404.98,327.81
2016,2,12,9,30,513.0,124.0,0.8,14.0,334.0,437.15,352.43
2016,2,12,9,45,568.5,122.5,0.8,14.5,375.0,479.71,384.41
2016,2,12,10,0,624.0,121.0,0.8,15.0,416.0,519.93,413.87
2016,2,12,10,15,529.0,158.0,0.85,15.0,420.0,504.46,400.51
2016,2,12,10,30,434.0,195.0,0.9,15.0,424.0,487.14,385.96
2016,2,12,10,45,628.5,148.5,0.95,15.5,496.5,565.94,446.72
2016,2,12,11,0,823.0,102.0,1.0,16.0,569.0,641.15,502.38
2016,2,12,11,15,829.5,103.0,1.05,16.0,586.5,645.15,504.34
2016,2,12,11,30,836.0,104.0,1.1,16.0,604.0,646.32,504.99
2016,2,12,11,45,696.5,151.0,1.15,16.5,572.0,599.98,468.16
2016,2,12,12,0,557.0,198.0,1.2,17.0,540.0,549.58,428.6
2016,2,12,12,15,521.5,212.5,1.2,17.0,533.5,532.68,415.41
2016,2,12,12,30,486.0,227.0,1.2,17.0,527.0,514.8,401.15
2016,2,12,12,45,505.0,217.5,1.3,17.0,527.0,504.44,393.77
2016,2,12,13,0,524.0,208.0,1.4,17.0,527.0,491.89,384.4
2016,2,12,13,15,444.5,225.5,1.45,17.0,492.5,450.87,352.41
2016,2,12,13,30,365.0,243.0,1.5,17.0,458.0,412.37,322.35
2016,2,12,13,45,343.0,238.0,1.55,17.5,434.5,383.73,299.42
2016,2,12,14,0,321.0,233.0,1.6,18.0,411.0,355.64,276.68
2016,2,12,14,15,455.0,188.0,1.6,17.5,425.5,352.77,272.96
2016,2,12,14,30,589.0,143.0,1.6,17.0,440.0,340.62,260.13
2016,2,12,14,45,460.5,159.0,1.6,17.0,382.0,287.88,218.34
2016,2,12,15,0,332.0,175.0,1.6,17.0,324.0,247.1,187.11
2016,2,12,15,15,406.0,146.0,1.55,16.5,311.5,219.44,161.07
2016,2,12,15,30,480.0,117.0,1.5,16.0,299.0,187.29,130.46
2016,2,12,15,45,441.5,110.0,1.45,16.0,262.0,151.2,101.57
2016,2,12,16,0,403.0,103.0,1.4,16.0,225.0,118.22,77.47
2016,2,12,16,15,366.0,89.5,1.45,15.5,186.5,83.27,55.26
2016,2,12,16,30,329.0,76.0,1.5,15.0,148.0,55.96,43.98
2016,2,12,16,45,273.0,61.0,1.55,15.0,110.5,45.84,34.66
2016,2,12,17,0,217.0,46.0,1.6,15.0,73.0,35.29,24.69
2016,2,12,17,15,108.5,30.0,1.6,14.5,43.5,24.91,12.61
2016,2,12,17,30,0.0,14.0,1.6,14.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,1.65,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.0,2.0,9.5,25.0,58.62,0.0
2016,2,13,7,30,338.0,24.0,2.0,10.0,50.0,149.88,88.89
2016,2,13,7,45,453.5,32.5,2.0,10.5,94.0,215.19,163.32
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,283.88,224.56
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.0,337.85,272.47
2016,2,13,8,30,697.0,52.0,1.7,12.0,232.0,394.59,320.85
2016,2,13,8,45,386.0,95.0,1.6,12.5,198.0,309.06,253.43
2016,2,13,9,0,75.0,138.0,1.5,13.0,164.0,185.44,151.0
2016,2,13,9,15,119.5,157.5,1.5,13.5,204.5,237.4,194.1
2016,2,13,9,30,164.0,177.0,1.5,14.0,245.0,285.17,232.42
2016,2,13,9,45,227.5,187.5,1.5,15.0,291.0,341.47,276.52
2016,2,13,10,0,291.0,198.0,1.5,16.0,337.0,393.22,315.98
2016,2,13,10,15,292.5,212.0,1.45,16.5,359.5,410.96,328.07
2016,2,13,10,30,294.0,226.0,1.4,17.0,382.0,427.59,339.28
2016,2,13,10,45,622.0,146.5,1.4,17.5,496.5,562.58,444.59
2016,2,13,11,0,950.0,67.0,1.4,18.0,611.0,687.23,537.14
2016,2,13,11,15,955.5,67.5,1.45,18.0,629.0,690.71,538.16
2016,2,13,11,30,961.0,68.0,1.5,18.0,647.0,690.99,538.05
2016,2,13,11,45,965.5,67.5,1.6,18.5,657.0,686.32,533.78
2016,2,13,12,0,970.0,67.0,1.7,19.0,667.0,678.42,527.07
2016,2,13,12,15,970.0,67.5,1.7,19.0,669.0,665.54,516.88
2016,2,13,12,30,970.0,68.0,1.7,19.0,671.0,649.55,504.3
2016,2,13,12,45,958.5,72.0,1.75,19.0,664.0,627.38,487.24
2016,2,13,13,0,947.0,76.0,1.8,19.0,657.0,602.68,468.02
2016,2,13,13,15,941.5,75.5,2.0,19.0,642.5,574.39,446.58
2016,2,13,13,30,936.0,75.0,2.2,19.0,628.0,543.73,422.61
2016,2,13,13,45,924.0,75.5,2.45,19.0,605.0,508.73,394.7
2016,2,13,14,0,912.0,76.0,2.7,19.0,582.0,472.07,364.58
2016,2,13,14,15,899.5,74.5,2.75,18.5,553.0,431.9,331.08
2016,2,13,14,30,887.0,73.0,2.8,18.0,524.0,390.58,295.72
2016,2,13,14,45,868.0,71.5,2.85,18.0,488.5,346.23,256.69
2016,2,13,15,0,849.0,70.0,2.9,18.0,453.0,298.7,214.56
2016,2,13,15,15,682.0,91.5,2.75,17.5,381.5,237.55,166.45
2016,2,13,15,30,515.0,113.0,2.6,17.0,310.0,192.38,133.26
2016,2,13,15,45,483.5,104.5,2.5,16.5,272.0,154.26,102.33
2016,2,13,16,0,452.0,96.0,2.4,16.0,234.0,118.59,75.67
2016,2,13,16,15,417.0,83.5,2.4,15.5,195.0,82.12,52.36
2016,2,13,16,30,382.0,71.0,2.4,15.0,156.0,51.85,40.39
2016,2,13,16,45,413.5,54.0,2.45,14.5,125.5,40.56,30.13
2016,2,13,17,0,445.0,37.0,2.5,14.0,95.0,27.75,18.37
2016,2,13,17,15,303.5,26.0,2.5,13.5,57.5,20.07,9.65
2016,2,13,17,30,162.0,15.0,2.5,13.0,20.0,14.74,0.0
2016,2,13,17,45,81.0,7.5,2.5,13.0,10.0,7.37,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,28.0,14.0,2.35,10.5,16.0,21.63,0.0
2016,2,14,7,30,56.0,28.0,2.4,11.0,32.0,53.85,31.49
2016,2,14,7,45,83.5,46.0,2.45,12.0,58.0,86.51,64.69
2016,2,14,8,0,111.0,64.0,2.5,13.0,84.0,119.78,94.08
2016,2,14,8,15,124.5,83.5,2.35,13.5,112.0,150.34,120.91
2016,2,14,8,30,138.0,103.0,2.2,14.0,140.0,181.21,147.38
2016,2,14,8,45,146.0,122.5,2.05,14.5,167.5,209.61,171.1
2016,2,14,9,0,154.0,142.0,1.9,15.0,195.0,237.88,194.05
2016,2,14,9,15,299.5,141.5,1.9,15.5,260.5,325.71,265.93
2016,2,14,9,30,445.0,141.0,1.9,16.0,326.0,421.06,341.54
2016,2,14,9,45,276.0,176.5,1.95,17.0,295.0,359.24,289.37
2016,2,14,10,0,107.0,212.0,2.0,18.0,264.0,284.81,227.12
2016,2,14,10,15,283.0,202.5,2.1,18.5,351.5,396.0,316.44
2016,2,14,10,30,459.0,193.0,2.2,19.0,439.0,505.0,400.52
2016,2,14,10,45,311.0,230.0,2.3,19.5,400.0,443.82,350.23
2016,2,14,11,0,163.0,267.0,2.4,20.0,361.0,380.26,298.4
2016,2,14,11,15,346.0,236.0,2.4,20.0,443.5,469.48,369.5
2016,2,14,11,30,529.0,205.0,2.4,20.0,526.0,557.3,436.9
2016,2,14,11,45,713.0,144.5,2.4,20.5,584.5,610.22,476.94
2016,2,14,12,0,897.0,84.0,2.4,21.0,643.0,654.28,509.82
2016,2,14,12,15,899.0,84.0,2.4,21.0,646.0,642.87,500.28
2016,2,14,12,30,901.0,84.0,2.4,21.0,649.0,628.53,488.86
2016,2,14,12,45,898.5,84.5,2.45,21.0,643.5,609.16,473.76
2016,2,14,13,0,896.0,85.0,2.5,21.0,638.0,587.15,456.42
2016,2,14,13,15,891.5,84.5,2.5,21.0,625.0,560.55,435.17
2016,2,14,13,30,887.0,84.0,2.5,21.0,612.0,531.64,411.76
2016,2,14,13,45,547.0,169.5,2.5,21.0,491.5,419.5,324.85
2016,2,14,14,0,207.0,255.0,2.5,21.0,371.0,329.2,255.03
2016,2,14,14,15,374.0,208.0,2.5,20.5,405.0,343.3,265.06
2016,2,14,14,30,541.0,161.0,2.5,20.0,439.0,343.8,262.18
2016,2,14,14,45,506.5,156.5,2.5,20.0,403.5,304.4,229.3
2016,2,14,15,0,472.0,152.0,2.5,20.0,368.0,266.88,197.92
2016,2,14,15,15,470.5,137.5,2.45,19.5,336.0,230.7,166.92
2016,2,14,15,30,469.0,123.0,2.4,19.0,304.0,194.1,135.54
2016,2,14,15,45,442.5,113.0,2.35,19.0,268.0,157.34,105.59
2016,2,14,16,0,416.0,103.0,2.3,19.0,232.0,122.64,79.34
2016,2,14,16,15,384.5,89.5,2.25,18.0,193.5,87.03,56.24
2016,2,14,16,30,353.0,76.0,2.2,17.0,155.0,55.6,43.37
2016,2,14,16,45,309.5,60.5,2.2,16.5,118.0,45.14,33.91
2016,2,14,17,0,266.0,45.0,2.2,16.0,81.0,34.22,23.83
2016,2,14,17,15,133.0,31.5,2.25,15.5,49.5,24.45,13.37
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,17.69,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.85,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,203.0,12.5,1.7,13.5,29.5,70.08,0.0
2016,2,15,7,30,406.0,25.0,1.7,14.0,59.0,173.87,112.21
2016,2,15,7,45,507.5,32.5,1.75,14.5,103.5,235.51,177.75
2016,2,15,8,0,609.0,40.0,1.8,15.0,148.0,303.95,237.83
2016,2,15,8,15,667.5,44.5,1.85,15.5,195.5,356.28,283.89
2016,2,15,8,30,726.0,49.0,1.9,16.0,243.0,410.98,330.27
2016,2,15,8,45,765.0,52.5,2.0,16.5,289.5,456.55,368.14
2016,2,15,9,0,804.0,56.0,2.1,17.0,336.0,502.34,404.91
2016,2,15,9,15,829.0,58.5,2.15,17.0,379.0,535.91,431.93
2016,2,15,9,30,854.0,61.0,2.2,17.0,422.0,571.3,459.6
2016,2,15,9,45,873.0,62.5,2.25,17.5,460.0,600.42,481.01
2016,2,15,10,0,892.0,64.0,2.3,18.0,498.0,627.53,500.44
2016,2,15,10,15,904.0,65.5,2.3,18.5,529.5,647.93,514.22
2016,2,15,10,30,916.0,67.0,2.3,19.0,561.0,665.67,525.78
2016,2,15,10,45,925.0,67.5,2.3,19.5,586.5,677.53,532.87
2016,2,15,11,0,934.0,68.0,2.3,20.0,612.0,686.42,537.69
2016,2,15,11,15,939.5,69.0,2.3,20.0,629.5,690.46,539.91
2016,2,15,11,30,945.0,70.0,2.3,20.0,647.0,691.33,539.81
2016,2,15,11,45,947.5,70.5,2.3,20.5,657.0,686.52,534.54
2016,2,15,12,0,950.0,71.0,2.3,21.0,667.0,678.53,526.96
2016,2,15,12,15,950.5,71.0,2.3,21.0,669.5,665.62,516.76
2016,2,15,12,30,951.0,71.0,2.3,21.0,672.0,649.65,504.21
2016,2,15,12,45,940.0,74.5,2.3,21.0,664.5,627.44,486.8
2016,2,15,13,0,929.0,78.0,2.3,21.0,657.0,602.73,467.31
2016,2,15,13,15,924.5,77.5,2.25,21.0,643.0,575.31,445.38
2016,2,15,13,30,920.0,77.0,2.2,21.0,629.0,545.48,421.25
2016,2,15,13,45,911.0,76.5,2.2,21.0,607.5,511.25,393.49
2016,2,15,14,0,902.0,76.0,2.2,21.0,586.0,475.23,363.72
2016,2,15,14,15,890.5,74.5,2.1,21.0,557.5,435.63,330.29
2016,2,15,14,30,879.0,73.0,2.0,21.0,529.0,394.83,295.21
2016,2,15,14,45,640.5,121.0,1.95,21.0,441.5,318.59,236.42
2016,2,15,15,0,402.0,169.0,1.9,21.0,354.0,263.7,196.1
2016,2,15,15,15,601.5,117.0,1.75,20.5,366.5,246.41,174.25
2016,2,15,15,30,801.0,65.0,1.6,20.0,379.0,212.37,136.62
2016,2,15,15,45,769.5,61.5,1.45,19.5,334.5,165.41,97.78
2016,2,15,16,0,738.0,58.0,1.3,19.0,290.0,120.57,64.02
2016,2,15,16,15,691.0,53.5,1.3,18.5,243.5,76.44,37.57
2016,2,15,16,30,644.0,49.0,1.3,18.0,197.0,36.54,26.55
2016,2,15,16,45,572.0,42.5,1.3,17.5,151.0,32.48,22.81
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,26.4,17.11
2016,2,15,17,15,366.0,26.0,1.3,16.5,65.5,19.67,9.95
2016,2,15,17,30,232.0,16.0,1.3,16.0,26.0,12.49,0.0
2016,2,15,17,45,116.0,8.0,1.35,16.0,13.0,7.86,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,13.0,1.9,12.5,30.5,79.97,0.0
2016,2,16,7,30,396.0,26.0,1.9,13.0,61.0,177.61,119.28
2016,2,16,7,45,495.5,34.0,1.9,13.5,105.5,234.84,179.02
2016,2,16,8,0,595.0,42.0,1.9,14.0,150.0,303.06,238.94
2016,2,16,8,15,653.5,47.5,1.75,14.5,198.0,356.37,285.44
2016,2,16,8,30,712.0,53.0,1.6,15.0,246.0,412.06,331.99
2016,2,16,8,45,750.0,56.5,1.5,15.5,292.0,456.92,368.43
2016,2,16,9,0,788.0,60.0,1.4,16.0,338.0,501.95,403.47
2016,2,16,9,15,814.0,63.0,1.4,16.5,381.0,539.4,431.95
2016,2,16,9,30,840.0,66.0,1.4,17.0,424.0,575.68,458.66
2016,2,16,9,45,857.0,68.5,1.45,17.5,462.0,601.46,477.27
2016,2,16,10,0,874.0,71.0,1.5,18.0,500.0,628.2,496.11
2016,2,16,10,15,887.0,72.5,1.55,18.5,532.0,648.97,510.22
2016,2,16,10,30,900.0,74.0,1.6,19.0,564.0,667.16,522.24
2016,2,16,10,45,908.5,75.5,1.65,19.5,589.0,679.64,529.94
2016,2,16,11,0,917.0,77.0,1.7,20.0,614.0,689.16,535.44
2016,2,16,11,15,766.0,128.0,1.7,20.0,586.0,645.35,500.79
2016,2,16,11,30,615.0,179.0,1.7,20.0,558.0,594.14,461.0
2016,2,16,11,45,774.0,129.5,1.75,20.5,614.0,640.92,496.58
2016,2,16,12,0,933.0,80.0,1.8,21.0,670.0,681.2,525.95
2016,2,16,12,15,933.5,80.0,1.8,21.0,672.0,668.4,515.54
2016,2,16,12,30,934.0,80.0,1.8,21.0,674.0,652.58,503.28
2016,2,16,12,45,933.5,79.0,1.85,21.0,668.5,632.22,487.88
2016,2,16,13,0,933.0,78.0,1.9,21.0,663.0,609.04,470.13
2016,2,16,13,15,928.5,77.5,1.95,21.0,649.0,581.45,448.74
2016,2,16,13,30,924.0,77.0,2.0,21.0,635.0,551.46,425.07
2016,2,16,13,45,917.0,76.0,2.05,21.0,614.0,517.51,397.87
2016,2,16,14,0,910.0,75.0,2.1,21.0,593.0,481.62,368.49
2016,2,16,14,15,899.0,73.5,2.1,20.5,564.5,441.86,335.92
2016,2,16,14,30,888.0,72.0,2.1,20.0,536.0,400.84,301.43
2016,2,16,14,45,664.0,118.0,2.1,20.0,452.0,326.23,243.33
2016,2,16,15,0,440.0,164.0,2.1,20.0,368.0,271.97,202.76
2016,2,16,15,15,590.5,116.5,1.95,19.5,365.5,245.55,175.02
2016,2,16,15,30,741.0,69.0,1.8,19.0,363.0,207.0,135.57
2016,2,16,15,45,696.0,69.5,1.7,19.0,320.5,164.26,100.34
2016,2,16,16,0,651.0,70.0,1.6,19.0,278.0,121.79,68.41
2016,2,16,16,15,610.0,63.5,1.5,18.0,233.5,80.1,42.35
2016,2,16,16,30,569.0,57.0,1.4,17.0,189.0,42.06,31.54
2016,2,16,16,45,494.0,49.0,1.35,16.5,144.5,35.12,25.25
2016,2,16,17,0,419.0,41.0,1.3,16.0,100.0,30.76,21.0
2016,2,16,17,15,209.5,33.5,1.25,15.5,63.0,25.93,15.32
2016,2,16,17,30,0.0,26.0,1.2,15.0,26.0,23.33,0.0
2016,2,16,17,45,0.0,13.0,1.2,15.0,13.0,12.78,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.5,3.75,15.0,8.5,8.2,0.0
2016,2,17,7,30,0.0,17.0,3.6,15.0,17.0,16.4,6.87
2016,2,17,7,45,0.0,29.0,3.5,15.5,29.0,28.0,17.49
2016,2,17,8,0,0.0,41.0,3.4,16.0,41.0,39.6,27.61
2016,2,17,8,15,0.0,55.0,3.5,16.0,55.0,53.6,39.69
2016,2,17,8,30,0.0,69.0,3.6,16.0,69.0,67.65,51.68
2016,2,17,8,45,0.0,82.5,3.7,16.5,82.5,81.09,62.9
2016,2,17,9,0,0.0,96.0,3.8,17.0,96.0,94.5,73.89
2016,2,17,9,15,63.0,141.5,4.0,17.0,169.0,182.5,147.51
2016,2,17,9,30,126.0,187.0,4.2,17.0,242.0,276.24,224.23
2016,2,17,9,45,194.5,200.0,4.45,17.5,292.5,332.61,269.73
2016,2,17,10,0,263.0,213.0,4.7,18.0,343.0,397.0,320.92
2016,2,17,10,15,140.0,208.0,4.75,18.0,278.0,307.85,247.78
2016,2,17,10,30,17.0,203.0,4.8,18.0,213.0,211.7,167.97
2016,2,17,10,45,103.0,239.5,4.9,18.0,300.0,310.22,248.47
2016,2,17,11,0,189.0,276.0,5.0,18.0,387.0,408.94,327.07
2016,2,17,11,15,94.5,201.5,4.95,18.0,257.0,267.44,213.63
2016,2,17,11,30,0.0,127.0,4.9,18.0,127.0,123.24,95.54
2016,2,17,11,45,0.0,98.5,4.9,18.0,98.5,95.37,72.91
2016,2,17,12,0,0.0,70.0,4.9,18.0,70.0,67.72,50.27
2016,2,17,12,15,6.5,146.5,4.9,17.5,151.0,146.05,114.44
2016,2,17,12,30,13.0,223.0,4.9,17.0,232.0,223.9,177.33
2016,2,17,12,45,193.5,245.5,4.9,17.0,368.0,354.49,283.94
2016,2,17,13,0,374.0,268.0,4.9,17.0,504.0,473.81,378.09
2016,2,17,13,15,290.5,276.5,4.9,17.0,457.5,423.98,337.54
2016,2,17,13,30,207.0,285.0,4.9,17.0,411.0,377.67,300.27
2016,2,17,13,45,199.5,277.5,4.95,17.0,396.0,358.2,284.72
2016,2,17,14,0,192.0,270.0,5.0,17.0,381.0,338.72,268.98
2016,2,17,14,15,146.5,253.0,4.9,16.5,335.5,295.07,234.52
2016,2,17,14,30,101.0,236.0,4.8,16.0,290.0,256.72,204.31
2016,2,17,14,45,50.5,190.0,4.75,16.0,217.0,193.46,153.8
2016,2,17,15,0,0.0,144.0,4.7,16.0,144.0,136.65,108.51
2016,2,17,15,15,0.0,78.5,4.65,15.5,78.5,75.91,58.43
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,12.54,5.04
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,11.09,3.82
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.64,2.59
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,8.19,1.36
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.75,0.39
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.82,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.89,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.44,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,65.0,21.0,3.95,11.0,27.0,48.65,0.0
2016,2,18,7,30,130.0,42.0,4.0,11.0,54.0,105.11,74.56
2016,2,18,7,45,240.5,56.5,4.1,11.5,96.0,171.22,133.99
2016,2,18,8,0,351.0,71.0,4.2,12.0,138.0,241.33,194.85
2016,2,18,8,15,421.0,81.5,4.25,12.0,183.5,296.04,243.24
2016,2,18,8,30,491.0,92.0,4.3,12.0,229.0,354.78,294.15
2016,2,18,8,45,545.0,98.0,4.35,12.5,275.0,405.34,336.79
2016,2,18,9,0,599.0,104.0,4.4,13.0,321.0,456.47,378.85
2016,2,18,9,15,396.5,145.5,4.4,13.0,296.5,397.71,329.82
2016,2,18,9,30,194.0,187.0,4.4,13.0,272.0,317.21,261.81
2016,2,18,9,45,444.0,158.5,4.45,13.5,374.5,454.7,375.93
2016,2,18,10,0,694.0,130.0,4.5,14.0,477.0,591.13,485.11
2016,2,18,10,15,543.0,174.5,4.45,14.0,456.5,545.65,446.03
2016,2,18,10,30,392.0,219.0,4.4,14.0,436.0,491.03,400.18
2016,2,18,10,45,372.5,235.0,4.4,14.0,449.0,495.5,402.84
2016,2,18,11,0,353.0,251.0,4.4,14.0,462.0,498.21,403.87
2016,2,18,11,15,331.5,264.0,4.35,14.0,467.0,494.92,400.14
2016,2,18,11,30,310.0,277.0,4.3,14.0,472.0,490.32,395.43
2016,2,18,11,45,300.5,288.5,4.3,14.0,479.5,490.99,395.21
2016,2,18,12,0,291.0,300.0,4.3,14.0,487.0,490.57,394.12
2016,2,18,12,15,532.0,225.0,4.25,14.0,568.0,565.79,456.12
2016,2,18,12,30,773.0,150.0,4.2,14.0,649.0,631.33,508.67
2016,2,18,12,45,803.5,135.0,4.2,14.0,650.0,617.98,497.63
2016,2,18,13,0,834.0,120.0,4.2,14.0,651.0,600.99,483.9
2016,2,18,13,15,507.0,204.0,4.1,14.0,525.0,476.61,383.22
2016,2,18,13,30,180.0,288.0,4.0,14.0,399.0,367.28,293.97
2016,2,18,13,45,104.5,258.0,3.95,14.0,322.0,295.43,236.77
2016,2,18,14,0,29.0,228.0,3.9,14.0,245.0,228.38,182.9
2016,2,18,14,15,189.0,222.0,3.8,14.0,323.5,286.15,229.07
2016,2,18,14,30,349.0,216.0,3.7,14.0,402.0,330.44,261.82
2016,2,18,14,45,174.5,129.5,3.6,14.0,222.5,177.72,139.66
2016,2,18,15,0,0.0,43.0,3.5,14.0,43.0,41.54,29.62
2016,2,18,15,15,175.0,97.0,3.35,13.5,167.5,131.22,99.78
2016,2,18,15,30,350.0,151.0,3.2,13.0,292.0,203.94,152.49
2016,2,18,15,45,324.5,139.0,3.05,13.0,258.5,170.66,124.54
2016,2,18,16,0,299.0,127.0,2.9,13.0,225.0,139.41,99.78
2016,2,18,16,15,274.5,109.5,2.7,12.5,189.0,106.13,75.51
2016,2,18,16,30,250.0,92.0,2.5,12.0,153.0,75.23,56.57
2016,2,18,16,45,215.0,74.0,2.3,11.5,118.0,58.55,46.72
2016,2,18,17,0,180.0,56.0,2.1,11.0,83.0,45.14,34.24
2016,2,18,17,15,111.5,38.0,2.05,10.5,53.0,31.24,20.66
2016,2,18,17,30,43.0,20.0,2.0,10.0,23.0,17.85,0.0
2016,2,18,17,45,21.5,10.0,1.95,10.0,11.5,9.83,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,34.0,17.5,3.7,10.5,21.0,31.22,0.0
2016,2,19,7,30,68.0,35.0,3.9,11.0,42.0,67.44,47.01
2016,2,19,7,45,93.0,55.0,4.1,11.5,70.0,102.06,78.92
2016,2,19,8,0,118.0,75.0,4.3,12.0,98.0,137.62,110.42
2016,2,19,8,15,134.5,95.0,4.45,12.0,128.0,170.47,139.53
2016,2,19,8,30,151.0,115.0,4.6,12.0,158.0,203.88,168.65
2016,2,19,8,45,161.0,133.5,4.75,12.5,186.5,232.57,192.92
2016,2,19,9,0,171.0,152.0,4.9,13.0,215.0,261.3,216.71
2016,2,19,9,15,223.5,166.0,4.9,13.0,258.5,315.82,262.14
2016,2,19,9,30,276.0,180.0,4.9,13.0,302.0,365.81,303.31
2016,2,19,9,45,138.0,152.5,4.9,13.5,213.5,246.79,203.44
2016,2,19,10,0,0.0,125.0,4.9,14.0,125.0,122.19,97.04
2016,2,19,10,15,0.0,140.0,4.75,14.0,140.0,137.0,109.2
2016,2,19,10,30,0.0,155.0,4.6,14.0,155.0,151.75,121.11
2016,2,19,10,45,33.5,210.5,4.5,14.0,231.0,234.21,189.05
2016,2,19,11,0,67.0,266.0,4.4,14.0,307.0,313.16,252.67
2016,2,19,11,15,36.0,231.0,4.25,13.5,253.5,254.72,205.03
2016,2,19,11,30,5.0,196.0,4.1,13.0,200.0,194.52,155.73
2016,2,19,11,45,13.0,220.0,4.0,13.0,228.5,223.06,179.02
2016,2,19,12,0,21.0,244.0,3.9,13.0,257.0,251.21,201.67
2016,2,19,12,15,10.5,182.5,3.8,13.0,189.0,183.68,146.77
2016,2,19,12,30,0.0,121.0,3.7,13.0,121.0,117.13,92.12
2016,2,19,12,45,15.5,189.5,3.65,13.0,200.0,192.51,154.26
2016,2,19,13,0,31.0,258.0,3.6,13.0,279.0,266.72,214.14
2016,2,19,13,15,15.5,167.5,3.45,13.0,178.0,170.09,135.79
2016,2,19,13,30,0.0,77.0,3.3,13.0,77.0,74.5,56.96
2016,2,19,13,45,1.5,129.5,3.2,13.0,130.5,125.61,99.58
2016,2,19,14,0,3.0,182.0,3.1,13.0,184.0,175.51,140.64
2016,2,19,14,15,10.0,190.0,2.95,12.5,195.5,185.23,148.91
2016,2,19,14,30,17.0,198.0,2.8,12.0,207.0,194.06,156.52
2016,2,19,14,45,8.5,167.0,2.65,12.0,171.5,161.36,129.91
2016,2,19,15,0,0.0,136.0,2.5,12.0,136.0,129.49,103.92
2016,2,19,15,15,98.0,154.0,2.4,11.5,194.0,164.66,130.67
2016,2,19,15,30,196.0,172.0,2.3,11.0,252.0,193.36,150.51
2016,2,19,15,45,179.5,156.0,2.2,11.0,223.0,165.32,127.14
2016,2,19,16,0,163.0,140.0,2.1,11.0,194.0,138.65,105.66
2016,2,19,16,15,148.0,120.0,2.0,10.5,163.5,110.61,84.07
2016,2,19,16,30,133.0,100.0,1.9,10.0,133.0,84.15,65.32
2016,2,19,16,45,109.0,79.5,1.8,10.0,102.5,65.68,53.4
2016,2,19,17,0,85.0,59.0,1.7,10.0,72.0,49.74,38.52
2016,2,19,17,15,42.5,39.5,1.65,9.5,46.0,34.06,23.38
2016,2,19,17,30,0.0,20.0,1.6,9.0,20.0,19.02,0.29
2016,2,19,17,45,0.0,10.0,1.6,9.0,10.0,9.83,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.0,18.0,2.15,5.5,31.0,67.59,10.53
2016,2,20,7,30,246.0,36.0,2.1,6.0,62.0,142.7,106.6
2016,2,20,7,45,307.5,51.5,2.1,6.5,101.5,192.73,154.26
2016,2,20,8,0,369.0,67.0,2.1,7.0,141.0,247.13,203.12
2016,2,20,8,15,414.0,79.0,2.05,7.5,182.5,293.5,244.3
2016,2,20,8,30,459.0,91.0,2.0,8.0,224.0,342.08,286.05
2016,2,20,8,45,501.0,96.5,2.0,9.0,264.0,383.31,320.17
2016,2,20,9,0,543.0,102.0,2.0,10.0,304.0,428.86,356.59
2016,2,20,9,15,490.5,128.0,1.9,10.5,326.5,436.89,361.5
2016,2,20,9,30,438.0,154.0,1.8,11.0,349.0,443.24,364.62
2016,2,20,9,45,479.0,159.5,1.75,11.5,389.5,481.84,394.13
2016,2,20,10,0,520.0,165.0,1.7,12.0,430.0,520.34,422.67
2016,2,20,10,15,687.0,131.5,1.6,12.0,504.5,602.53,486.3
2016,2,20,10,30,854.0,98.0,1.5,12.0,579.0,681.87,545.63
2016,2,20,10,45,855.0,103.0,1.4,12.5,602.5,692.41,549.95
2016,2,20,11,0,856.0,108.0,1.3,13.0,626.0,699.96,552.62
2016,2,20,11,15,573.0,197.0,1.15,13.0,548.0,597.55,471.12
2016,2,20,11,30,290.0,286.0,1.0,13.0,470.0,488.82,384.46
2016,2,20,11,45,349.5,276.5,0.9,13.5,502.0,514.32,403.72
2016,2,20,12,0,409.0,267.0,0.8,14.0,534.0,537.88,419.83
2016,2,20,12,15,326.5,286.5,0.75,14.0,500.5,496.06,386.61
2016,2,20,12,30,244.0,306.0,0.7,14.0,467.0,453.12,353.13
2016,2,20,12,45,391.5,261.5,0.7,14.0,516.5,494.2,386.03
2016,2,20,13,0,539.0,217.0,0.7,14.0,566.0,527.72,411.57
2016,2,20,13,15,553.0,207.0,0.7,14.0,558.0,509.58,397.19
2016,2,20,13,30,567.0,197.0,0.7,14.0,550.0,489.27,381.42
2016,2,20,13,45,721.0,144.5,0.75,14.5,578.5,497.22,386.51
2016,2,20,14,0,875.0,92.0,0.8,15.0,607.0,494.58,381.99
2016,2,20,14,15,864.0,90.5,0.85,14.5,578.0,455.23,350.35
2016,2,20,14,30,853.0,89.0,0.9,14.0,549.0,414.73,317.07
2016,2,20,14,45,840.0,85.5,0.95,14.0,514.5,370.75,279.5
2016,2,20,15,0,827.0,82.0,1.0,14.0,480.0,326.25,240.56
2016,2,20,15,15,805.0,79.0,1.0,14.0,439.5,279.56,199.33
2016,2,20,15,30,783.0,76.0,1.0,14.0,399.0,233.62,158.66
2016,2,20,15,45,757.5,71.0,1.05,14.0,355.0,186.28,117.94
2016,2,20,16,0,732.0,66.0,1.1,14.0,311.0,140.56,81.04
2016,2,20,16,15,687.0,61.0,1.15,13.0,263.5,95.35,50.61
2016,2,20,16,30,642.0,56.0,1.2,12.0,216.0,50.75,28.98
2016,2,20,16,45,577.0,48.5,1.3,11.5,169.0,33.8,24.75
2016,2,20,17,0,512.0,41.0,1.4,11.0,122.0,29.84,20.89
2016,2,20,17,15,391.5,31.0,1.45,10.5,79.5,23.35,14.36
2016,2,20,17,30,271.0,21.0,1.5,10.0,37.0,16.45,1.52
2016,2,20,17,45,135.5,10.5,1.6,10.0,18.5,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,210.5,16.0,1.85,7.5,39.5,95.25,30.4
2016,2,21,7,30,421.0,32.0,1.9,8.0,79.0,201.46,151.08
2016,2,21,7,45,515.0,40.5,1.95,9.0,126.0,264.04,209.35
2016,2,21,8,0,609.0,49.0,2.0,10.0,173.0,333.23,270.02
2016,2,21,8,15,665.5,54.5,2.0,10.5,222.5,384.64,315.35
2016,2,21,8,30,722.0,60.0,2.0,11.0,272.0,441.23,363.14
2016,2,21,8,45,762.5,63.0,2.0,11.5,320.0,488.19,401.69
2016,2,21,9,0,803.0,66.0,2.0,12.0,368.0,535.37,439.08
2016,2,21,9,15,828.5,69.0,1.95,12.5,412.0,573.57,468.09
2016,2,21,9,30,854.0,72.0,1.9,13.0,456.0,610.5,495.22
2016,2,21,9,45,874.0,74.0,1.9,13.5,495.5,638.13,515.01
2016,2,21,10,0,894.0,76.0,1.9,14.0,535.0,666.9,535.11
2016,2,21,10,15,906.5,77.5,1.85,14.0,568.0,687.86,549.67
2016,2,21,10,30,919.0,79.0,1.8,14.0,601.0,706.14,561.64
2016,2,21,10,45,928.5,80.0,1.75,14.5,627.0,718.99,568.47
2016,2,21,11,0,938.0,81.0,1.7,15.0,653.0,728.81,573.17
2016,2,21,11,15,943.0,81.5,1.65,15.0,671.0,731.89,574.2
2016,2,21,11,30,948.0,82.0,1.6,15.0,689.0,731.77,573.12
2016,2,21,11,45,950.5,83.0,1.6,15.5,699.0,727.26,568.43
2016,2,21,12,0,953.0,84.0,1.6,16.0,709.0,719.52,561.54
2016,2,21,12,15,953.0,84.0,1.65,16.0,711.0,705.93,551.42
2016,2,21,12,30,953.0,84.0,1.7,16.0,713.0,689.27,538.95
2016,2,21,12,45,948.5,84.5,1.8,16.5,706.0,667.33,521.78
2016,2,21,13,0,944.0,85.0,1.9,17.0,699.0,642.66,502.31
2016,2,21,13,15,939.0,84.5,1.95,17.0,684.5,614.12,480.27
2016,2,21,13,30,934.0,84.0,2.0,17.0,670.0,583.16,455.92
2016,2,21,13,45,923.5,84.0,2.15,17.0,647.0,547.64,427.94
2016,2,21,14,0,913.0,84.0,2.3,17.0,624.0,510.36,397.78
2016,2,21,14,15,901.0,82.5,2.4,16.5,594.5,469.49,364.53
2016,2,21,14,30,889.0,81.0,2.5,16.0,565.0,427.43,329.27
2016,2,21,14,45,871.0,79.5,2.6,16.0,528.5,379.45,287.85
2016,2,21,15,0,853.0,78.0,2.7,16.0,492.0,333.85,247.39
2016,2,21,15,15,830.5,75.5,2.7,15.5,450.5,286.2,205.14
2016,2,21,15,30,808.0,73.0,2.7,15.0,409.0,239.3,163.38
2016,2,21,15,45,776.5,69.0,2.7,15.0,363.5,190.51,121.04
2016,2,21,16,0,745.0,65.0,2.7,15.0,318.0,143.89,83.11
2016,2,21,16,15,698.5,60.5,2.7,14.0,269.5,98.16,51.81
2016,2,21,16,30,652.0,56.0,2.7,13.0,221.0,53.25,29.42
2016,2,21,16,45,583.5,49.0,2.7,12.5,173.0,34.02,24.83
2016,2,21,17,0,515.0,42.0,2.7,12.0,125.0,30.53,21.41
2016,2,21,17,15,394.5,32.0,2.65,11.5,82.5,24.08,15.01
2016,2,21,17,30,274.0,22.0,2.6,11.0,40.0,17.23,3.47
2016,2,21,17,45,137.0,11.0,2.6,11.0,20.0,10.81,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
