Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,103.57,44.15
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,215.15,161.52
2016,2,22,7,45,552.0,38.5,1.95,10.5,132.0,275.71,218.0
2016,2,22,8,0,636.0,46.0,2.0,11.0,179.0,341.67,276.34
2016,2,22,8,15,689.5,51.0,2.0,11.5,228.5,395.23,323.16
2016,2,22,8,30,743.0,56.0,2.0,12.0,278.0,450.76,369.8
2016,2,22,8,45,776.5,60.5,2.05,12.5,325.5,496.46,407.21
2016,2,22,9,0,810.0,65.0,2.1,13.0,373.0,541.97,443.23
2016,2,22,9,15,835.0,67.5,2.1,13.5,417.5,579.62,471.91
2016,2,22,9,30,860.0,70.0,2.1,14.0,462.0,615.94,498.76
2016,2,22,9,45,877.0,72.5,2.15,14.5,500.5,642.45,517.9
2016,2,22,10,0,894.0,75.0,2.2,15.0,539.0,669.97,537.32
2016,2,22,10,15,907.0,77.0,2.2,15.0,572.5,691.89,552.81
2016,2,22,10,30,920.0,79.0,2.2,15.0,606.0,711.1,565.74
2016,2,22,10,45,928.0,80.5,2.2,15.5,631.5,723.5,572.66
2016,2,22,11,0,936.0,82.0,2.2,16.0,657.0,732.84,577.47
2016,2,22,11,15,942.0,82.5,2.15,16.0,675.5,736.6,579.1
2016,2,22,11,30,948.0,83.0,2.1,16.0,694.0,737.15,578.58
2016,2,22,11,45,951.0,83.5,2.1,16.5,704.5,732.42,573.7
2016,2,22,12,0,954.0,84.0,2.1,17.0,715.0,724.47,566.69
2016,2,22,12,15,955.0,84.5,2.1,17.0,717.5,711.99,557.04
2016,2,22,12,30,956.0,85.0,2.1,17.0,720.0,696.38,544.87
2016,2,22,12,45,951.0,86.0,2.15,17.5,713.0,674.5,527.25
2016,2,22,13,0,946.0,87.0,2.2,18.0,706.0,649.89,507.42
2016,2,22,13,15,942.0,86.0,2.2,18.0,692.5,621.29,485.09
2016,2,22,13,30,938.0,85.0,2.2,18.0,679.0,590.22,460.47
2016,2,22,13,45,930.0,84.5,2.2,18.0,657.0,555.26,432.39
2016,2,22,14,0,922.0,84.0,2.2,18.0,635.0,518.37,402.19
2016,2,22,14,15,912.0,82.5,2.1,18.0,605.5,477.95,368.27
2016,2,22,14,30,902.0,81.0,2.0,18.0,576.0,436.16,332.52
2016,2,22,14,45,785.0,97.0,1.95,18.0,508.0,368.37,277.68
2016,2,22,15,0,668.0,113.0,1.9,18.0,440.0,308.36,229.04
2016,2,22,15,15,655.0,105.5,1.75,17.5,404.0,266.47,192.63
2016,2,22,15,30,642.0,98.0,1.6,17.0,368.0,224.83,156.17
2016,2,22,15,45,604.5,95.5,1.45,16.5,327.5,183.77,121.72
2016,2,22,16,0,567.0,93.0,1.3,16.0,287.0,145.75,91.67
2016,2,22,16,15,534.0,83.0,1.3,15.0,244.0,104.6,62.53
2016,2,22,16,30,501.0,73.0,1.3,14.0,201.0,66.49,41.89
2016,2,22,16,45,441.0,62.5,1.3,13.5,158.0,45.74,35.18
2016,2,22,17,0,381.0,52.0,1.3,13.0,115.0,39.59,29.35
2016,2,22,17,15,293.0,38.0,1.35,12.5,76.5,29.59,19.78
2016,2,22,17,30,205.0,24.0,1.4,12.0,38.0,18.99,5.76
2016,2,22,17,45,102.5,12.0,1.45,12.0,19.0,11.8,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,63.0,5.5,1.45,8.5,6.5,0.0,0.0
2016,2,23,7,0,126.0,11.0,1.5,9.0,13.0,45.64,0.0
2016,2,23,7,15,286.5,23.0,1.55,9.0,50.5,131.63,68.02
2016,2,23,7,30,447.0,35.0,1.6,9.0,88.0,217.93,165.68
2016,2,23,7,45,535.5,43.0,1.65,9.5,136.5,279.84,222.67
2016,2,23,8,0,624.0,51.0,1.7,10.0,185.0,347.78,282.35
2016,2,23,8,15,602.0,64.0,1.8,10.5,219.0,374.06,307.28
2016,2,23,8,30,580.0,77.0,1.9,11.0,253.0,397.11,328.04
2016,2,23,8,45,627.0,78.5,2.0,11.5,296.5,441.6,365.04
2016,2,23,9,0,674.0,80.0,2.1,12.0,340.0,487.0,401.6
2016,2,23,9,15,767.0,78.0,2.1,12.5,405.5,554.79,454.54
2016,2,23,9,30,860.0,76.0,2.1,13.0,471.0,626.8,508.97
2016,2,23,9,45,879.5,77.5,2.1,13.5,510.5,656.94,530.15
2016,2,23,10,0,899.0,79.0,2.1,14.0,550.0,681.9,547.41
2016,2,23,10,15,911.5,81.0,1.95,14.5,583.5,703.55,560.5
2016,2,23,10,30,924.0,83.0,1.8,15.0,617.0,722.48,570.89
2016,2,23,10,45,932.0,84.5,1.7,15.5,642.5,734.87,576.83
2016,2,23,11,0,940.0,86.0,1.6,16.0,668.0,744.2,580.61
2016,2,23,11,15,945.5,86.5,1.55,16.0,686.5,747.57,581.78
2016,2,23,11,30,951.0,87.0,1.5,16.0,705.0,747.72,580.84
2016,2,23,11,45,951.0,88.5,1.45,16.5,714.5,741.9,574.77
2016,2,23,12,0,951.0,90.0,1.4,17.0,724.0,732.87,566.65
2016,2,23,12,15,951.0,90.5,1.3,17.0,726.0,719.68,555.75
2016,2,23,12,30,951.0,91.0,1.2,17.0,728.0,703.4,542.41
2016,2,23,12,45,945.5,92.0,1.2,17.5,720.5,681.17,524.73
2016,2,23,13,0,940.0,93.0,1.2,18.0,713.0,656.25,504.96
2016,2,23,13,15,935.0,92.5,1.1,18.0,698.5,627.59,482.35
2016,2,23,13,30,930.0,92.0,1.0,18.0,684.0,596.53,457.65
2016,2,23,13,45,920.0,91.5,0.95,18.0,661.0,560.64,429.42
2016,2,23,14,0,910.0,91.0,0.9,18.0,638.0,522.98,399.31
2016,2,23,14,15,899.0,89.0,0.85,18.0,608.5,481.93,366.0
2016,2,23,14,30,888.0,87.0,0.8,18.0,579.0,437.12,329.12
2016,2,23,14,45,730.5,114.5,0.75,18.0,502.5,365.38,273.03
2016,2,23,15,0,573.0,142.0,0.7,18.0,426.0,307.25,227.91
2016,2,23,15,15,623.5,116.5,0.65,17.5,402.0,270.27,195.03
2016,2,23,15,30,674.0,91.0,0.6,17.0,378.0,228.26,156.88
2016,2,23,15,45,623.0,93.0,0.55,17.0,336.0,187.06,122.8
2016,2,23,16,0,572.0,95.0,0.5,17.0,294.0,150.23,94.28
2016,2,23,16,15,536.5,85.5,0.55,16.5,250.0,108.93,65.08
2016,2,23,16,30,501.0,76.0,0.6,16.0,206.0,70.95,44.27
2016,2,23,16,45,433.0,65.5,0.7,16.0,161.5,48.23,37.03
2016,2,23,17,0,365.0,55.0,0.8,16.0,117.0,41.2,30.44
2016,2,23,17,15,274.0,40.5,0.9,15.5,78.0,30.97,20.81
2016,2,23,17,30,183.0,26.0,1.0,15.0,39.0,20.26,7.53
2016,2,23,17,45,91.5,13.0,1.1,14.5,19.5,12.78,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,33.26,0.0
2016,2,24,7,15,216.5,25.0,1.2,10.5,47.5,113.59,64.84
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,189.86,144.46
2016,2,24,7,45,442.5,48.5,1.4,11.5,128.0,250.73,198.96
2016,2,24,8,0,532.0,58.0,1.5,12.0,174.0,317.75,257.01
2016,2,24,8,15,588.0,64.5,1.45,12.0,222.0,370.73,302.76
2016,2,24,8,30,644.0,71.0,1.4,12.0,270.0,426.1,348.95
2016,2,24,8,45,687.0,75.0,1.4,12.5,317.0,473.39,386.87
2016,2,24,9,0,730.0,79.0,1.4,13.0,364.0,521.3,424.02
2016,2,24,9,15,524.5,132.0,1.3,13.5,349.0,470.99,381.71
2016,2,24,9,30,319.0,185.0,1.2,14.0,334.0,404.23,326.28
2016,2,24,9,45,574.0,137.0,1.2,14.5,430.5,530.84,426.49
2016,2,24,10,0,829.0,89.0,1.2,15.0,527.0,653.98,518.78
2016,2,24,10,15,842.0,91.0,1.15,15.5,559.0,674.86,530.73
2016,2,24,10,30,855.0,93.0,1.1,16.0,591.0,693.2,541.47
2016,2,24,10,45,865.5,94.0,1.1,16.5,616.5,706.03,548.49
2016,2,24,11,0,876.0,95.0,1.1,17.0,642.0,713.57,551.89
2016,2,24,11,15,881.5,96.0,1.05,17.0,659.5,717.36,553.28
2016,2,24,11,30,887.0,97.0,1.0,17.0,677.0,718.14,552.69
2016,2,24,11,45,890.0,97.5,1.0,17.5,687.0,713.64,548.13
2016,2,24,12,0,893.0,98.0,1.0,18.0,697.0,706.1,541.55
2016,2,24,12,15,893.5,98.0,0.95,18.0,699.0,693.39,531.39
2016,2,24,12,30,894.0,98.0,0.9,18.0,701.0,677.77,519.14
2016,2,24,12,45,888.5,99.0,0.85,18.5,694.0,656.53,501.83
2016,2,24,13,0,883.0,100.0,0.8,19.0,687.0,632.77,482.64
2016,2,24,13,15,878.0,99.0,0.75,19.0,672.5,604.97,461.34
2016,2,24,13,30,873.0,98.0,0.7,19.0,658.0,574.93,438.09
2016,2,24,13,45,865.5,96.5,0.7,19.0,636.5,539.56,411.06
2016,2,24,14,0,858.0,95.0,0.7,19.0,615.0,503.54,382.87
2016,2,24,14,15,846.0,93.5,0.7,19.0,586.0,463.96,351.32
2016,2,24,14,30,834.0,92.0,0.7,19.0,557.0,423.35,318.16
2016,2,24,14,45,818.0,89.5,0.7,19.0,522.0,379.55,281.77
2016,2,24,15,0,802.0,87.0,0.7,19.0,487.0,335.52,244.36
2016,2,24,15,15,779.0,84.0,0.7,18.5,446.5,289.11,204.99
2016,2,24,15,30,756.0,81.0,0.7,18.0,406.0,243.6,165.94
2016,2,24,15,45,725.0,77.0,0.7,18.0,361.0,196.88,126.39
2016,2,24,16,0,694.0,73.0,0.7,18.0,316.0,149.18,87.9
2016,2,24,16,15,649.0,67.5,0.8,17.5,269.0,104.37,56.37
2016,2,24,16,30,604.0,62.0,0.9,17.0,222.0,63.62,34.85
2016,2,24,16,45,537.0,54.5,1.0,16.5,175.0,38.03,28.01
2016,2,24,17,0,470.0,47.0,1.1,16.0,128.0,34.34,24.49
2016,2,24,17,15,361.0,36.0,1.2,15.5,86.0,27.16,17.64
2016,2,24,17,30,252.0,25.0,1.3,15.0,44.0,19.55,7.91
2016,2,24,17,45,126.0,12.5,1.4,14.5,22.0,12.29,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.8,11.0,14.0,32.59,0.0
2016,2,25,7,15,200.0,27.0,0.85,11.5,49.0,111.83,68.61
2016,2,25,7,30,327.0,42.0,0.9,12.0,84.0,184.97,141.0
2016,2,25,7,45,405.0,53.5,0.95,12.5,128.5,242.77,192.16
2016,2,25,8,0,483.0,65.0,1.0,13.0,173.0,305.89,246.25
2016,2,25,8,15,539.0,72.5,0.95,13.5,220.0,358.65,290.45
2016,2,25,8,30,595.0,80.0,0.9,14.0,267.0,413.83,334.93
2016,2,25,8,45,632.5,86.5,0.9,14.5,312.5,459.64,370.82
2016,2,25,9,0,670.0,93.0,0.9,15.0,358.0,505.84,405.82
2016,2,25,9,15,697.5,97.0,0.9,15.5,400.0,543.17,433.14
2016,2,25,9,30,725.0,101.0,0.9,16.0,442.0,579.64,459.11
2016,2,25,9,45,750.5,102.5,0.9,16.5,480.5,610.86,480.67
2016,2,25,10,0,776.0,104.0,0.9,17.0,519.0,638.87,499.52
2016,2,25,10,15,790.5,106.5,0.9,17.5,550.5,660.57,513.38
2016,2,25,10,30,805.0,109.0,0.9,18.0,582.0,679.91,525.37
2016,2,25,10,45,821.0,108.5,0.95,18.5,608.0,694.57,534.62
2016,2,25,11,0,837.0,108.0,1.0,19.0,634.0,706.58,541.7
2016,2,25,11,15,843.5,109.0,0.95,19.0,652.0,710.69,543.23
2016,2,25,11,30,850.0,110.0,0.9,19.0,670.0,711.87,542.9
2016,2,25,11,45,856.0,109.5,0.85,19.5,680.5,708.18,538.28
2016,2,25,12,0,862.0,109.0,0.8,20.0,691.0,701.51,531.46
2016,2,25,12,15,679.5,178.5,0.75,20.0,638.5,636.48,481.9
2016,2,25,12,30,497.0,248.0,0.7,20.0,586.0,570.67,432.03
2016,2,25,12,45,465.5,258.5,0.65,20.5,572.5,548.12,414.45
2016,2,25,13,0,434.0,269.0,0.6,21.0,559.0,525.26,396.19
2016,2,25,13,15,651.0,184.5,0.55,21.0,609.5,557.75,421.23
2016,2,25,13,30,868.0,100.0,0.5,21.0,660.0,576.65,434.66
2016,2,25,13,45,858.5,99.5,0.45,21.0,638.5,542.35,407.73
2016,2,25,14,0,849.0,99.0,0.4,21.0,617.0,506.44,379.68
2016,2,25,14,15,838.0,97.5,0.4,21.0,589.0,467.5,349.25
2016,2,25,14,30,827.0,96.0,0.4,21.0,561.0,427.49,317.19
2016,2,25,14,45,806.5,95.0,0.4,21.0,525.0,383.57,281.49
2016,2,25,15,0,786.0,94.0,0.4,21.0,489.0,339.82,245.1
2016,2,25,15,15,764.0,90.5,0.5,20.5,449.0,293.79,207.12
2016,2,25,15,30,742.0,87.0,0.6,20.0,409.0,245.67,166.86
2016,2,25,15,45,708.5,83.5,0.75,19.5,364.0,199.17,128.38
2016,2,25,16,0,675.0,80.0,0.9,19.0,319.0,155.11,93.25
2016,2,25,16,15,630.5,74.0,0.95,18.5,272.0,110.64,61.64
2016,2,25,16,30,586.0,68.0,1.0,18.0,225.0,70.26,39.61
2016,2,25,16,45,527.5,58.5,1.1,17.5,178.5,41.28,30.75
2016,2,25,17,0,469.0,49.0,1.2,17.0,132.0,35.92,25.79
2016,2,25,17,15,362.5,38.0,1.2,16.5,89.5,28.82,19.05
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,21.3,9.8
2016,2,25,17,45,128.0,13.5,1.25,16.0,23.5,13.27,0.0
2016,2,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,26,7,0,0.0,7.0,0.9,12.0,7.0,6.88,0.0
2016,2,26,7,15,0.0,23.5,1.0,12.0,23.5,23.02,11.2
2016,2,26,7,30,0.0,40.0,1.1,12.0,40.0,40.42,28.03
2016,2,26,7,45,2.0,60.0,1.2,12.5,60.5,62.24,47.09
2016,2,26,8,0,4.0,80.0,1.3,13.0,81.0,83.75,65.65
2016,2,26,8,15,11.5,99.5,1.35,13.5,103.0,107.25,85.62
2016,2,26,8,30,19.0,119.0,1.4,14.0,125.0,131.11,105.53
2016,2,26,8,45,24.5,137.0,1.5,14.5,146.0,152.51,123.04
2016,2,26,9,0,30.0,155.0,1.6,15.0,167.0,179.92,145.16
2016,2,26,9,15,180.0,172.0,1.6,15.0,256.0,295.68,240.99
2016,2,26,9,30,330.0,189.0,1.6,15.0,345.0,418.5,338.79
2016,2,26,9,45,300.0,211.5,1.65,15.5,362.0,427.95,343.63
2016,2,26,10,0,270.0,234.0,1.7,16.0,379.0,434.96,347.15
2016,2,26,10,15,543.0,171.5,1.7,16.0,486.0,562.95,448.72
2016,2,26,10,30,816.0,109.0,1.7,16.0,593.0,691.36,546.05
2016,2,26,10,45,655.5,168.5,1.7,16.5,568.0,646.86,507.67
2016,2,26,11,0,495.0,228.0,1.7,17.0,543.0,592.79,463.75
2016,2,26,11,15,436.0,255.0,1.7,17.0,538.0,576.09,450.02
2016,2,26,11,30,377.0,282.0,1.7,17.0,533.0,553.64,431.82
2016,2,26,11,45,432.5,267.5,1.75,17.5,559.0,576.07,448.5
2016,2,26,12,0,488.0,253.0,1.8,18.0,585.0,592.4,460.26
2016,2,26,12,15,519.5,241.5,1.85,18.0,595.5,592.79,460.81
2016,2,26,12,30,551.0,230.0,1.9,18.0,606.0,590.67,459.56
2016,2,26,12,45,710.0,168.5,2.0,18.0,649.0,619.24,483.03
2016,2,26,13,0,869.0,107.0,2.1,18.0,692.0,638.35,498.7
2016,2,26,13,15,683.5,170.5,2.15,18.0,625.5,566.08,442.11
2016,2,26,13,30,498.0,234.0,2.2,18.0,559.0,499.98,390.28
2016,2,26,13,45,457.0,239.0,2.3,18.0,529.5,464.52,362.97
2016,2,26,14,0,416.0,244.0,2.4,18.0,500.0,430.48,336.23
2016,2,26,14,15,616.0,170.0,2.45,17.5,529.5,435.89,340.07
2016,2,26,14,30,816.0,96.0,2.5,17.0,559.0,426.17,329.74
2016,2,26,14,45,804.0,92.0,2.6,17.0,524.5,382.96,292.49
2016,2,26,15,0,792.0,88.0,2.7,17.0,490.0,339.24,254.09
2016,2,26,15,15,769.5,85.0,2.7,16.5,449.5,293.14,213.66
2016,2,26,15,30,747.0,82.0,2.7,16.0,409.0,247.93,173.62
2016,2,26,15,45,719.5,77.0,2.7,15.5,365.0,201.08,132.87
2016,2,26,16,0,692.0,72.0,2.7,15.0,321.0,153.05,92.79
2016,2,26,16,15,648.0,67.0,2.55,14.5,274.0,108.46,59.92
2016,2,26,16,30,604.0,62.0,2.4,14.0,227.0,67.85,36.85
2016,2,26,16,45,537.5,55.0,2.3,14.0,180.0,37.99,28.3
2016,2,26,17,0,471.0,48.0,2.2,14.0,133.0,34.76,25.13
2016,2,26,17,15,364.5,38.0,2.05,13.5,91.0,28.58,19.17
2016,2,26,17,30,258.0,28.0,1.9,13.0,49.0,22.06,11.11
2016,2,26,17,45,129.0,14.0,1.8,12.5,24.5,13.76,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,21.63,0.0
2016,2,27,7,15,221.0,30.5,1.5,10.5,60.5,126.43,86.04
2016,2,27,7,30,442.0,39.0,1.5,11.0,99.0,228.82,177.3
2016,2,27,7,45,521.5,46.5,1.55,11.5,146.5,288.01,230.37
2016,2,27,8,0,601.0,54.0,1.6,12.0,194.0,352.46,286.27
2016,2,27,8,15,651.0,59.5,1.55,12.5,242.5,404.53,330.46
2016,2,27,8,30,701.0,65.0,1.5,13.0,291.0,456.4,372.84
2016,2,27,8,45,734.0,69.5,1.5,13.5,337.5,501.34,408.4
2016,2,27,9,0,767.0,74.0,1.5,14.0,384.0,546.14,442.65
2016,2,27,9,15,791.0,77.0,1.4,14.0,427.0,583.2,470.23
2016,2,27,9,30,815.0,80.0,1.3,14.0,470.0,618.97,496.02
2016,2,27,9,45,831.0,82.5,1.2,14.5,508.0,647.34,514.64
2016,2,27,10,0,847.0,85.0,1.1,15.0,546.0,673.58,531.15
2016,2,27,10,15,860.0,87.0,1.05,15.5,578.0,694.85,543.54
2016,2,27,10,30,873.0,89.0,1.0,16.0,610.0,710.63,551.92
2016,2,27,10,45,707.5,150.5,0.95,16.5,584.5,667.99,517.15
2016,2,27,11,0,542.0,212.0,0.9,17.0,559.0,611.99,472.39
2016,2,27,11,15,404.0,261.0,0.9,17.0,523.5,556.83,429.97
2016,2,27,11,30,266.0,310.0,0.9,17.0,488.0,505.45,389.55
2016,2,27,11,45,280.0,312.0,0.95,17.0,502.0,512.5,395.37
2016,2,27,12,0,294.0,314.0,1.0,17.0,516.0,518.32,399.73
2016,2,27,12,15,327.5,307.0,1.0,17.0,532.5,527.1,406.38
2016,2,27,12,30,361.0,300.0,1.0,17.0,549.0,533.92,411.48
2016,2,27,12,45,350.0,300.0,1.0,17.5,539.5,516.82,397.69
2016,2,27,13,0,339.0,300.0,1.0,18.0,530.0,499.08,383.63
2016,2,27,13,15,603.0,202.5,1.0,18.0,602.0,552.12,425.66
2016,2,27,13,30,867.0,105.0,1.0,18.0,674.0,588.11,452.84
2016,2,27,13,45,572.0,191.5,1.05,18.0,562.0,483.07,372.46
2016,2,27,14,0,277.0,278.0,1.1,18.0,450.0,395.37,305.32
2016,2,27,14,15,366.0,244.5,1.1,17.5,460.0,392.87,304.0
2016,2,27,14,30,455.0,211.0,1.1,17.0,470.0,381.36,294.15
2016,2,27,14,45,557.5,166.5,1.1,17.0,464.5,358.81,273.92
2016,2,27,15,0,660.0,122.0,1.1,17.0,459.0,326.57,244.43
2016,2,27,15,15,716.5,101.5,1.1,16.5,441.0,292.9,213.25
2016,2,27,15,30,773.0,81.0,1.1,16.0,423.0,256.02,178.19
2016,2,27,15,45,751.5,75.5,1.1,16.0,379.0,208.48,136.73
2016,2,27,16,0,730.0,70.0,1.1,16.0,335.0,162.21,97.9
2016,2,27,16,15,688.0,65.0,1.15,15.5,287.0,115.95,63.79
2016,2,27,16,30,646.0,60.0,1.2,15.0,239.0,70.08,36.48
2016,2,27,16,45,587.0,53.0,1.25,14.5,191.0,36.11,26.6
2016,2,27,17,0,528.0,46.0,1.3,14.0,143.0,32.77,23.43
2016,2,27,17,15,421.0,36.5,1.35,13.5,98.5,26.98,17.86
2016,2,27,17,30,314.0,27.0,1.4,13.0,54.0,20.87,10.66
2016,2,27,17,45,157.0,13.5,1.5,12.5,27.0,13.27,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,7.37,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,14.57,0.0
2016,2,28,7,15,47.0,34.0,2.0,10.5,41.0,60.16,40.38
2016,2,28,7,30,94.0,53.0,2.0,11.0,67.0,100.93,77.8
2016,2,28,7,45,117.0,74.0,2.05,11.5,98.0,137.3,110.06
2016,2,28,8,0,140.0,95.0,2.1,12.0,129.0,174.73,142.69
2016,2,28,8,15,154.5,116.0,2.1,12.0,161.0,209.01,172.27
2016,2,28,8,30,169.0,137.0,2.1,12.0,193.0,243.7,201.54
2016,2,28,8,45,183.5,154.5,2.1,12.5,223.0,274.56,226.67
2016,2,28,9,0,198.0,172.0,2.1,13.0,253.0,305.74,251.48
2016,2,28,9,15,159.0,192.5,2.05,13.5,262.5,307.22,250.98
2016,2,28,9,30,120.0,213.0,2.0,14.0,272.0,306.11,248.25
2016,2,28,9,45,122.0,231.0,1.95,14.5,294.5,327.18,263.87
2016,2,28,10,0,124.0,249.0,1.9,15.0,317.0,347.75,278.76
2016,2,28,10,15,284.0,239.5,1.85,15.0,407.0,454.2,363.86
2016,2,28,10,30,444.0,230.0,1.8,15.0,497.0,563.37,447.69
2016,2,28,10,45,466.5,232.5,1.8,15.5,523.5,582.59,460.01
2016,2,28,11,0,489.0,235.0,1.8,16.0,550.0,600.33,471.82
2016,2,28,11,15,405.0,268.0,1.8,16.0,533.5,566.58,444.44
2016,2,28,11,30,321.0,301.0,1.8,16.0,517.0,536.57,419.96
2016,2,28,11,45,214.5,314.5,1.85,16.5,459.5,466.37,364.83
2016,2,28,12,0,108.0,328.0,1.9,17.0,402.0,398.22,310.72
2016,2,28,12,15,179.5,327.5,1.95,17.0,451.5,445.45,348.19
2016,2,28,12,30,251.0,327.0,2.0,17.0,501.0,486.8,380.07
2016,2,28,12,45,237.0,326.0,2.05,17.0,489.5,469.25,366.35
2016,2,28,13,0,223.0,325.0,2.1,17.0,478.0,451.54,352.82
2016,2,28,13,15,155.5,315.0,2.1,17.0,420.5,393.66,308.05
2016,2,28,13,30,88.0,305.0,2.1,17.0,363.0,339.58,266.01
2016,2,28,13,45,442.5,215.0,2.1,17.0,492.5,438.3,345.37
2016,2,28,14,0,797.0,125.0,2.1,17.0,622.0,515.43,403.19
2016,2,28,14,15,785.5,123.0,2.05,17.0,594.0,475.15,369.48
2016,2,28,14,30,774.0,121.0,2.0,17.0,566.0,435.78,336.46
2016,2,28,14,45,764.0,115.5,2.0,17.0,532.5,393.1,300.25
2016,2,28,15,0,754.0,110.0,2.0,17.0,499.0,349.86,262.76
2016,2,28,15,15,525.0,144.5,1.95,16.5,405.0,278.34,208.0
2016,2,28,15,30,296.0,179.0,1.9,16.0,311.0,228.21,172.59
2016,2,28,15,45,200.5,165.5,1.9,16.0,251.0,184.75,139.86
2016,2,28,16,0,105.0,152.0,1.9,16.0,191.0,146.79,112.59
2016,2,28,16,15,93.0,132.5,1.85,15.5,163.5,121.72,93.01
2016,2,28,16,30,81.0,113.0,1.8,15.0,136.0,101.73,78.11
2016,2,28,16,45,70.0,92.0,1.75,14.5,109.0,79.05,64.53
2016,2,28,17,0,59.0,71.0,1.7,14.0,82.0,62.08,49.22
2016,2,28,17,15,35.5,50.5,1.8,13.5,56.5,45.07,33.6
2016,2,28,17,30,12.0,30.0,1.9,13.0,31.0,27.66,16.41
2016,2,28,17,45,6.0,15.0,2.0,12.5,15.5,14.22,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,8.5,13.5,32.57,0.0
2016,2,29,7,0,179.0,18.0,1.4,9.0,27.0,86.36,0.5
2016,2,29,7,15,310.5,30.0,1.45,9.5,67.0,160.86,117.9
2016,2,29,7,30,442.0,42.0,1.5,10.0,107.0,238.54,188.13
2016,2,29,7,45,530.0,49.0,1.55,11.0,156.5,302.08,243.99
2016,2,29,8,0,618.0,56.0,1.6,12.0,206.0,371.5,302.97
2016,2,29,8,15,667.0,61.0,1.55,12.5,255.0,423.84,346.85
2016,2,29,8,30,716.0,66.0,1.5,13.0,304.0,475.97,388.93
2016,2,29,8,45,749.5,70.0,1.5,13.5,351.5,521.57,424.57
2016,2,29,9,0,783.0,74.0,1.5,14.0,399.0,566.99,458.9
2016,2,29,9,15,806.0,77.0,1.5,14.5,442.5,604.14,485.96
2016,2,29,9,30,829.0,80.0,1.5,15.0,486.0,639.91,511.29
2016,2,29,9,45,838.5,85.0,1.5,16.0,523.0,667.14,528.62
2016,2,29,10,0,848.0,90.0,1.5,17.0,560.0,691.92,543.32
2016,2,29,10,15,860.0,92.0,1.45,17.0,592.0,712.57,556.34
2016,2,29,10,30,872.0,94.0,1.4,17.0,624.0,730.59,567.45
2016,2,29,10,45,881.5,94.5,1.35,17.5,649.0,739.58,571.14
2016,2,29,11,0,891.0,95.0,1.3,18.0,674.0,748.71,575.07
2016,2,29,11,15,896.5,96.0,1.3,18.0,691.5,752.45,576.94
2016,2,29,11,30,902.0,97.0,1.3,18.0,709.0,753.1,576.85
2016,2,29,11,45,912.5,93.5,1.3,18.5,720.5,749.58,572.94
2016,2,29,12,0,923.0,90.0,1.3,19.0,732.0,742.88,567.01
2016,2,29,12,15,924.0,90.0,1.25,19.0,733.5,729.92,557.44
2016,2,29,12,30,925.0,90.0,1.2,19.0,735.0,713.93,545.93
2016,2,29,12,45,923.0,90.0,1.2,19.5,729.0,693.01,529.66
2016,2,29,13,0,921.0,90.0,1.2,20.0,723.0,669.32,511.16
2016,2,29,13,15,916.5,89.5,1.15,20.0,708.5,640.99,489.64
2016,2,29,13,30,912.0,89.0,1.1,20.0,694.0,610.26,466.08
2016,2,29,13,45,644.0,175.0,1.05,20.0,596.0,513.9,392.72
2016,2,29,14,0,376.0,261.0,1.0,20.0,498.0,433.47,331.12
2016,2,29,14,15,621.0,174.0,0.9,20.0,543.5,451.55,344.07
2016,2,29,14,30,866.0,87.0,0.8,20.0,589.0,454.45,342.3
2016,2,29,14,45,844.0,87.5,0.75,20.5,552.0,406.54,302.13
2016,2,29,15,0,822.0,88.0,0.7,21.0,515.0,361.42,263.73
2016,2,29,15,15,801.0,85.0,0.6,20.5,474.0,313.89,223.65
2016,2,29,15,30,780.0,82.0,0.5,20.0,433.0,267.07,183.61
2016,2,29,15,45,747.0,79.0,0.4,20.0,387.0,218.76,142.67
2016,2,29,16,0,714.0,76.0,0.3,20.0,341.0,169.68,102.53
2016,2,29,16,15,671.5,71.0,0.25,19.5,293.0,123.38,68.27
2016,2,29,16,30,629.0,66.0,0.2,19.0,245.0,80.92,42.62
2016,2,29,16,45,554.0,60.0,0.2,18.5,195.5,41.65,31.03
2016,2,29,17,0,479.0,54.0,0.2,18.0,146.0,39.21,28.77
2016,2,29,17,15,377.0,43.0,0.2,18.0,102.0,32.34,22.29
2016,2,29,17,30,275.0,32.0,0.2,18.0,58.0,25.08,14.68
2016,2,29,17,45,137.5,16.0,0.2,18.0,29.0,12.28,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,77.5,9.5,1.6,10.5,14.0,30.2,0.0
2016,3,1,7,0,155.0,19.0,1.6,11.0,28.0,80.32,16.63
2016,3,1,7,15,258.5,33.5,1.65,11.5,65.5,147.58,108.93
2016,3,1,7,30,362.0,48.0,1.7,12.0,103.0,215.25,169.59
2016,3,1,7,45,427.5,58.5,1.8,13.0,147.5,270.24,217.94
2016,3,1,8,0,493.0,69.0,1.9,14.0,192.0,329.45,268.38
2016,3,1,8,15,544.5,74.5,1.9,14.5,236.5,379.57,310.45
2016,3,1,8,30,596.0,80.0,1.9,15.0,281.0,431.78,352.82
2016,3,1,8,45,567.5,100.5,1.95,15.5,314.0,455.9,371.35
2016,3,1,9,0,539.0,121.0,2.0,16.0,347.0,473.03,383.82
2016,3,1,9,15,495.5,147.0,2.1,16.5,372.0,486.71,392.88
2016,3,1,9,30,452.0,173.0,2.2,17.0,397.0,496.1,398.24
2016,3,1,9,45,463.0,186.0,2.3,17.5,430.5,524.7,418.94
2016,3,1,10,0,474.0,199.0,2.4,18.0,464.0,551.96,438.2
2016,3,1,10,15,535.5,189.5,2.45,18.0,505.0,589.72,466.99
2016,3,1,10,30,597.0,180.0,2.5,18.0,546.0,629.85,497.07
2016,3,1,10,45,763.5,131.0,2.55,18.0,618.0,701.22,551.97
2016,3,1,11,0,930.0,82.0,2.6,18.0,690.0,767.42,598.91
2016,3,1,11,15,935.0,82.5,2.6,18.0,708.0,770.38,599.82
2016,3,1,11,30,940.0,83.0,2.6,18.0,726.0,770.14,599.11
2016,3,1,11,45,945.0,82.5,2.6,18.5,736.5,765.61,594.37
2016,3,1,12,0,950.0,82.0,2.6,19.0,747.0,757.84,587.5
2016,3,1,12,15,950.0,82.0,2.55,19.0,748.5,743.86,577.17
2016,3,1,12,30,950.0,82.0,2.5,19.0,750.0,726.78,564.78
2016,3,1,12,45,946.0,83.0,2.5,19.0,743.0,705.06,549.03
2016,3,1,13,0,942.0,84.0,2.5,19.0,736.0,680.56,530.31
2016,3,1,13,15,936.5,83.0,2.5,18.5,720.5,650.56,508.3
2016,3,1,13,30,931.0,82.0,2.5,18.0,705.0,618.18,484.04
2016,3,1,13,45,924.5,80.5,2.5,18.0,682.5,582.55,455.88
2016,3,1,14,0,918.0,79.0,2.5,18.0,660.0,544.95,425.58
2016,3,1,14,15,906.5,78.0,2.45,18.0,629.5,503.65,391.59
2016,3,1,14,30,895.0,77.0,2.4,18.0,599.0,461.11,355.84
2016,3,1,14,45,880.5,74.5,2.4,18.0,562.5,415.01,316.62
2016,3,1,15,0,866.0,72.0,2.4,18.0,526.0,368.4,276.06
2016,3,1,15,15,560.5,130.5,2.35,17.5,415.0,282.29,210.64
2016,3,1,15,30,255.0,189.0,2.3,17.0,304.0,229.61,174.9
2016,3,1,15,45,352.5,154.0,2.3,17.0,296.0,205.72,150.86
2016,3,1,16,0,450.0,119.0,2.3,17.0,288.0,168.06,114.9
2016,3,1,16,15,426.5,105.0,2.1,16.0,248.0,128.9,84.51
2016,3,1,16,30,403.0,91.0,1.9,15.0,208.0,91.94,59.28
2016,3,1,16,45,364.5,77.0,1.75,14.5,167.0,57.22,45.36
2016,3,1,17,0,326.0,63.0,1.6,14.0,126.0,46.44,35.62
2016,3,1,17,15,268.5,47.5,1.5,13.5,89.0,35.75,25.71
2016,3,1,17,30,211.0,32.0,1.4,13.0,52.0,24.53,14.77
2016,3,1,17,45,105.5,16.0,1.35,13.0,26.0,12.37,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,8.36,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,16.41,1.66
2016,3,2,7,15,11.5,36.0,1.05,12.5,38.0,43.61,29.73
2016,3,2,7,30,23.0,55.0,1.1,13.0,59.0,69.4,52.51
2016,3,2,7,45,33.5,75.5,1.15,14.0,83.0,96.93,76.22
2016,3,2,8,0,44.0,96.0,1.2,15.0,107.0,124.77,99.76
2016,3,2,8,15,51.5,116.5,1.2,15.5,132.0,151.47,121.99
2016,3,2,8,30,59.0,137.0,1.2,16.0,157.0,178.36,143.88
2016,3,2,8,45,81.5,159.0,1.2,16.5,191.0,215.97,174.17
2016,3,2,9,0,104.0,181.0,1.2,17.0,225.0,261.19,209.8
2016,3,2,9,15,234.5,187.5,1.2,17.0,301.0,359.28,288.45
2016,3,2,9,30,365.0,194.0,1.2,17.0,377.0,456.19,363.62
2016,3,2,9,45,353.5,214.0,1.3,17.5,402.0,475.32,376.04
2016,3,2,10,0,342.0,234.0,1.4,18.0,427.0,492.57,387.46
2016,3,2,10,15,608.5,160.5,1.45,18.0,527.5,616.6,483.78
2016,3,2,10,30,875.0,87.0,1.5,18.0,628.0,730.34,566.71
2016,3,2,10,45,881.0,90.0,1.6,18.5,652.5,742.58,573.11
2016,3,2,11,0,887.0,93.0,1.7,19.0,677.0,751.84,578.53
2016,3,2,11,15,893.0,93.5,1.8,19.0,695.0,755.41,581.17
2016,3,2,11,30,899.0,94.0,1.9,19.0,713.0,755.91,581.81
2016,3,2,11,45,899.5,96.0,2.0,19.0,722.5,750.86,578.66
2016,3,2,12,0,900.0,98.0,2.1,19.0,732.0,742.74,573.46
2016,3,2,12,15,901.0,98.5,2.15,19.0,734.5,730.43,565.03
2016,3,2,12,30,902.0,99.0,2.2,19.0,737.0,715.15,554.58
2016,3,2,12,45,686.0,183.5,2.3,19.0,666.0,636.18,493.81
2016,3,2,13,0,470.0,268.0,2.4,19.0,595.0,560.12,434.57
2016,3,2,13,15,446.0,277.5,2.4,18.5,583.0,538.88,419.12
2016,3,2,13,30,422.0,287.0,2.4,18.0,571.0,517.66,403.16
2016,3,2,13,45,442.0,264.5,2.45,18.0,553.5,490.96,383.13
2016,3,2,14,0,462.0,242.0,2.5,18.0,536.0,462.25,361.08
2016,3,2,14,15,327.5,256.5,2.5,17.5,460.0,392.66,307.29
2016,3,2,14,30,193.0,271.0,2.5,17.0,384.0,333.15,261.36
2016,3,2,14,45,133.5,250.0,2.5,17.0,326.5,280.59,220.43
2016,3,2,15,0,74.0,229.0,2.5,17.0,269.0,236.03,185.84
2016,3,2,15,15,37.0,180.0,2.45,16.5,200.0,177.3,139.89
2016,3,2,15,30,0.0,131.0,2.4,16.0,131.0,124.36,98.2
2016,3,2,15,45,0.0,129.0,2.35,16.0,129.0,121.7,96.35
2016,3,2,16,0,0.0,127.0,2.3,16.0,127.0,118.71,94.1
2016,3,2,16,15,0.0,109.0,2.15,15.5,109.0,101.78,80.34
2016,3,2,16,30,0.0,91.0,2.0,15.0,91.0,84.97,66.45
2016,3,2,16,45,0.0,74.0,1.9,14.5,74.0,69.12,55.92
2016,3,2,17,0,0.0,57.0,1.8,14.0,57.0,53.74,42.07
2016,3,2,17,15,0.0,40.0,1.8,13.5,40.0,38.24,27.93
2016,3,2,17,30,0.0,23.0,1.8,13.0,23.0,22.2,12.99
2016,3,2,17,45,0.0,11.5,1.8,13.0,11.5,11.09,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,14.47,2.33
2016,3,3,7,15,0.0,32.5,1.55,13.0,32.5,32.18,20.7
2016,3,3,7,30,0.0,50.0,1.5,13.0,50.0,50.38,36.84
2016,3,3,7,45,0.5,70.0,1.5,13.5,70.0,71.32,54.95
2016,3,3,8,0,1.0,90.0,1.5,14.0,90.0,91.98,72.55
2016,3,3,8,15,7.5,108.5,1.4,14.0,111.0,113.93,91.1
2016,3,3,8,30,14.0,127.0,1.3,14.0,132.0,136.22,109.65
2016,3,3,8,45,24.0,147.5,1.2,14.0,157.5,163.1,131.73
2016,3,3,9,0,34.0,168.0,1.1,14.0,183.0,196.52,158.75
2016,3,3,9,15,55.5,193.0,1.1,14.0,220.0,237.0,191.31
2016,3,3,9,30,77.0,218.0,1.1,14.0,257.0,278.1,223.8
2016,3,3,9,45,43.5,206.5,1.1,14.5,229.0,241.81,193.23
2016,3,3,10,0,10.0,195.0,1.1,15.0,201.0,199.88,158.39
2016,3,3,10,15,11.5,206.0,1.1,15.0,213.0,211.58,167.58
2016,3,3,10,30,13.0,217.0,1.1,15.0,225.0,223.26,176.5
2016,3,3,10,45,13.5,224.0,1.15,15.0,233.0,230.12,181.63
2016,3,3,11,0,14.0,231.0,1.2,15.0,241.0,236.94,186.78
2016,3,3,11,15,43.0,274.0,1.3,15.0,304.0,305.34,240.73
2016,3,3,11,30,72.0,317.0,1.4,15.0,367.0,368.6,289.44
