Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,23.67,0.0
2016,4,3,6,15,193.5,24.5,1.75,9.5,45.0,106.93,62.08
2016,4,3,6,30,335.0,40.0,1.8,10.0,80.0,190.37,147.08
2016,4,3,6,45,431.0,50.0,1.85,10.5,128.5,258.2,208.01
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,334.23,274.23
2016,4,3,7,15,263.5,60.0,1.9,11.5,118.5,215.92,179.34
2016,4,3,7,30,0.0,60.0,1.9,12.0,60.0,57.98,44.15
2016,4,3,7,45,0.0,71.5,1.9,12.5,71.5,69.12,53.62
2016,4,3,8,0,0.0,83.0,1.9,13.0,83.0,80.52,62.99
2016,4,3,8,15,0.0,94.5,1.9,13.5,94.5,91.92,72.2
2016,4,3,8,30,0.0,106.0,1.9,14.0,106.0,103.3,81.28
2016,4,3,8,45,0.5,138.5,1.9,14.5,139.0,136.4,108.1
2016,4,3,9,0,1.0,171.0,1.9,15.0,172.0,169.6,134.46
2016,4,3,9,15,7.5,199.0,1.9,15.5,204.5,202.86,160.64
2016,4,3,9,30,14.0,227.0,1.9,16.0,237.0,236.31,186.54
2016,4,3,9,45,13.5,234.5,1.95,16.5,244.5,243.02,190.95
2016,4,3,10,0,13.0,242.0,2.0,17.0,252.0,249.72,195.43
2016,4,3,10,15,27.5,283.5,2.0,17.0,305.0,310.4,242.46
2016,4,3,10,30,42.0,325.0,2.0,17.0,358.0,364.76,283.65
2016,4,3,10,45,64.0,354.0,2.0,17.5,405.0,412.18,318.76
2016,4,3,11,0,86.0,383.0,2.0,18.0,452.0,459.09,352.9
2016,4,3,11,15,503.5,251.5,2.0,18.0,668.5,698.4,538.63
2016,4,3,11,30,921.0,120.0,2.0,18.0,885.0,913.71,688.89
2016,4,3,11,45,919.5,122.0,2.0,18.5,892.0,904.72,678.93
2016,4,3,12,0,918.0,124.0,2.0,19.0,899.0,892.66,669.48
2016,4,3,12,15,918.0,124.0,2.05,19.0,898.0,876.89,659.42
2016,4,3,12,30,918.0,124.0,2.1,19.0,897.0,858.18,647.44
2016,4,3,12,45,913.0,125.0,2.15,19.0,887.5,833.7,631.53
2016,4,3,13,0,908.0,126.0,2.2,19.0,878.0,806.69,613.86
2016,4,3,13,15,903.0,125.5,2.25,19.0,860.5,775.87,593.46
2016,4,3,13,30,898.0,125.0,2.3,19.0,843.0,742.84,571.33
2016,4,3,13,45,887.5,125.5,2.4,19.0,817.5,705.04,544.22
2016,4,3,14,0,877.0,126.0,2.5,19.0,792.0,664.21,514.32
2016,4,3,14,15,741.5,170.0,2.55,18.5,717.0,588.43,457.3
2016,4,3,14,30,606.0,214.0,2.6,18.0,642.0,522.83,407.05
2016,4,3,14,45,714.0,167.5,2.65,18.0,646.5,506.27,393.97
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,482.43,373.41
2016,4,3,15,15,704.5,140.5,2.7,17.5,573.0,409.34,315.28
2016,4,3,15,30,587.0,160.0,2.7,17.0,495.0,349.06,266.95
2016,4,3,15,45,619.5,135.0,2.75,17.0,462.0,306.36,229.27
2016,4,3,16,0,652.0,110.0,2.8,17.0,429.0,260.2,187.58
2016,4,3,16,15,621.5,104.0,2.75,16.5,381.5,213.83,147.61
2016,4,3,16,30,591.0,98.0,2.7,16.0,334.0,170.3,111.11
2016,4,3,16,45,520.5,99.0,2.7,15.5,285.5,131.75,83.1
2016,4,3,17,0,450.0,100.0,2.7,15.0,237.0,99.81,64.71
2016,4,3,17,15,442.5,83.0,2.6,14.0,196.5,60.42,48.35
2016,4,3,17,30,435.0,66.0,2.5,13.0,156.0,49.34,38.42
2016,4,3,17,45,337.0,52.5,2.45,12.5,110.0,39.55,29.26
2016,4,3,18,0,239.0,39.0,2.4,12.0,64.0,30.15,19.89
2016,4,3,18,15,119.5,19.5,2.35,11.5,32.0,15.17,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,11.8,0.0
2016,4,4,6,15,170.5,26.5,2.85,10.5,48.0,103.81,64.95
2016,4,4,6,30,341.0,41.0,2.9,11.0,84.0,195.31,151.67
2016,4,4,6,45,438.0,51.0,2.95,11.5,133.0,264.27,213.49
2016,4,4,7,0,535.0,61.0,3.0,12.0,182.0,341.51,280.9
2016,4,4,7,15,595.5,68.0,3.0,12.5,235.0,403.98,334.69
2016,4,4,7,30,656.0,75.0,3.0,13.0,288.0,470.38,389.79
2016,4,4,7,45,697.5,80.0,3.0,14.0,341.5,526.47,434.03
2016,4,4,8,0,739.0,85.0,3.0,15.0,395.0,584.09,477.8
2016,4,4,8,15,767.5,89.0,2.95,15.5,446.0,630.62,512.37
2016,4,4,8,30,796.0,93.0,2.9,16.0,497.0,679.48,546.85
2016,4,4,8,45,814.5,97.0,2.9,16.5,544.0,720.42,574.22
2016,4,4,9,0,833.0,101.0,2.9,17.0,591.0,759.98,600.13
2016,4,4,9,15,849.0,103.5,2.8,17.0,634.0,794.24,622.41
2016,4,4,9,30,865.0,106.0,2.7,17.0,677.0,826.51,643.01
2016,4,4,9,45,874.0,109.5,2.65,17.5,713.5,847.37,654.49
2016,4,4,10,0,883.0,113.0,2.6,18.0,750.0,870.14,667.33
2016,4,4,10,15,891.5,114.5,2.5,18.0,780.0,887.6,677.27
2016,4,4,10,30,900.0,116.0,2.4,18.0,810.0,902.2,685.28
2016,4,4,10,45,904.5,118.0,2.35,18.5,833.0,910.86,688.45
2016,4,4,11,0,909.0,120.0,2.3,19.0,856.0,916.42,689.66
2016,4,4,11,15,912.5,121.0,2.25,19.0,871.0,916.95,688.93
2016,4,4,11,30,916.0,122.0,2.2,19.0,886.0,914.33,686.25
2016,4,4,11,45,916.5,123.0,2.2,19.5,893.0,906.01,679.09
2016,4,4,12,0,917.0,124.0,2.2,20.0,900.0,894.61,670.06
2016,4,4,12,15,916.5,123.5,2.15,20.0,899.0,877.91,658.41
2016,4,4,12,30,916.0,123.0,2.1,20.0,898.0,858.31,644.94
2016,4,4,12,45,916.5,121.0,2.1,20.0,889.5,835.24,629.64
2016,4,4,13,0,917.0,119.0,2.1,20.0,881.0,809.43,612.49
2016,4,4,13,15,912.5,118.0,2.2,20.0,863.5,778.27,592.38
2016,4,4,13,30,908.0,117.0,2.3,20.0,846.0,744.84,570.48
2016,4,4,13,45,898.0,117.5,2.45,20.0,820.5,707.06,544.21
2016,4,4,14,0,888.0,118.0,2.6,20.0,795.0,667.7,515.64
2016,4,4,14,15,691.0,186.5,2.85,20.0,700.5,576.03,446.15
2016,4,4,14,30,494.0,255.0,3.1,20.0,606.0,500.45,387.63
2016,4,4,14,45,665.0,183.0,3.35,20.0,629.5,497.7,386.18
2016,4,4,15,0,836.0,111.0,3.6,20.0,653.0,481.98,372.37
2016,4,4,15,15,818.5,108.5,3.7,19.5,609.0,432.46,331.52
2016,4,4,15,30,801.0,106.0,3.8,19.0,565.0,383.44,290.03
2016,4,4,15,45,778.0,102.0,3.9,19.0,517.0,332.09,245.35
2016,4,4,16,0,755.0,98.0,4.0,19.0,469.0,278.91,198.75
2016,4,4,16,15,723.0,93.5,3.8,18.5,418.0,228.23,154.81
2016,4,4,16,30,691.0,89.0,3.6,18.0,367.0,180.43,114.51
2016,4,4,16,45,648.5,82.5,3.45,17.5,315.0,132.88,77.88
2016,4,4,17,0,606.0,76.0,3.3,17.0,263.0,89.72,50.31
2016,4,4,17,15,540.0,68.0,3.15,16.0,211.0,49.71,38.52
2016,4,4,17,30,474.0,60.0,3.0,15.0,159.0,43.45,32.92
2016,4,4,17,45,375.0,48.5,2.9,14.5,112.5,36.5,26.39
2016,4,4,18,0,276.0,37.0,2.8,14.0,66.0,28.41,18.37
2016,4,4,18,15,138.0,18.5,2.7,13.5,33.0,14.29,0.0
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,49.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,98.0,13.0,1.7,10.0,16.0,41.56,0.0
2016,4,5,6,15,247.5,26.5,1.65,10.5,54.0,133.38,88.68
2016,4,5,6,30,397.0,40.0,1.6,11.0,92.0,217.67,169.37
2016,4,5,6,45,487.0,49.0,1.55,12.0,142.0,285.35,229.27
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,360.63,293.37
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,422.07,345.16
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,487.1,397.86
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,541.59,440.68
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,600.28,485.18
2016,4,5,8,15,805.0,79.5,1.75,15.5,458.5,648.48,520.24
2016,4,5,8,30,831.0,83.0,1.8,16.0,510.0,696.25,552.71
2016,4,5,8,45,851.0,85.5,1.85,16.5,557.5,737.68,579.94
2016,4,5,9,0,871.0,88.0,1.9,17.0,605.0,773.36,602.68
2016,4,5,9,15,885.0,90.5,1.95,17.5,647.5,807.03,623.78
2016,4,5,9,30,899.0,93.0,2.0,18.0,690.0,838.56,643.2
2016,4,5,9,45,907.0,95.5,2.05,18.5,726.0,862.75,657.43
2016,4,5,10,0,915.0,98.0,2.1,19.0,762.0,884.2,669.83
2016,4,5,10,15,922.5,99.5,2.15,19.0,792.5,901.28,680.58
2016,4,5,10,30,930.0,101.0,2.2,19.0,823.0,915.37,689.45
2016,4,5,10,45,934.5,102.5,2.25,19.5,845.0,923.75,693.3
2016,4,5,11,0,939.0,104.0,2.3,20.0,867.0,928.95,695.17
2016,4,5,11,15,942.0,104.5,2.3,20.0,882.0,928.57,694.31
2016,4,5,11,30,945.0,105.0,2.3,20.0,897.0,924.97,691.48
2016,4,5,11,45,945.5,105.5,2.35,20.5,904.0,916.0,684.37
2016,4,5,12,0,946.0,106.0,2.4,21.0,911.0,903.87,675.31
2016,4,5,12,15,945.5,106.0,2.35,21.0,909.5,887.32,663.82
2016,4,5,12,30,945.0,106.0,2.3,21.0,908.0,867.77,650.43
2016,4,5,12,45,943.0,105.0,2.25,21.5,898.5,843.17,632.49
2016,4,5,13,0,941.0,104.0,2.2,22.0,889.0,815.85,612.82
2016,4,5,13,15,936.5,103.5,2.15,22.0,871.5,784.57,591.67
2016,4,5,13,30,932.0,103.0,2.1,22.0,854.0,750.95,568.87
2016,4,5,13,45,924.5,102.0,2.05,22.0,828.5,712.7,542.19
2016,4,5,14,0,917.0,101.0,2.0,22.0,803.0,672.65,512.65
2016,4,5,14,15,907.5,99.5,2.0,22.0,771.0,629.36,480.46
2016,4,5,14,30,898.0,98.0,2.0,22.0,739.0,584.83,446.59
2016,4,5,14,45,885.5,96.0,2.0,22.0,700.0,537.3,409.62
2016,4,5,15,0,873.0,94.0,2.0,22.0,661.0,489.21,371.22
2016,4,5,15,15,856.5,91.5,1.95,21.5,617.5,438.7,330.46
2016,4,5,15,30,840.0,89.0,1.9,21.0,574.0,384.66,285.89
2016,4,5,15,45,818.5,86.0,1.85,21.0,525.5,332.76,241.41
2016,4,5,16,0,797.0,83.0,1.8,21.0,477.0,282.18,197.38
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.0,230.53,153.13
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,181.48,112.08
2016,4,5,16,45,697.0,70.0,1.55,20.0,322.0,133.07,74.84
2016,4,5,17,0,656.0,65.0,1.5,20.0,269.0,85.35,43.78
2016,4,5,17,15,595.5,58.5,1.5,19.0,217.5,43.82,32.9
2016,4,5,17,30,535.0,52.0,1.5,18.0,166.0,36.16,26.17
2016,4,5,17,45,436.5,42.5,1.5,17.0,118.5,30.76,21.17
2016,4,5,18,0,338.0,33.0,1.5,16.0,71.0,25.0,15.47
2016,4,5,18,15,169.0,16.5,1.5,15.5,35.5,12.16,0.0
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,50.5,7.0,2.45,12.5,8.5,6.88,0.0
2016,4,6,6,0,101.0,14.0,2.5,13.0,17.0,43.86,0.0
2016,4,6,6,15,240.5,27.5,2.55,13.5,55.0,133.03,90.79
2016,4,6,6,30,380.0,41.0,2.6,14.0,93.0,213.83,165.84
2016,4,6,6,45,468.0,50.5,2.65,15.0,142.5,280.8,224.81
2016,4,6,7,0,556.0,60.0,2.7,16.0,192.0,355.2,288.25
2016,4,6,7,15,612.5,66.5,2.65,16.5,245.0,416.27,339.62
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,480.93,391.89
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.0,536.54,435.25
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,591.23,476.44
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.0,640.35,512.19
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,689.22,545.57
2016,4,6,8,45,825.0,93.5,2.5,19.5,554.0,730.6,572.59
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,770.71,598.26
2016,4,6,9,15,861.5,98.5,2.5,20.5,645.0,804.9,619.35
2016,4,6,9,30,877.0,101.0,2.5,21.0,688.0,832.57,635.69
2016,4,6,9,45,889.0,103.0,2.55,21.5,725.0,859.04,651.51
2016,4,6,10,0,901.0,105.0,2.6,22.0,762.0,882.98,665.54
2016,4,6,10,15,909.5,106.5,2.6,22.0,792.5,900.65,676.22
2016,4,6,10,30,918.0,108.0,2.6,22.0,823.0,915.4,685.05
2016,4,6,10,45,923.5,109.0,2.6,22.5,846.0,923.97,688.52
2016,4,6,11,0,929.0,110.0,2.6,23.0,869.0,929.39,690.05
2016,4,6,11,15,932.5,111.0,2.55,23.0,884.0,929.88,689.35
2016,4,6,11,30,936.0,112.0,2.5,23.0,899.0,927.16,686.68
2016,4,6,11,45,937.0,112.5,2.45,23.5,906.0,918.58,678.97
2016,4,6,12,0,938.0,113.0,2.4,24.0,913.0,906.87,669.37
2016,4,6,12,15,937.0,113.0,2.35,24.0,911.5,889.92,657.76
2016,4,6,12,30,936.0,113.0,2.3,24.0,910.0,870.03,644.31
2016,4,6,12,45,933.5,112.5,2.25,24.5,900.5,845.62,626.7
2016,4,6,13,0,931.0,112.0,2.2,25.0,891.0,818.53,607.42
2016,4,6,13,15,926.5,111.0,2.15,25.0,874.0,786.96,586.33
2016,4,6,13,30,922.0,110.0,2.1,25.0,857.0,753.1,563.65
2016,4,6,13,45,914.5,109.5,2.05,25.5,831.5,715.56,536.61
2016,4,6,14,0,907.0,109.0,2.0,26.0,806.0,676.24,507.03
2016,4,6,14,15,897.5,107.0,1.9,26.0,774.0,632.79,474.78
2016,4,6,14,30,888.0,105.0,1.8,26.0,742.0,588.13,441.01
2016,4,6,14,45,875.0,103.5,1.75,26.0,703.5,541.14,405.02
2016,4,6,15,0,862.0,102.0,1.7,26.0,665.0,490.41,365.47
2016,4,6,15,15,845.5,99.5,1.6,25.5,621.0,440.06,325.62
2016,4,6,15,30,829.0,97.0,1.5,25.0,577.0,390.08,284.92
2016,4,6,15,45,684.5,121.5,1.45,25.0,496.0,320.43,230.58
2016,4,6,16,0,540.0,146.0,1.4,25.0,415.0,267.73,190.12
2016,4,6,16,15,521.0,132.5,1.3,24.5,370.0,222.68,153.2
2016,4,6,16,30,502.0,119.0,1.2,24.0,325.0,179.41,118.19
2016,4,6,16,45,460.0,110.5,1.1,24.0,279.0,139.42,88.3
2016,4,6,17,0,418.0,102.0,1.0,24.0,233.0,103.69,65.15
2016,4,6,17,15,376.5,87.0,1.0,23.0,188.5,67.15,46.69
2016,4,6,17,30,335.0,72.0,1.0,22.0,144.0,52.78,40.0
2016,4,6,17,45,269.0,55.5,1.0,21.5,103.0,41.61,30.02
2016,4,6,18,0,203.0,39.0,1.0,21.0,62.0,29.85,19.19
2016,4,6,18,15,101.5,19.5,0.85,21.0,31.0,15.01,2.23
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,1.75,13.5,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,1.8,14.0,10.0,9.64,0.0
2016,4,7,6,15,8.0,29.0,1.9,14.5,30.0,32.19,19.12
2016,4,7,6,30,16.0,48.0,2.0,15.0,50.0,58.99,43.13
2016,4,7,6,45,31.0,70.0,2.1,15.5,76.5,90.52,70.29
2016,4,7,7,0,46.0,92.0,2.2,16.0,103.0,122.71,97.8
2016,4,7,7,15,59.5,113.5,2.25,16.0,131.0,154.35,124.63
2016,4,7,7,30,73.0,135.0,2.3,16.0,159.0,186.8,151.68
2016,4,7,7,45,102.0,159.0,2.35,16.5,199.5,239.79,194.82
2016,4,7,8,0,131.0,183.0,2.4,17.0,240.0,287.62,232.9
2016,4,7,8,15,126.0,206.0,2.4,17.0,266.0,312.43,251.71
2016,4,7,8,30,121.0,229.0,2.4,17.0,292.0,336.36,269.57
2016,4,7,8,45,127.0,251.5,2.4,17.5,323.0,367.12,292.22
2016,4,7,9,0,133.0,274.0,2.4,18.0,354.0,397.64,314.28
2016,4,7,9,15,193.5,290.5,2.35,18.0,416.0,464.84,365.89
2016,4,7,9,30,254.0,307.0,2.3,18.0,478.0,542.21,423.59
2016,4,7,9,45,331.0,305.5,2.25,18.5,541.0,606.99,470.75
2016,4,7,10,0,408.0,304.0,2.2,19.0,604.0,673.25,517.83
2016,4,7,10,15,473.5,290.0,2.15,19.0,651.0,724.22,553.95
2016,4,7,10,30,539.0,276.0,2.1,19.0,698.0,767.79,584.62
2016,4,7,10,45,526.0,291.0,2.1,19.0,713.0,771.38,585.49
2016,4,7,11,0,513.0,306.0,2.1,19.0,728.0,772.72,585.23
2016,4,7,11,15,529.5,309.0,2.1,19.0,751.0,785.68,593.93
2016,4,7,11,30,546.0,312.0,2.1,19.0,774.0,796.53,601.09
2016,4,7,11,45,555.5,306.5,2.15,19.0,779.5,790.72,597.35
2016,4,7,12,0,565.0,301.0,2.2,19.0,785.0,782.88,592.37
2016,4,7,12,15,523.0,319.0,2.2,19.0,767.0,753.05,570.32
2016,4,7,12,30,481.0,337.0,2.2,19.0,749.0,722.62,547.94
2016,4,7,12,45,658.0,247.0,2.25,19.0,804.0,761.88,580.73
2016,4,7,13,0,835.0,157.0,2.3,19.0,859.0,791.39,604.2
2016,4,7,13,15,830.0,155.5,2.3,19.0,841.5,760.78,582.94
2016,4,7,13,30,825.0,154.0,2.3,19.0,824.0,728.22,559.9
2016,4,7,13,45,814.0,154.0,2.35,19.0,799.0,691.26,533.19
2016,4,7,14,0,803.0,154.0,2.4,19.0,774.0,653.07,505.06
2016,4,7,14,15,791.5,151.5,2.4,18.5,742.5,611.26,474.41
2016,4,7,14,30,780.0,149.0,2.4,18.0,711.0,568.7,442.4
2016,4,7,14,45,763.5,147.0,2.45,18.0,673.0,520.78,404.9
2016,4,7,15,0,747.0,145.0,2.5,18.0,635.0,475.34,368.29
2016,4,7,15,15,727.5,141.0,2.5,17.5,592.5,427.2,329.24
2016,4,7,15,30,708.0,137.0,2.5,17.0,550.0,379.94,289.83
2016,4,7,15,45,596.5,150.0,2.5,17.0,478.0,319.28,240.38
2016,4,7,16,0,485.0,163.0,2.5,17.0,406.0,268.72,199.7
2016,4,7,16,15,413.5,156.5,2.4,16.5,348.5,220.54,161.07
2016,4,7,16,30,342.0,150.0,2.3,16.0,291.0,184.0,132.94
2016,4,7,16,45,303.5,137.0,2.25,15.5,249.5,148.55,105.81
2016,4,7,17,0,265.0,124.0,2.2,15.0,208.0,116.93,83.79
2016,4,7,17,15,231.5,104.0,2.05,14.5,168.0,84.13,63.38
2016,4,7,17,30,198.0,84.0,1.9,14.0,128.0,65.77,52.86
2016,4,7,17,45,149.5,63.5,1.8,14.0,91.5,50.76,39.06
2016,4,7,18,0,101.0,43.0,1.7,14.0,55.0,35.16,24.45
2016,4,7,18,15,50.5,21.5,1.65,13.5,27.5,18.14,5.24
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,1.4,11.5,6.5,6.39,0.0
2016,4,8,6,0,0.0,13.0,1.4,12.0,13.0,12.54,0.0
2016,4,8,6,15,24.5,32.5,1.45,12.5,36.0,44.79,29.48
2016,4,8,6,30,49.0,52.0,1.5,13.0,59.0,82.59,62.98
2016,4,8,6,45,68.5,74.0,1.55,13.5,88.5,117.99,93.84
2016,4,8,7,0,88.0,96.0,1.6,14.0,118.0,154.47,125.2
2016,4,8,7,15,106.5,117.5,1.6,14.5,150.0,191.0,155.93
2016,4,8,7,30,125.0,139.0,1.6,15.0,182.0,228.68,186.85
2016,4,8,7,45,86.0,156.5,1.6,15.5,188.5,219.76,178.39
2016,4,8,8,0,47.0,174.0,1.6,16.0,195.0,214.62,172.67
2016,4,8,8,15,33.0,183.0,1.55,16.0,199.0,214.22,171.49
2016,4,8,8,30,19.0,192.0,1.5,16.0,203.0,206.15,164.08
2016,4,8,8,45,35.0,223.0,1.5,16.5,244.0,258.03,204.83
2016,4,8,9,0,51.0,254.0,1.5,17.0,285.0,303.52,239.52
2016,4,8,9,15,65.0,279.5,1.5,17.0,322.0,341.73,268.43
2016,4,8,9,30,79.0,305.0,1.5,17.0,359.0,380.12,297.11
2016,4,8,9,45,126.5,330.0,1.55,17.5,421.5,454.14,352.52
2016,4,8,10,0,174.0,355.0,1.6,18.0,484.0,520.81,401.02
2016,4,8,10,15,179.0,370.5,1.65,18.0,507.5,540.76,414.6
2016,4,8,10,30,184.0,386.0,1.7,18.0,531.0,559.98,427.97
2016,4,8,10,45,149.0,395.0,1.75,18.0,514.5,536.47,409.45
2016,4,8,11,0,114.0,404.0,1.8,18.0,498.0,512.15,390.6
2016,4,8,11,15,107.0,409.0,1.85,18.0,499.0,502.6,383.49
2016,4,8,11,30,100.0,414.0,1.9,18.0,500.0,498.57,380.27
2016,4,8,11,45,155.0,422.0,1.95,18.0,556.0,554.49,422.41
2016,4,8,12,0,210.0,430.0,2.0,18.0,612.0,603.93,458.97
2016,4,8,12,15,289.0,410.5,2.0,18.0,659.5,646.36,490.92
2016,4,8,12,30,368.0,391.0,2.0,18.0,707.0,682.48,518.05
2016,4,8,12,45,528.5,311.0,2.05,18.0,759.5,722.3,550.58
2016,4,8,13,0,689.0,231.0,2.1,18.0,812.0,752.43,575.71
2016,4,8,13,15,517.5,301.0,2.1,18.0,733.0,669.52,512.51
2016,4,8,13,30,346.0,371.0,2.1,18.0,654.0,594.57,455.07
2016,4,8,13,45,279.5,373.5,2.15,18.0,597.5,537.03,412.7
2016,4,8,14,0,213.0,376.0,2.2,18.0,541.0,485.61,374.14
2016,4,8,14,15,271.0,348.0,2.2,18.0,549.5,481.31,372.22
2016,4,8,14,30,329.0,320.0,2.2,18.0,558.0,474.5,367.58
2016,4,8,14,45,463.0,263.0,2.25,18.0,578.5,473.14,367.17
2016,4,8,15,0,597.0,206.0,2.3,18.0,599.0,462.29,357.95
2016,4,8,15,15,298.5,163.0,2.3,17.5,359.5,268.6,209.29
2016,4,8,15,30,0.0,120.0,2.3,17.0,120.0,115.33,89.4
2016,4,8,15,45,30.0,164.5,2.3,17.0,179.5,162.25,127.45
2016,4,8,16,0,60.0,209.0,2.3,17.0,239.0,204.65,160.8
2016,4,8,16,15,145.0,188.0,2.25,16.5,250.5,196.44,151.39
2016,4,8,16,30,230.0,167.0,2.2,16.0,262.0,179.26,133.8
2016,4,8,16,45,189.0,153.0,2.15,16.0,224.5,152.58,113.79
2016,4,8,17,0,148.0,139.0,2.1,16.0,187.0,125.23,94.3
2016,4,8,17,15,121.5,115.5,2.0,15.5,150.0,95.62,73.6
2016,4,8,17,30,95.0,92.0,1.9,15.0,113.0,74.98,60.75
2016,4,8,17,45,64.0,67.5,1.8,14.5,80.0,56.39,43.93
2016,4,8,18,0,33.0,43.0,1.7,14.0,47.0,38.81,27.67
2016,4,8,18,15,16.5,23.0,1.65,14.0,25.0,21.54,8.28
2016,4,8,18,30,0.0,3.0,1.6,14.0,3.0,2.95,0.0
2016,4,8,18,45,0.0,1.5,1.55,14.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,13.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,2.0,13.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,12.0,2.0,13.0,12.0,11.57,3.62
2016,4,9,6,30,0.0,20.0,2.0,13.0,20.0,19.29,10.6
2016,4,9,6,45,0.0,30.0,2.05,13.0,30.0,28.95,19.09
2016,4,9,7,0,0.0,40.0,2.1,13.0,40.0,38.62,27.53
2016,4,9,7,15,0.0,51.0,2.1,13.0,51.0,49.27,36.7
2016,4,9,7,30,0.0,62.0,2.1,13.0,62.0,59.92,45.74
2016,4,9,7,45,0.0,69.5,2.15,13.5,69.5,67.19,51.69
2016,4,9,8,0,0.0,77.0,2.2,14.0,77.0,74.46,57.53
2016,4,9,8,15,0.0,102.5,2.15,14.0,102.5,99.87,78.57
2016,4,9,8,30,0.0,128.0,2.1,14.0,128.0,125.5,99.47
2016,4,9,8,45,0.0,112.0,2.1,14.0,112.0,109.01,85.54
2016,4,9,9,0,0.0,96.0,2.1,14.0,96.0,92.98,72.09
2016,4,9,9,15,0.0,118.5,2.05,14.0,118.5,115.26,90.23
2016,4,9,9,30,0.0,141.0,2.0,14.0,141.0,137.57,108.15
2016,4,9,9,45,0.0,128.0,2.0,14.5,128.0,124.54,97.1
2016,4,9,10,0,0.0,115.0,2.0,15.0,115.0,111.67,86.32
2016,4,9,10,15,0.0,103.5,2.0,15.0,103.5,100.37,77.02
2016,4,9,10,30,0.0,92.0,2.0,15.0,92.0,89.14,67.78
2016,4,9,10,45,0.0,110.0,2.05,15.0,110.0,106.74,82.01
2016,4,9,11,0,0.0,128.0,2.1,15.0,128.0,124.33,96.1
2016,4,9,11,15,6.0,190.5,2.05,15.0,196.0,190.79,149.3
2016,4,9,11,30,12.0,253.0,2.0,15.0,264.0,257.14,201.23
2016,4,9,11,45,10.5,235.0,2.0,15.5,244.5,237.7,185.38
2016,4,9,12,0,9.0,217.0,2.0,16.0,225.0,218.4,169.96
2016,4,9,12,15,9.0,216.5,2.0,16.0,224.5,217.49,169.3
2016,4,9,12,30,9.0,216.0,2.0,16.0,224.0,216.55,168.58
2016,4,9,12,45,12.5,252.0,2.0,16.0,263.0,253.52,197.5
2016,4,9,13,0,16.0,288.0,2.0,16.0,302.0,289.93,225.6
2016,4,9,13,15,8.0,180.5,2.0,16.0,187.5,180.22,140.02
2016,4,9,13,30,0.0,73.0,2.0,16.0,73.0,70.71,52.35
2016,4,9,13,45,0.0,94.0,2.0,16.0,94.0,91.04,69.06
2016,4,9,14,0,0.0,115.0,2.0,16.0,115.0,111.2,85.45
2016,4,9,14,15,1.0,143.0,2.0,16.0,144.0,138.45,107.54
2016,4,9,14,30,2.0,171.0,2.0,16.0,173.0,165.26,129.18
2016,4,9,14,45,1.5,171.5,2.05,16.0,173.0,165.07,129.23
2016,4,9,15,0,1.0,172.0,2.1,16.0,173.0,164.85,129.35
2016,4,9,15,15,0.5,96.5,2.05,16.0,97.0,93.55,71.83
2016,4,9,15,30,0.0,21.0,2.0,16.0,21.0,20.29,11.36
2016,4,9,15,45,0.0,82.5,2.0,16.0,82.5,79.81,61.1
2016,4,9,16,0,0.0,144.0,2.0,16.0,144.0,136.45,107.87
2016,4,9,16,15,0.0,85.5,1.9,15.5,85.5,82.58,63.79
2016,4,9,16,30,0.0,27.0,1.8,15.0,27.0,26.06,16.55
2016,4,9,16,45,0.0,23.0,1.75,15.0,23.0,22.2,13.33
2016,4,9,17,0,0.0,19.0,1.7,15.0,19.0,18.33,10.05
2016,4,9,17,15,0.0,15.5,1.55,14.5,15.5,14.95,7.18
2016,4,9,17,30,0.0,12.0,1.4,14.0,12.0,11.57,4.73
2016,4,9,17,45,0.0,8.5,1.3,14.0,8.5,8.19,1.62
2016,4,9,18,0,0.0,5.0,1.2,14.0,5.0,4.82,0.0
2016,4,9,18,15,0.0,2.5,1.2,13.5,2.5,2.41,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,2.5,1.75,12.0,2.5,2.41,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.85,0.0
2016,4,10,6,45,0.0,6.0,1.9,12.5,6.0,5.78,0.0
2016,4,10,7,0,0.0,8.0,2.0,13.0,8.0,7.71,0.99
2016,4,10,7,15,0.0,10.5,2.0,13.0,10.5,10.12,3.09
2016,4,10,7,30,0.0,13.0,2.0,13.0,13.0,12.54,5.16
2016,4,10,7,45,0.0,21.0,2.05,13.5,21.0,20.27,11.75
2016,4,10,8,0,0.0,29.0,2.1,14.0,29.0,28.0,18.25
2016,4,10,8,15,0.0,34.5,2.1,14.0,34.5,33.32,22.69
2016,4,10,8,30,0.0,40.0,2.1,14.0,40.0,38.65,27.1
2016,4,10,8,45,0.0,54.0,2.1,14.0,54.0,52.21,38.38
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,65.78,49.57
2016,4,10,9,15,0.0,75.5,2.1,14.0,75.5,73.06,55.46
2016,4,10,9,30,0.0,83.0,2.1,14.0,83.0,80.34,61.33
2016,4,10,9,45,0.0,115.0,2.15,14.5,115.0,111.69,86.73
2016,4,10,10,0,0.0,147.0,2.2,15.0,147.0,143.28,111.91
2016,4,10,10,15,5.5,195.0,2.25,15.0,199.5,195.64,153.78
2016,4,10,10,30,11.0,243.0,2.3,15.0,252.0,248.12,195.03
2016,4,10,10,45,8.0,213.0,2.35,15.0,220.0,215.25,168.75
2016,4,10,11,0,5.0,183.0,2.4,15.0,188.0,182.74,142.86
2016,4,10,11,15,8.5,218.5,2.45,15.0,226.0,220.54,172.86
2016,4,10,11,30,12.0,254.0,2.5,15.0,264.0,258.15,202.23
2016,4,10,11,45,20.0,298.5,2.55,15.5,315.5,308.18,240.65
2016,4,10,12,0,28.0,343.0,2.6,16.0,367.0,360.59,280.2
2016,4,10,12,15,24.0,326.5,2.65,16.0,347.0,336.93,261.91
2016,4,10,12,30,20.0,310.0,2.7,16.0,327.0,316.48,246.31
2016,4,10,12,45,31.5,338.5,2.8,16.0,365.5,352.48,274.41
2016,4,10,13,0,43.0,367.0,2.9,16.0,404.0,385.97,300.21
2016,4,10,13,15,26.5,299.5,2.95,16.0,322.5,306.93,239.54
2016,4,10,13,30,10.0,232.0,3.0,16.0,241.0,230.32,179.97
2016,4,10,13,45,15.0,258.0,3.05,16.0,270.5,257.51,201.77
2016,4,10,14,0,20.0,284.0,3.1,16.0,300.0,283.86,222.59
2016,4,10,14,15,12.5,239.0,3.1,15.5,249.0,235.85,185.43
2016,4,10,14,30,5.0,194.0,3.1,15.0,198.0,188.55,148.44
2016,4,10,14,45,6.5,199.5,3.1,15.0,204.5,193.78,153.01
2016,4,10,15,0,8.0,205.0,3.1,15.0,211.0,198.68,157.24
2016,4,10,15,15,12.0,208.0,3.05,15.0,216.0,201.96,160.18
2016,4,10,15,30,16.0,211.0,3.0,15.0,221.0,204.55,162.55
2016,4,10,15,45,8.0,170.5,3.0,15.0,175.5,163.8,130.03
2016,4,10,16,0,0.0,130.0,3.0,15.0,130.0,123.84,97.88
2016,4,10,16,15,0.0,124.0,2.9,14.5,124.0,117.76,93.39
2016,4,10,16,30,0.0,118.0,2.8,14.0,118.0,111.56,88.7
2016,4,10,16,45,0.0,101.5,2.75,14.0,101.5,96.04,75.93
2016,4,10,17,0,0.0,85.0,2.7,14.0,85.0,80.61,63.06
2016,4,10,17,15,0.0,69.0,2.55,13.5,69.0,65.69,50.53
2016,4,10,17,30,0.0,53.0,2.4,13.0,53.0,50.92,39.97
2016,4,10,17,45,0.0,38.5,2.25,13.0,38.5,37.19,27.37
2016,4,10,18,0,0.0,24.0,2.1,13.0,24.0,23.16,14.45
2016,4,10,18,15,0.0,13.5,2.0,12.5,13.5,13.02,3.73
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.95,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.0,11.5,0.65,10.5,14.5,26.56,0.0
2016,4,11,6,0,112.0,23.0,0.6,11.0,29.0,74.3,27.21
2016,4,11,6,15,222.5,38.5,0.65,11.5,68.0,142.75,106.93
2016,4,11,6,30,333.0,54.0,0.7,12.0,107.0,215.86,170.81
2016,4,11,6,45,408.5,65.0,0.8,12.5,154.5,277.43,224.33
2016,4,11,7,0,484.0,76.0,0.9,13.0,202.0,348.12,283.84
2016,4,11,7,15,333.0,109.5,0.95,13.0,205.0,321.39,263.34
2016,4,11,7,30,182.0,143.0,1.0,13.0,208.0,267.82,219.58
2016,4,11,7,45,113.0,160.5,1.1,13.5,203.0,249.02,203.19
2016,4,11,8,0,44.0,178.0,1.2,14.0,198.0,217.02,175.24
2016,4,11,8,15,37.0,193.0,1.2,14.0,211.0,228.1,183.58
2016,4,11,8,30,30.0,208.0,1.2,14.0,224.0,238.66,191.19
2016,4,11,8,45,22.0,211.5,1.25,14.5,224.0,228.14,181.71
2016,4,11,9,0,14.0,215.0,1.3,15.0,224.0,224.91,178.12
2016,4,11,9,15,78.5,269.5,1.3,15.0,323.5,342.01,271.09
2016,4,11,9,30,143.0,324.0,1.3,15.0,423.0,462.74,362.59
2016,4,11,9,45,186.5,340.0,1.35,15.5,475.5,516.94,401.7
2016,4,11,10,0,230.0,356.0,1.4,16.0,528.0,571.73,440.98
2016,4,11,10,15,150.0,362.0,1.4,16.0,476.0,507.72,391.04
2016,4,11,10,30,70.0,368.0,1.4,16.0,424.0,434.77,334.75
2016,4,11,10,45,95.0,389.0,1.4,16.5,467.5,476.93,365.93
2016,4,11,11,0,120.0,410.0,1.4,17.0,511.0,524.44,399.58
2016,4,11,11,15,123.5,414.5,1.4,17.0,520.0,528.8,402.1
2016,4,11,11,30,127.0,419.0,1.4,17.0,529.0,532.61,404.62
2016,4,11,11,45,150.5,428.5,1.4,17.0,559.5,558.22,423.35
2016,4,11,12,0,174.0,438.0,1.4,17.0,590.0,582.57,440.87
2016,4,11,12,15,510.5,293.5,1.4,17.0,737.5,723.41,549.93
2016,4,11,12,30,847.0,149.0,1.4,17.0,885.0,846.12,637.53
2016,4,11,12,45,825.5,160.0,1.45,17.5,871.0,818.66,617.11
2016,4,11,13,0,804.0,171.0,1.5,18.0,857.0,789.57,597.29
2016,4,11,13,15,799.0,169.5,1.5,17.5,840.0,759.63,578.5
2016,4,11,13,30,794.0,168.0,1.5,17.0,823.0,727.85,557.19
2016,4,11,13,45,785.0,167.0,1.55,17.0,798.5,692.13,531.99
2016,4,11,14,0,776.0,166.0,1.6,17.0,774.0,655.16,505.35
2016,4,11,14,15,765.0,163.5,1.6,17.0,743.0,612.43,473.67
2016,4,11,14,30,754.0,161.0,1.6,17.0,712.0,570.7,442.0
2016,4,11,14,45,745.0,155.0,1.65,17.0,676.0,526.35,407.91
2016,4,11,15,0,736.0,149.0,1.7,17.0,640.0,481.57,372.49
2016,4,11,15,15,392.0,197.5,1.7,16.5,457.5,341.49,265.34
2016,4,11,15,30,48.0,246.0,1.7,16.0,275.0,242.86,190.83
2016,4,11,15,45,44.5,227.0,1.7,16.0,252.0,220.91,174.06
2016,4,11,16,0,41.0,208.0,1.7,16.0,229.0,199.36,157.18
2016,4,11,16,15,38.0,187.0,1.7,16.0,204.5,176.71,139.27
2016,4,11,16,30,35.0,166.0,1.7,16.0,180.0,154.5,121.58
2016,4,11,16,45,275.0,131.5,1.7,16.0,223.0,144.6,103.35
2016,4,11,17,0,515.0,97.0,1.7,16.0,266.0,113.89,70.61
2016,4,11,17,15,455.0,86.5,1.65,15.5,216.5,75.06,49.67
2016,4,11,17,30,395.0,76.0,1.6,15.0,167.0,55.32,43.54
2016,4,11,17,45,322.5,61.0,1.55,14.5,122.5,45.5,34.54
2016,4,11,18,0,250.0,46.0,1.5,14.0,78.0,35.15,24.78
2016,4,11,18,15,142.0,28.5,1.55,13.5,45.0,22.13,10.8
2016,4,11,18,30,34.0,11.0,1.6,13.0,12.0,10.81,0.0
2016,4,11,18,45,17.0,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.0,4.0,3.93,0.0
2016,4,12,6,0,0.0,8.0,2.5,11.0,8.0,7.71,0.0
2016,4,12,6,15,0.0,19.5,2.55,11.0,19.5,18.81,9.89
2016,4,12,6,30,0.0,31.0,2.6,11.0,31.0,29.93,19.84
2016,4,12,6,45,0.0,45.5,2.65,11.5,45.5,43.95,32.12
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,58.28,44.51
2016,4,12,7,15,0.0,75.0,2.7,12.0,75.0,73.34,57.41
2016,4,12,7,30,0.0,90.0,2.7,12.0,90.0,88.33,70.07
2016,4,12,7,45,181.0,128.5,2.75,12.5,211.0,262.87,219.17
2016,4,12,8,0,362.0,167.0,2.8,13.0,332.0,433.87,358.58
2016,4,12,8,15,347.5,192.0,2.8,13.5,365.0,462.61,378.58
2016,4,12,8,30,333.0,217.0,2.8,14.0,398.0,489.13,397.03
2016,4,12,8,45,174.5,219.0,2.85,14.5,314.5,368.71,298.33
2016,4,12,9,0,16.0,221.0,2.9,15.0,231.0,232.72,185.03
2016,4,12,9,15,13.0,221.5,2.9,15.0,230.0,230.2,182.82
2016,4,12,9,30,10.0,222.0,2.9,15.0,229.0,227.71,180.31
2016,4,12,9,45,51.0,287.0,2.95,15.5,325.5,336.68,266.55
2016,4,12,10,0,92.0,352.0,3.0,16.0,422.0,440.31,345.63
2016,4,12,10,15,94.5,364.5,3.05,16.0,438.5,454.47,355.41
2016,4,12,10,30,97.0,377.0,3.1,16.0,455.0,468.27,365.35
2016,4,12,10,45,221.5,379.5,3.2,16.5,564.0,586.52,456.29
2016,4,12,11,0,346.0,382.0,3.3,17.0,673.0,703.39,542.79
2016,4,12,11,15,330.0,394.5,3.35,17.0,675.5,697.52,536.93
2016,4,12,11,30,314.0,407.0,3.4,17.0,678.0,690.37,531.02
2016,4,12,11,45,584.0,276.0,3.45,17.0,784.5,793.64,613.72
2016,4,12,12,0,854.0,145.0,3.5,17.0,891.0,881.55,678.33
2016,4,12,12,15,854.0,145.0,3.55,17.0,890.5,866.27,667.18
2016,4,12,12,30,854.0,145.0,3.6,17.0,890.0,850.15,656.3
2016,4,12,12,45,604.0,268.0,3.65,17.0,792.0,747.15,579.68
2016,4,12,13,0,354.0,391.0,3.7,17.0,694.0,650.56,503.03
2016,4,12,13,15,361.0,380.0,3.8,17.0,684.0,631.9,490.41
2016,4,12,13,30,368.0,369.0,3.9,17.0,674.0,612.05,476.3
2016,4,12,13,45,576.5,266.5,4.0,17.0,727.5,643.25,504.47
2016,4,12,14,0,785.0,164.0,4.1,17.0,781.0,661.05,521.24
2016,4,12,14,15,774.5,161.5,4.1,17.0,750.5,620.36,489.44
2016,4,12,14,30,764.0,159.0,4.1,17.0,720.0,576.46,454.95
2016,4,12,14,45,750.5,155.5,4.2,17.0,683.0,531.59,419.15
2016,4,12,15,0,737.0,152.0,4.3,17.0,646.0,486.64,382.49
2016,4,12,15,15,718.5,148.0,4.3,16.5,604.0,439.2,343.48
2016,4,12,15,30,700.0,144.0,4.3,16.0,562.0,392.58,304.13
2016,4,12,15,45,535.5,169.0,4.35,16.0,473.5,324.01,248.65
2016,4,12,16,0,371.0,194.0,4.4,16.0,385.0,273.63,209.22
2016,4,12,16,15,382.0,170.5,4.3,15.5,349.5,231.02,172.59
2016,4,12,16,30,393.0,147.0,4.2,15.0,314.0,191.54,138.3
2016,4,12,16,45,346.5,138.0,4.15,14.5,271.0,160.1,113.99
2016,4,12,17,0,300.0,129.0,4.1,14.0,228.0,128.31,91.47
2016,4,12,17,15,262.0,110.0,4.0,13.5,185.5,93.89,69.15
2016,4,12,17,30,224.0,91.0,3.9,13.0,143.0,70.78,57.64
2016,4,12,17,45,172.0,71.0,3.85,13.0,105.0,56.32,44.32
2016,4,12,18,0,120.0,51.0,3.8,13.0,67.0,41.29,30.25
2016,4,12,18,15,60.0,30.5,3.75,12.5,38.5,26.69,14.78
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.5,13.0,2.25,9.5,17.5,30.01,0.0
2016,4,13,6,0,123.0,26.0,2.3,10.0,35.0,84.55,46.01
2016,4,13,6,15,234.5,42.0,2.4,10.5,75.5,152.97,117.42
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,228.62,184.06
2016,4,13,6,45,426.5,68.5,2.65,11.5,165.5,293.13,241.03
2016,4,13,7,0,507.0,79.0,2.8,12.0,215.0,367.14,304.51
2016,4,13,7,15,560.0,86.5,2.8,12.5,267.5,426.93,354.6
2016,4,13,7,30,613.0,94.0,2.8,13.0,320.0,489.88,405.55
2016,4,13,7,45,652.5,100.0,2.85,13.5,372.0,545.31,449.06
2016,4,13,8,0,692.0,106.0,2.9,14.0,424.0,602.09,492.34
2016,4,13,8,15,719.5,110.5,2.85,14.5,474.0,649.62,526.98
2016,4,13,8,30,747.0,115.0,2.8,15.0,524.0,696.99,559.86
2016,4,13,8,45,772.5,117.0,2.8,15.5,571.0,736.77,586.21
2016,4,13,9,0,798.0,119.0,2.8,16.0,618.0,778.6,613.64
2016,4,13,9,15,812.5,122.0,2.75,16.0,659.5,811.24,634.91
2016,4,13,9,30,827.0,125.0,2.7,16.0,701.0,841.89,654.64
