Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,45,850.5,121.0,2.7,16.5,739.5,870.5,671.92
2016,4,13,10,0,874.0,117.0,2.7,17.0,778.0,892.37,684.41
2016,4,13,10,15,881.5,118.5,2.7,17.0,807.0,908.52,694.3
2016,4,13,10,30,889.0,120.0,2.7,17.0,836.0,921.82,702.35
2016,4,13,10,45,892.0,122.5,2.7,17.0,857.0,929.18,706.47
2016,4,13,11,0,895.0,125.0,2.7,17.0,878.0,933.48,708.67
2016,4,13,11,15,898.0,125.5,2.7,17.0,892.5,932.67,707.55
2016,4,13,11,30,901.0,126.0,2.7,17.0,907.0,928.8,704.53
2016,4,13,11,45,896.5,130.0,2.7,17.5,911.5,918.77,696.14
2016,4,13,12,0,892.0,134.0,2.7,18.0,916.0,905.81,685.95
2016,4,13,12,15,891.5,134.0,2.7,18.0,914.5,889.57,674.93
2016,4,13,12,30,891.0,134.0,2.7,18.0,913.0,870.54,662.1
2016,4,13,12,45,885.0,135.5,2.7,18.0,902.5,845.82,645.38
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,818.75,627.07
2016,4,13,13,15,874.5,136.0,2.75,18.0,875.0,788.26,606.63
2016,4,13,13,30,870.0,135.0,2.8,18.0,858.0,755.67,584.58
2016,4,13,13,45,855.5,138.0,2.85,18.0,831.5,717.12,557.15
2016,4,13,14,0,841.0,141.0,2.9,18.0,805.0,677.87,527.99
2016,4,13,14,15,832.0,139.0,2.9,17.5,774.0,636.49,497.54
2016,4,13,14,30,823.0,137.0,2.9,17.0,743.0,594.09,465.53
2016,4,13,14,45,802.5,137.5,2.95,17.0,704.0,547.11,428.44
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,500.54,390.77
2016,4,13,15,15,765.0,134.5,3.0,16.5,622.0,449.29,349.25
2016,4,13,15,30,748.0,131.0,3.0,16.0,579.0,401.5,309.22
2016,4,13,15,45,724.0,126.5,3.05,16.0,531.5,351.28,265.95
2016,4,13,16,0,700.0,122.0,3.1,16.0,484.0,302.78,223.45
2016,4,13,16,15,669.0,116.5,3.1,15.5,434.0,253.7,180.88
2016,4,13,16,30,638.0,111.0,3.1,15.0,384.0,207.5,141.24
2016,4,13,16,45,592.0,104.0,3.1,14.5,332.0,161.05,103.87
2016,4,13,17,0,546.0,97.0,3.1,14.0,280.0,119.46,74.09
2016,4,13,17,15,486.0,87.5,2.95,13.5,229.0,79.76,51.92
2016,4,13,17,30,426.0,78.0,2.8,13.0,178.0,56.65,45.11
2016,4,13,17,45,332.5,64.5,2.7,12.5,130.5,48.09,37.17
2016,4,13,18,0,239.0,51.0,2.6,12.0,83.0,39.06,28.52
2016,4,13,18,15,119.5,32.5,2.55,11.5,48.5,26.9,15.5
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,13.76,0.0
2016,4,13,18,45,0.0,7.0,2.45,10.5,7.0,6.88,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,66.0,14.5,2.2,9.5,19.5,33.0,0.0
2016,4,14,6,0,132.0,29.0,2.2,10.0,39.0,93.1,55.9
2016,4,14,6,15,248.0,44.0,2.25,10.0,81.0,161.33,124.91
2016,4,14,6,30,364.0,59.0,2.3,10.0,123.0,238.71,193.29
2016,4,14,6,45,439.5,70.0,2.35,10.5,172.5,302.64,249.76
2016,4,14,7,0,515.0,81.0,2.4,11.0,222.0,375.45,312.04
2016,4,14,7,15,596.5,75.0,2.5,11.5,271.5,436.55,363.68
2016,4,14,7,30,678.0,69.0,2.6,12.0,321.0,500.15,416.0
2016,4,14,7,45,672.0,83.0,2.75,12.5,364.0,540.53,447.43
2016,4,14,8,0,666.0,97.0,2.9,13.0,407.0,576.54,474.6
2016,4,14,8,15,656.5,114.0,2.95,13.0,447.5,611.09,500.32
2016,4,14,8,30,647.0,131.0,3.0,13.0,488.0,642.89,523.37
2016,4,14,8,45,628.0,152.5,3.1,13.5,523.0,669.47,541.02
2016,4,14,9,0,609.0,174.0,3.2,14.0,558.0,692.66,555.85
2016,4,14,9,15,506.0,229.0,3.25,14.0,562.0,676.28,539.6
2016,4,14,9,30,403.0,284.0,3.3,14.0,566.0,648.31,514.97
2016,4,14,9,45,622.0,211.0,3.4,14.5,671.0,775.13,613.05
2016,4,14,10,0,841.0,138.0,3.5,15.0,776.0,893.28,696.34
2016,4,14,10,15,849.0,140.0,3.55,15.0,805.0,909.72,706.23
2016,4,14,10,30,857.0,142.0,3.6,15.0,834.0,923.37,715.06
2016,4,14,10,45,437.5,219.0,3.65,15.5,573.0,628.19,496.44
2016,4,14,11,0,18.0,296.0,3.7,16.0,312.0,306.31,238.75
2016,4,14,11,15,433.0,229.5,3.8,16.0,605.5,629.02,498.9
2016,4,14,11,30,848.0,163.0,3.9,16.0,899.0,924.9,715.04
2016,4,14,11,45,835.0,172.5,4.0,16.0,902.0,912.62,704.43
2016,4,14,12,0,822.0,182.0,4.1,16.0,905.0,897.67,694.38
2016,4,14,12,15,821.5,181.5,4.2,16.0,903.0,881.15,683.28
2016,4,14,12,30,821.0,181.0,4.3,16.0,901.0,862.07,670.44
2016,4,14,12,45,845.5,164.0,4.4,16.0,898.5,844.83,659.16
2016,4,14,13,0,870.0,147.0,4.5,16.0,896.0,824.11,645.34
2016,4,14,13,15,865.5,146.0,4.55,16.0,879.0,793.25,623.81
2016,4,14,13,30,861.0,145.0,4.6,16.0,862.0,760.34,600.7
2016,4,14,13,45,848.5,146.5,4.65,16.0,836.0,722.36,572.54
2016,4,14,14,0,836.0,148.0,4.7,16.0,810.0,683.19,542.55
2016,4,14,14,15,593.0,235.0,4.7,16.0,695.5,578.38,458.77
2016,4,14,14,30,350.0,322.0,4.7,16.0,581.0,493.54,389.89
2016,4,14,14,45,571.0,229.5,4.75,16.0,626.5,507.72,402.72
2016,4,14,15,0,792.0,137.0,4.8,16.0,672.0,506.43,400.79
2016,4,14,15,15,774.0,133.0,4.8,15.5,628.5,453.86,357.24
2016,4,14,15,30,756.0,129.0,4.8,15.0,585.0,404.81,315.47
2016,4,14,15,45,746.5,119.5,4.8,15.0,539.5,354.74,271.28
2016,4,14,16,0,737.0,110.0,4.8,15.0,494.0,304.99,226.57
2016,4,14,16,15,707.0,105.0,4.7,14.5,443.0,254.67,182.05
2016,4,14,16,30,677.0,100.0,4.6,14.0,392.0,207.08,140.43
2016,4,14,16,45,640.5,93.0,4.6,14.0,340.5,159.79,101.1
2016,4,14,17,0,604.0,86.0,4.6,14.0,289.0,116.28,68.89
2016,4,14,17,15,545.0,78.0,4.35,13.5,237.0,75.06,45.85
2016,4,14,17,30,486.0,70.0,4.1,13.0,185.0,50.27,39.43
2016,4,14,17,45,399.0,58.5,3.95,12.5,137.5,43.71,33.31
2016,4,14,18,0,312.0,47.0,3.8,12.0,90.0,35.69,25.63
2016,4,14,18,15,186.0,31.0,3.7,11.5,53.5,23.98,13.54
2016,4,14,18,30,60.0,15.0,3.6,11.0,17.0,12.78,0.0
2016,4,14,18,45,30.0,7.5,3.5,10.5,8.5,7.37,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.0,13.5,2.65,7.5,22.5,47.54,0.0
2016,4,15,6,0,238.0,27.0,2.7,8.0,45.0,128.24,83.36
2016,4,15,6,15,355.5,38.5,2.75,8.5,90.0,197.92,155.11
2016,4,15,6,30,473.0,50.0,2.8,9.0,135.0,278.2,226.71
2016,4,15,6,45,541.0,59.0,2.9,9.5,186.5,342.52,284.28
2016,4,15,7,0,609.0,68.0,3.0,10.0,238.0,412.15,344.56
2016,4,15,7,15,657.5,74.0,3.15,10.5,292.0,472.11,395.23
2016,4,15,7,30,706.0,80.0,3.3,11.0,346.0,534.78,446.43
2016,4,15,7,45,735.5,86.0,3.45,12.0,398.5,587.49,487.23
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,638.18,525.25
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,686.49,559.67
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,734.29,592.42
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,774.51,618.87
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,813.19,643.78
2016,4,15,9,15,865.5,109.5,3.3,15.0,689.0,846.52,665.39
2016,4,15,9,30,880.0,112.0,3.2,15.0,731.0,872.89,681.86
2016,4,15,9,45,895.5,111.5,3.1,15.5,768.5,899.46,697.08
2016,4,15,10,0,911.0,111.0,3.0,16.0,806.0,923.6,710.43
2016,4,15,10,15,918.5,112.5,2.95,16.5,835.5,940.13,718.81
2016,4,15,10,30,926.0,114.0,2.9,17.0,865.0,953.69,725.24
2016,4,15,10,45,933.0,113.5,2.9,17.5,888.0,961.65,728.36
2016,4,15,11,0,940.0,113.0,2.9,18.0,911.0,966.5,729.52
2016,4,15,11,15,942.5,113.5,2.9,18.0,924.5,965.15,728.03
2016,4,15,11,30,945.0,114.0,2.9,18.0,938.0,960.6,724.57
2016,4,15,11,45,948.5,113.0,2.95,18.0,945.0,952.25,719.09
2016,4,15,12,0,952.0,112.0,3.0,18.0,952.0,940.73,711.6
2016,4,15,12,15,950.5,112.0,3.0,18.0,949.5,922.8,699.45
2016,4,15,12,30,949.0,112.0,3.0,18.0,947.0,901.94,685.41
2016,4,15,12,45,949.5,109.5,3.05,18.5,937.5,877.47,668.0
2016,4,15,13,0,950.0,107.0,3.1,19.0,928.0,850.21,648.71
2016,4,15,13,15,945.5,106.0,3.1,19.0,909.5,817.9,626.79
2016,4,15,13,30,941.0,105.0,3.1,19.0,891.0,783.29,603.18
2016,4,15,13,45,935.5,103.5,3.15,19.0,865.5,745.38,577.32
2016,4,15,14,0,930.0,102.0,3.2,19.0,840.0,705.57,548.74
2016,4,15,14,15,921.0,100.5,3.2,19.0,807.5,661.88,515.68
2016,4,15,14,30,912.0,99.0,3.2,19.0,775.0,616.92,480.95
2016,4,15,14,45,900.0,97.0,3.2,19.0,736.0,568.86,443.04
2016,4,15,15,0,888.0,95.0,3.2,19.0,697.0,520.23,403.71
2016,4,15,15,15,873.0,92.5,3.15,19.0,653.0,469.48,361.64
2016,4,15,15,30,858.0,90.0,3.1,19.0,609.0,418.88,318.65
2016,4,15,15,45,839.0,87.0,3.05,19.0,561.0,362.83,270.55
2016,4,15,16,0,820.0,84.0,3.0,19.0,513.0,311.69,225.45
2016,4,15,16,15,794.0,80.5,2.9,18.5,461.5,259.71,179.93
2016,4,15,16,30,768.0,77.0,2.8,18.0,410.0,209.95,136.71
2016,4,15,16,45,734.5,72.0,2.7,17.5,357.0,160.26,95.81
2016,4,15,17,0,701.0,67.0,2.6,17.0,304.0,113.99,61.88
2016,4,15,17,15,648.0,61.0,2.55,16.0,251.0,66.16,34.59
2016,4,15,17,30,595.0,55.0,2.5,15.0,198.0,37.05,27.41
2016,4,15,17,45,516.0,46.5,2.45,14.5,149.0,32.64,23.31
2016,4,15,18,0,437.0,38.0,2.4,14.0,100.0,27.92,18.72
2016,4,15,18,15,300.0,26.5,2.45,13.5,60.5,20.04,10.52
2016,4,15,18,30,163.0,15.0,2.5,13.0,21.0,11.54,0.0
2016,4,15,18,45,81.5,7.5,2.55,13.0,10.5,7.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.4,10.5,24.0,50.24,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,48.0,135.15,90.59
2016,4,16,6,15,358.5,39.5,1.25,11.5,92.5,201.56,156.34
2016,4,16,6,30,467.0,51.0,1.2,12.0,137.0,278.53,223.43
2016,4,16,6,45,536.0,59.5,1.2,13.0,188.0,342.71,278.48
2016,4,16,7,0,605.0,68.0,1.2,14.0,239.0,412.29,335.71
2016,4,16,7,15,652.0,74.0,1.2,14.5,292.5,471.34,383.1
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,532.99,430.66
2016,4,16,7,45,732.5,84.5,1.3,15.5,398.5,586.31,470.89
2016,4,16,8,0,766.0,89.0,1.4,16.0,451.0,638.15,508.97
2016,4,16,8,15,790.5,93.0,1.4,16.5,501.5,685.77,540.85
2016,4,16,8,30,815.0,97.0,1.4,17.0,552.0,732.85,571.37
2016,4,16,8,45,831.0,101.0,1.45,18.0,598.5,772.42,595.38
2016,4,16,9,0,847.0,105.0,1.5,19.0,645.0,810.39,617.89
2016,4,16,9,15,861.0,107.5,1.5,19.0,686.5,843.2,638.36
2016,4,16,9,30,875.0,110.0,1.5,19.0,728.0,869.07,654.06
2016,4,16,9,45,888.5,110.0,1.55,19.5,765.0,894.36,668.76
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,917.18,681.79
2016,4,16,10,15,909.5,111.5,1.6,20.5,831.0,933.59,689.98
2016,4,16,10,30,917.0,113.0,1.6,21.0,860.0,947.06,696.35
2016,4,16,10,45,926.0,111.5,1.6,21.5,883.0,955.74,699.72
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,961.35,701.26
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.0,960.46,700.11
2016,4,16,11,30,941.0,111.0,1.6,22.0,934.0,956.38,697.11
2016,4,16,11,45,944.0,110.0,1.65,22.5,941.0,947.62,690.59
2016,4,16,12,0,947.0,109.0,1.7,23.0,948.0,935.73,682.18
2016,4,16,12,15,946.5,109.0,1.7,23.0,946.0,918.73,671.28
2016,4,16,12,30,946.0,109.0,1.7,23.0,944.0,898.79,658.56
2016,4,16,12,45,944.0,108.5,1.7,23.0,934.0,874.29,642.91
2016,4,16,13,0,942.0,108.0,1.7,23.0,924.0,847.12,625.52
2016,4,16,13,15,937.5,107.0,1.7,23.0,906.5,815.01,604.8
2016,4,16,13,30,933.0,106.0,1.7,23.0,889.0,780.64,582.47
2016,4,16,13,45,928.5,104.0,1.7,23.0,864.0,743.21,557.9
2016,4,16,14,0,924.0,102.0,1.7,23.0,839.0,703.84,530.82
2016,4,16,14,15,915.5,100.5,1.7,23.0,807.0,660.68,499.61
2016,4,16,14,30,907.0,99.0,1.7,23.0,775.0,616.24,466.73
2016,4,16,14,45,898.0,96.5,1.75,23.0,737.0,569.54,431.63
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,522.02,394.82
2016,4,16,15,15,874.0,92.0,1.8,23.0,655.0,471.67,354.61
2016,4,16,15,30,859.0,90.0,1.8,23.0,611.0,421.46,313.39
2016,4,16,15,45,836.0,88.0,1.8,23.0,562.0,364.85,266.44
2016,4,16,16,0,813.0,86.0,1.8,23.0,513.0,313.55,222.62
2016,4,16,16,15,786.5,82.5,1.75,22.5,462.0,261.77,178.46
2016,4,16,16,30,760.0,79.0,1.7,22.0,411.0,212.27,136.45
2016,4,16,16,45,704.0,79.0,1.65,21.5,355.5,160.66,95.69
2016,4,16,17,0,648.0,79.0,1.6,21.0,300.0,117.83,65.71
2016,4,16,17,15,594.0,72.0,1.5,20.0,248.0,75.08,41.87
2016,4,16,17,30,540.0,65.0,1.4,19.0,196.0,45.36,34.21
2016,4,16,17,45,436.0,57.0,1.35,18.5,146.0,41.84,30.94
2016,4,16,18,0,332.0,49.0,1.3,18.0,96.0,37.13,26.33
2016,4,16,18,15,215.5,33.0,1.3,17.5,58.5,25.5,14.88
2016,4,16,18,30,99.0,17.0,1.3,17.0,21.0,13.28,0.0
2016,4,16,18,45,49.5,8.5,1.3,17.0,10.5,8.36,0.0
2016,4,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,15.5,0.7,12.5,24.0,54.3,0.0
2016,4,17,6,0,198.0,31.0,0.7,13.0,48.0,120.83,82.66
2016,4,17,6,15,298.0,45.0,0.75,13.5,91.0,184.14,142.15
2016,4,17,6,30,398.0,59.0,0.8,14.0,134.0,258.56,205.99
2016,4,17,6,45,467.0,69.0,0.85,14.5,184.0,321.77,259.78
2016,4,17,7,0,536.0,79.0,0.9,15.0,234.0,390.32,316.16
2016,4,17,7,15,584.5,87.0,0.95,15.5,286.0,449.85,363.61
2016,4,17,7,30,633.0,95.0,1.0,16.0,338.0,512.16,411.52
2016,4,17,7,45,669.5,100.0,1.05,16.5,390.0,565.61,451.23
2016,4,17,8,0,706.0,105.0,1.1,17.0,442.0,620.13,490.56
2016,4,17,8,15,732.0,109.5,1.15,17.5,491.5,667.2,523.22
2016,4,17,8,30,758.0,114.0,1.2,18.0,541.0,713.97,553.92
2016,4,17,8,45,781.0,116.5,1.25,18.5,588.0,752.91,578.58
2016,4,17,9,0,804.0,119.0,1.3,19.0,635.0,793.55,604.13
2016,4,17,9,15,819.0,121.5,1.35,19.5,676.0,826.13,623.84
2016,4,17,9,30,834.0,124.0,1.4,20.0,717.0,856.74,642.13
2016,4,17,9,45,853.0,122.0,1.45,20.5,754.5,883.76,657.93
2016,4,17,10,0,872.0,120.0,1.5,21.0,792.0,903.77,669.07
2016,4,17,10,15,879.5,121.5,1.55,21.5,820.5,919.73,677.66
2016,4,17,10,30,887.0,123.0,1.6,22.0,849.0,932.86,684.5
2016,4,17,10,45,895.0,123.0,1.65,22.5,871.5,941.97,688.84
2016,4,17,11,0,903.0,123.0,1.7,23.0,894.0,948.08,691.37
2016,4,17,11,15,906.0,123.5,1.7,23.0,908.0,947.12,690.18
2016,4,17,11,30,909.0,124.0,1.7,23.0,922.0,943.09,687.22
2016,4,17,11,45,912.0,123.5,1.7,23.5,929.0,935.0,680.47
2016,4,17,12,0,915.0,123.0,1.7,24.0,936.0,923.88,671.93
2016,4,17,12,15,914.5,123.0,1.65,24.0,934.0,907.24,660.67
2016,4,17,12,30,914.0,123.0,1.6,24.0,932.0,887.78,647.7
2016,4,17,12,45,914.0,121.0,1.6,24.5,923.0,864.06,631.4
2016,4,17,13,0,914.0,119.0,1.6,25.0,914.0,837.7,613.44
2016,4,17,13,15,910.0,118.0,1.5,25.0,896.5,806.67,592.56
2016,4,17,13,30,906.0,117.0,1.4,25.0,879.0,773.43,570.23
2016,4,17,13,45,902.0,114.5,1.3,25.0,854.5,736.72,545.52
2016,4,17,14,0,898.0,112.0,1.2,25.0,830.0,698.12,518.24
2016,4,17,14,15,889.0,110.5,1.05,25.0,798.0,655.58,486.8
2016,4,17,14,30,880.0,109.0,0.9,25.0,766.0,611.86,454.0
2016,4,17,14,45,871.0,106.0,0.8,25.0,728.5,565.8,419.39
2016,4,17,15,0,862.0,103.0,0.7,25.0,691.0,518.98,383.42
2016,4,17,15,15,847.0,100.0,0.6,25.0,647.5,465.38,341.82
2016,4,17,15,30,832.0,97.0,0.5,25.0,604.0,415.3,301.71
2016,4,17,15,45,814.0,93.0,0.4,25.0,557.0,363.78,259.64
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,313.26,217.56
2016,4,17,16,15,770.0,85.5,0.35,24.5,459.0,262.43,175.93
2016,4,17,16,30,744.0,82.0,0.4,24.0,408.0,213.86,136.01
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.0,164.66,97.04
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,115.49,61.45
2016,4,17,17,15,623.0,64.5,0.65,23.0,251.5,71.83,37.11
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,39.2,28.45
2016,4,17,17,45,494.0,49.5,0.95,21.5,150.5,34.9,24.58
2016,4,17,18,0,416.0,41.0,1.1,21.0,102.0,30.32,20.24
2016,4,17,18,15,292.5,28.5,1.15,20.5,63.0,21.6,11.73
2016,4,17,18,30,169.0,16.0,1.2,20.0,24.0,12.24,0.0
2016,4,17,18,45,84.5,8.0,1.25,19.5,12.0,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.5,15.0,0.55,13.5,27.5,66.89,0.0
2016,4,18,6,0,271.0,30.0,0.5,14.0,55.0,146.39,102.26
2016,4,18,6,15,374.0,41.5,0.5,14.5,100.0,212.62,163.61
2016,4,18,6,30,477.0,53.0,0.5,15.0,145.0,288.71,228.28
2016,4,18,6,45,545.5,61.0,0.5,16.0,196.5,353.01,281.62
2016,4,18,7,0,614.0,69.0,0.5,17.0,248.0,422.59,336.85
2016,4,18,7,15,660.0,75.0,0.45,17.5,301.5,481.69,382.03
2016,4,18,7,30,706.0,81.0,0.4,18.0,355.0,543.29,427.05
2016,4,18,7,45,737.5,86.0,0.4,18.5,408.0,593.8,462.76
2016,4,18,8,0,769.0,91.0,0.4,19.0,461.0,647.57,499.49
2016,4,18,8,15,793.0,95.0,0.45,19.5,511.0,694.97,529.93
2016,4,18,8,30,817.0,99.0,0.5,20.0,561.0,741.77,559.4
2016,4,18,8,45,835.0,102.0,0.6,21.0,608.0,781.83,583.52
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,820.39,606.35
2016,4,18,9,15,866.5,107.0,0.8,22.5,696.0,852.32,625.74
2016,4,18,9,30,880.0,109.0,0.9,23.0,737.0,877.29,640.59
2016,4,18,9,45,894.0,108.5,1.0,23.5,774.0,902.53,655.67
2016,4,18,10,0,908.0,108.0,1.1,24.0,811.0,925.31,669.13
2016,4,18,10,15,915.0,109.5,1.15,24.0,840.0,941.28,678.79
2016,4,18,10,30,922.0,111.0,1.2,24.0,869.0,954.3,686.77
2016,4,18,10,45,927.5,111.5,1.25,24.5,890.5,961.86,690.09
2016,4,18,11,0,933.0,112.0,1.3,25.0,912.0,966.31,691.63
2016,4,18,11,15,936.0,112.5,1.3,25.0,926.0,965.33,690.46
2016,4,18,11,30,939.0,113.0,1.3,25.0,940.0,961.18,687.5
2016,4,18,11,45,939.5,113.5,1.3,25.5,946.0,951.65,679.97
2016,4,18,12,0,940.0,114.0,1.3,26.0,952.0,939.04,670.7
2016,4,18,12,15,939.0,114.0,1.3,26.0,949.5,921.62,659.85
2016,4,18,12,30,938.0,114.0,1.3,26.0,947.0,901.32,647.26
2016,4,18,12,45,932.0,115.5,1.3,26.0,936.0,875.58,631.24
2016,4,18,13,0,926.0,117.0,1.3,26.0,925.0,847.37,613.66
2016,4,18,13,15,921.5,116.5,1.3,26.0,907.0,816.1,594.03
2016,4,18,13,30,917.0,116.0,1.3,26.0,889.0,782.61,572.84
2016,4,18,13,45,905.5,117.5,1.3,26.0,862.5,744.01,548.11
2016,4,18,14,0,894.0,119.0,1.3,26.0,836.0,703.98,520.88
2016,4,18,14,15,885.0,117.5,1.3,25.5,804.0,661.55,491.97
2016,4,18,14,30,876.0,116.0,1.3,25.0,772.0,617.94,461.38
2016,4,18,14,45,855.0,117.5,1.35,25.0,731.5,566.83,424.02
2016,4,18,15,0,834.0,119.0,1.4,25.0,691.0,518.5,387.53
2016,4,18,15,15,817.5,116.5,1.4,24.5,647.5,469.17,349.71
2016,4,18,15,30,801.0,114.0,1.4,24.0,604.0,420.29,311.01
2016,4,18,15,45,771.5,113.0,1.45,24.0,554.5,368.9,269.07
2016,4,18,16,0,742.0,112.0,1.5,24.0,505.0,316.06,225.29
2016,4,18,16,15,557.5,135.0,1.5,23.5,413.5,251.14,176.76
2016,4,18,16,30,373.0,158.0,1.5,23.0,322.0,203.69,143.98
2016,4,18,16,45,336.5,146.0,1.55,22.5,280.0,171.54,119.45
2016,4,18,17,0,300.0,134.0,1.6,22.0,238.0,138.3,95.52
2016,4,18,17,15,273.5,114.0,1.6,21.0,197.0,103.18,72.12
2016,4,18,17,30,247.0,94.0,1.6,20.0,156.0,72.87,57.9
2016,4,18,17,45,204.0,74.5,1.6,19.0,117.5,58.91,45.68
2016,4,18,18,0,161.0,55.0,1.6,18.0,79.0,44.39,32.63
2016,4,18,18,15,80.5,36.5,1.65,17.5,48.5,30.07,18.99
2016,4,18,18,30,0.0,18.0,1.7,17.0,18.0,17.19,0.0
2016,4,18,18,45,0.0,9.0,1.75,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,17.0,1.2,12.5,28.0,62.74,0.0
2016,4,19,6,0,229.0,34.0,1.1,13.0,56.0,136.46,97.66
2016,4,19,6,15,328.0,47.5,1.05,13.5,100.0,201.05,156.64
2016,4,19,6,30,427.0,61.0,1.0,14.0,144.0,276.74,221.48
2016,4,19,6,45,504.5,68.5,1.0,15.0,196.0,343.19,277.18
2016,4,19,7,0,582.0,76.0,1.0,16.0,248.0,415.56,335.48
2016,4,19,7,15,628.0,82.5,0.95,16.5,301.0,474.08,381.14
2016,4,19,7,30,674.0,89.0,0.9,17.0,354.0,535.09,426.82
2016,4,19,7,45,715.0,92.0,0.9,17.5,407.5,590.86,467.31
2016,4,19,8,0,756.0,95.0,0.9,18.0,461.0,645.45,505.67
2016,4,19,8,15,780.0,98.5,0.9,18.5,510.5,691.88,535.6
2016,4,19,8,30,804.0,102.0,0.9,19.0,560.0,737.72,564.38
2016,4,19,8,45,825.0,104.0,0.9,19.5,607.0,778.65,589.17
2016,4,19,9,0,846.0,106.0,0.9,20.0,654.0,818.28,612.66
2016,4,19,9,15,859.5,108.5,0.85,20.5,695.5,850.58,630.11
2016,4,19,9,30,873.0,111.0,0.8,21.0,737.0,875.87,642.77
2016,4,19,9,45,878.5,115.0,0.8,22.0,771.5,898.34,653.19
2016,4,19,10,0,884.0,119.0,0.8,23.0,806.0,918.05,661.79
2016,4,19,10,15,711.5,208.5,0.8,23.0,774.5,872.61,631.58
2016,4,19,10,30,539.0,298.0,0.8,23.0,743.0,809.0,586.24
2016,4,19,10,45,718.5,214.5,0.8,23.5,823.5,887.81,640.07
2016,4,19,11,0,898.0,131.0,0.8,24.0,904.0,956.11,680.04
2016,4,19,11,15,723.5,231.5,0.85,24.0,860.5,902.03,645.67
2016,4,19,11,30,549.0,332.0,0.9,24.0,817.0,836.46,600.32
2016,4,19,11,45,722.0,236.5,0.95,24.5,879.0,887.8,638.14
2016,4,19,12,0,895.0,141.0,1.0,25.0,941.0,928.13,662.4
2016,4,19,12,15,691.5,248.5,1.05,25.0,865.5,845.63,609.46
2016,4,19,12,30,488.0,356.0,1.1,25.0,790.0,760.99,550.03
2016,4,19,12,45,480.5,352.0,1.15,25.0,776.0,736.11,534.95
2016,4,19,13,0,473.0,348.0,1.2,25.0,762.0,710.28,518.36
2016,4,19,13,15,405.0,368.5,1.25,24.5,718.0,660.1,484.54
2016,4,19,13,30,337.0,389.0,1.3,24.0,674.0,613.88,453.0
2016,4,19,13,45,366.5,366.0,1.4,24.0,668.0,598.66,444.28
2016,4,19,14,0,396.0,343.0,1.5,24.0,662.0,580.88,433.14
2016,4,19,14,15,298.5,351.5,1.55,23.5,586.5,509.28,381.96
2016,4,19,14,30,201.0,360.0,1.6,23.0,511.0,447.77,337.49
2016,4,19,14,45,153.0,339.0,1.7,23.0,450.5,391.87,296.85
2016,4,19,15,0,105.0,318.0,1.8,23.0,390.0,344.01,261.59
2016,4,19,15,15,79.0,288.0,1.85,22.5,340.5,299.12,228.72
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,256.87,197.42
2016,4,19,15,45,35.0,224.5,2.0,21.5,246.0,217.24,167.75
2016,4,19,16,0,17.0,191.0,2.1,21.0,201.0,183.91,142.67
2016,4,19,16,15,80.0,189.0,2.15,20.5,226.0,190.93,147.02
2016,4,19,16,30,143.0,187.0,2.2,20.0,251.0,190.65,144.59
2016,4,19,16,45,128.5,166.5,2.25,19.5,218.5,161.68,122.01
2016,4,19,17,0,114.0,146.0,2.3,19.0,186.0,134.29,101.09
2016,4,19,17,15,101.0,122.5,2.25,18.0,154.0,106.47,80.49
2016,4,19,17,30,88.0,99.0,2.2,17.0,122.0,80.74,65.52
2016,4,19,17,45,71.0,77.0,2.2,16.5,92.5,64.07,50.69
2016,4,19,18,0,54.0,55.0,2.2,16.0,63.0,46.88,35.11
2016,4,19,18,15,27.0,35.0,2.15,15.5,39.0,32.04,20.98
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,14.48,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,7.37,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.5,17.0,1.15,11.5,30.5,70.66,1.91
2016,4,20,6,0,275.0,34.0,1.2,12.0,61.0,153.92,112.33
2016,4,20,6,15,376.0,45.5,1.2,12.5,106.5,220.55,173.09
2016,4,20,6,30,477.0,57.0,1.2,13.0,152.0,296.63,238.79
2016,4,20,6,45,539.0,66.0,1.3,14.0,203.5,359.34,292.1
2016,4,20,7,0,601.0,75.0,1.4,15.0,255.0,426.72,347.17
2016,4,20,7,15,646.0,81.0,1.35,15.5,308.0,484.97,393.19
2016,4,20,7,30,691.0,87.0,1.3,16.0,361.0,545.6,439.17
2016,4,20,7,45,723.5,92.0,1.3,16.5,413.5,598.78,478.12
2016,4,20,8,0,756.0,97.0,1.3,17.0,466.0,652.66,516.3
2016,4,20,8,15,779.5,100.5,1.3,17.5,515.5,696.14,544.64
2016,4,20,8,30,803.0,104.0,1.3,18.0,565.0,741.6,573.69
2016,4,20,8,45,826.5,105.0,1.35,18.5,612.5,783.38,600.1
2016,4,20,9,0,850.0,106.0,1.4,19.0,660.0,823.97,625.34
2016,4,20,9,15,863.0,107.5,1.4,19.0,700.5,854.81,644.27
2016,4,20,9,30,876.0,109.0,1.4,19.0,741.0,878.66,658.52
2016,4,20,9,45,897.0,105.0,1.45,19.5,779.0,906.18,674.66
2016,4,20,10,0,918.0,101.0,1.5,20.0,817.0,931.5,689.23
2016,4,20,10,15,747.5,193.0,1.55,20.0,790.0,890.67,661.67
2016,4,20,10,30,577.0,285.0,1.6,20.0,763.0,831.46,619.17
2016,4,20,10,45,529.5,311.5,1.65,20.5,758.5,814.49,605.62
2016,4,20,11,0,482.0,338.0,1.7,21.0,754.0,794.89,589.88
2016,4,20,11,15,491.5,343.5,1.7,21.0,773.5,804.05,595.88
2016,4,20,11,30,501.0,349.0,1.7,21.0,793.0,811.25,600.31
2016,4,20,11,45,707.0,239.0,1.75,21.0,870.5,878.51,651.62
2016,4,20,12,0,913.0,129.0,1.8,21.0,948.0,934.28,688.12
2016,4,20,12,15,912.0,129.0,1.8,21.0,945.5,917.13,676.24
2016,4,20,12,30,911.0,129.0,1.8,21.0,943.0,897.19,663.39
2016,4,20,12,45,905.5,130.0,1.85,21.0,932.5,871.81,647.51
2016,4,20,13,0,900.0,131.0,1.9,21.0,922.0,844.04,629.98
2016,4,20,13,15,895.5,130.5,1.9,21.0,903.5,813.39,609.95
2016,4,20,13,30,891.0,130.0,1.9,21.0,885.0,780.6,588.38
2016,4,20,13,45,881.5,129.5,1.95,21.0,859.0,742.3,563.25
2016,4,20,14,0,872.0,129.0,2.0,21.0,833.0,702.53,535.3
2016,4,20,14,15,862.5,127.5,2.0,20.5,801.0,658.69,504.34
2016,4,20,14,30,853.0,126.0,2.0,20.0,769.0,615.26,472.78
2016,4,20,14,45,839.5,123.5,2.0,20.0,730.5,567.92,436.61
2016,4,20,15,0,826.0,121.0,2.0,20.0,692.0,520.32,399.31
2016,4,20,15,15,809.5,118.0,1.95,19.5,648.5,470.89,360.18
2016,4,20,15,30,793.0,115.0,1.9,19.0,605.0,421.93,320.27
2016,4,20,15,45,775.5,109.5,1.9,19.0,557.5,371.07,277.42
2016,4,20,16,0,758.0,104.0,1.9,19.0,510.0,321.24,234.49
2016,4,20,16,15,555.5,134.0,1.85,18.5,416.0,252.71,182.23
2016,4,20,16,30,353.0,164.0,1.8,18.0,322.0,211.35,154.05
2016,4,20,16,45,328.0,148.5,1.8,18.0,281.0,174.33,124.31
2016,4,20,17,0,303.0,133.0,1.8,18.0,240.0,139.87,98.03
2016,4,20,17,15,278.5,113.0,1.7,17.0,199.0,104.65,73.75
2016,4,20,17,30,254.0,93.0,1.6,16.0,158.0,72.23,58.32
2016,4,20,17,45,217.0,74.0,1.55,15.5,120.5,58.55,46.09
2016,4,20,18,0,180.0,55.0,1.5,15.0,83.0,44.42,33.18
2016,4,20,18,15,110.0,37.0,1.5,14.5,52.0,30.5,19.97
2016,4,20,18,30,40.0,19.0,1.5,14.0,21.0,17.12,0.0
2016,4,20,18,45,20.0,9.5,1.5,13.5,10.5,9.34,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.0,0.9,13.5,10.0,9.64,0.0
2016,4,21,6,0,0.0,20.0,0.9,14.0,20.0,19.3,9.9
2016,4,21,6,15,0.0,35.5,1.0,14.0,35.5,34.29,23.15
2016,4,21,6,30,0.0,51.0,1.1,14.0,51.0,49.88,36.74
2016,4,21,6,45,0.0,68.0,1.2,14.5,68.0,67.16,51.53
2016,4,21,7,0,0.0,85.0,1.3,15.0,85.0,84.3,65.93
2016,4,21,7,15,0.0,103.0,1.35,15.0,103.0,102.43,81.0
2016,4,21,7,30,0.0,121.0,1.4,15.0,121.0,120.48,95.75
2016,4,21,7,45,9.5,150.0,1.5,15.5,154.5,156.58,125.14
2016,4,21,8,0,19.0,179.0,1.6,16.0,188.0,193.25,154.39
2016,4,21,8,15,133.0,215.0,1.65,16.0,290.5,331.17,266.42
2016,4,21,8,30,247.0,251.0,1.7,16.0,393.0,469.76,374.04
2016,4,21,8,45,328.5,254.0,1.8,16.5,459.5,542.79,428.58
2016,4,21,9,0,410.0,257.0,1.9,17.0,526.0,627.78,490.81
2016,4,21,9,15,356.0,291.0,1.95,17.0,535.0,618.1,480.78
2016,4,21,9,30,302.0,325.0,2.0,17.0,544.0,612.82,474.51
2016,4,21,9,45,339.5,331.5,2.05,17.5,589.0,655.25,504.52
2016,4,21,10,0,377.0,338.0,2.1,18.0,634.0,697.62,533.69
2016,4,21,10,15,311.5,370.0,2.1,18.0,620.5,673.12,513.06
2016,4,21,10,30,246.0,402.0,2.1,18.0,607.0,645.84,490.98
2016,4,21,10,45,229.5,416.0,2.1,18.0,611.0,636.26,483.33
2016,4,21,11,0,213.0,430.0,2.1,18.0,615.0,632.57,479.65
2016,4,21,11,15,289.5,417.0,2.15,18.0,672.5,690.51,522.82
2016,4,21,11,30,366.0,404.0,2.2,18.0,730.0,741.12,559.92
2016,4,21,11,45,384.5,391.5,2.25,18.5,736.0,738.0,557.05
2016,4,21,12,0,403.0,379.0,2.3,19.0,742.0,735.87,555.28
2016,4,21,12,15,628.5,264.5,2.35,19.0,828.5,809.6,613.62
2016,4,21,12,30,854.0,150.0,2.4,19.0,915.0,873.05,658.96
2016,4,21,12,45,857.5,145.5,2.5,19.0,907.0,848.91,642.87
2016,4,21,13,0,861.0,141.0,2.6,19.0,899.0,824.26,627.12
2016,4,21,13,15,587.5,270.0,2.65,19.0,782.5,709.84,543.29
2016,4,21,13,30,314.0,399.0,2.7,19.0,666.0,607.63,463.68
2016,4,21,13,45,587.0,261.0,2.8,19.0,742.5,657.13,507.22
2016,4,21,14,0,860.0,123.0,2.9,19.0,819.0,690.97,536.85
2016,4,21,14,15,851.0,121.5,2.9,19.0,788.0,649.83,505.44
2016,4,21,14,30,842.0,120.0,2.9,19.0,757.0,605.21,471.38
2016,4,21,14,45,496.0,223.0,2.95,19.0,593.5,470.72,366.56
2016,4,21,15,0,150.0,326.0,3.0,19.0,430.0,370.23,287.25
2016,4,21,15,15,218.5,296.5,2.95,18.5,438.0,366.4,285.12
2016,4,21,15,30,287.0,267.0,2.9,18.0,446.0,351.86,273.38
2016,4,21,15,45,236.0,251.0,2.9,18.0,390.5,307.74,238.56
2016,4,21,16,0,185.0,235.0,2.9,18.0,335.0,264.08,204.38
2016,4,21,16,15,123.0,208.5,2.85,17.5,272.5,214.15,166.13
2016,4,21,16,30,61.0,182.0,2.8,17.0,210.0,175.15,137.0
2016,4,21,16,45,56.5,160.5,2.8,17.0,183.5,151.23,117.88
2016,4,21,17,0,52.0,139.0,2.8,17.0,157.0,127.93,99.26
2016,4,21,17,15,44.5,117.0,2.65,16.5,131.0,104.76,81.15
2016,4,21,17,30,37.0,95.0,2.5,16.0,105.0,82.64,67.49
2016,4,21,17,45,25.5,74.0,2.4,15.5,80.0,65.28,52.02
2016,4,21,18,0,14.0,53.0,2.3,15.0,55.0,47.8,36.16
2016,4,21,18,15,7.0,34.0,2.25,14.5,35.0,32.11,21.44
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,14.48,0.17
2016,4,21,18,45,0.0,7.5,2.15,13.5,7.5,7.37,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.5,19.5,3.75,13.5,31.5,67.44,21.93
2016,4,22,6,0,219.0,39.0,3.8,14.0,63.0,140.9,104.53
2016,4,22,6,15,316.5,51.5,3.85,14.0,106.5,204.24,161.52
2016,4,22,6,30,414.0,64.0,3.9,14.0,150.0,276.98,225.39
2016,4,22,6,45,484.0,72.0,4.0,14.0,200.5,342.02,282.35
2016,4,22,7,0,554.0,80.0,4.1,14.0,251.0,410.63,341.01
2016,4,22,7,15,600.5,86.5,4.2,14.0,303.0,468.61,389.68
2016,4,22,7,30,647.0,93.0,4.3,14.0,355.0,529.13,439.17
2016,4,22,7,45,683.5,97.5,4.45,14.0,407.0,582.84,482.32
2016,4,22,8,0,720.0,102.0,4.6,14.0,459.0,637.6,525.45
2016,4,22,8,15,497.5,175.0,4.7,14.0,433.5,573.93,470.59
2016,4,22,8,30,275.0,248.0,4.8,14.0,408.0,488.57,397.81
2016,4,22,8,45,203.5,276.0,4.9,14.5,400.0,459.35,371.78
2016,4,22,9,0,132.0,304.0,5.0,15.0,392.0,434.02,348.29
2016,4,22,9,15,66.0,200.0,5.1,15.0,244.0,258.79,208.13
2016,4,22,9,30,0.0,96.0,5.2,15.0,96.0,93.0,71.23
2016,4,22,9,45,13.5,200.0,5.35,15.0,211.0,208.18,165.21
2016,4,22,10,0,27.0,304.0,5.5,15.0,326.0,332.8,264.06
2016,4,22,10,15,13.5,209.0,5.55,15.0,220.0,216.89,171.38
2016,4,22,10,30,0.0,114.0,5.6,15.0,114.0,110.7,85.2
2016,4,22,10,45,3.5,154.5,5.65,15.0,157.5,153.6,120.07
2016,4,22,11,0,7.0,195.0,5.7,15.0,201.0,196.51,154.52
2016,4,22,11,15,100.5,322.0,5.7,14.5,411.5,417.05,332.07
2016,4,22,11,30,194.0,449.0,5.7,14.0,622.0,626.53,493.98
2016,4,22,11,45,97.0,272.5,5.7,14.0,359.0,358.9,286.28
2016,4,22,12,0,0.0,96.0,5.7,14.0,96.0,93.1,70.8
2016,4,22,12,15,63.5,273.0,5.6,14.0,330.5,321.65,256.52
2016,4,22,12,30,127.0,450.0,5.5,14.0,565.0,545.78,430.04
2016,4,22,12,45,121.0,443.5,5.4,14.0,552.0,528.37,415.76
2016,4,22,13,0,115.0,437.0,5.3,14.0,539.0,511.01,402.33
2016,4,22,13,15,88.0,413.0,5.2,14.0,490.5,462.02,364.23
2016,4,22,13,30,61.0,389.0,5.1,14.0,442.0,414.65,327.23
2016,4,22,13,45,458.0,261.5,5.05,14.0,635.0,568.35,456.29
2016,4,22,14,0,855.0,134.0,5.0,14.0,828.0,698.21,560.91
2016,4,22,14,15,847.5,132.0,5.0,14.0,797.5,657.24,527.9
2016,4,22,14,30,840.0,130.0,5.0,14.0,767.0,615.13,494.2
2016,4,22,14,45,434.0,199.5,5.0,14.0,528.0,416.95,335.44
2016,4,22,15,0,28.0,269.0,5.0,14.0,289.0,263.5,209.87
2016,4,22,15,15,230.5,251.0,5.0,14.0,395.5,329.23,263.31
2016,4,22,15,30,433.0,233.0,5.0,14.0,502.0,379.63,300.94
2016,4,22,15,45,290.0,235.5,5.0,14.0,409.5,310.51,245.3
2016,4,22,16,0,147.0,238.0,5.0,14.0,317.0,255.26,202.35
2016,4,22,16,15,151.5,214.0,4.9,13.5,289.0,226.48,178.63
2016,4,22,16,30,156.0,190.0,4.8,13.0,261.0,197.4,154.3
2016,4,22,16,45,241.5,158.0,4.7,13.0,252.0,170.07,127.64
2016,4,22,17,0,327.0,126.0,4.6,13.0,243.0,139.06,98.43
2016,4,22,17,15,287.5,111.5,4.35,12.5,202.5,106.0,75.51
2016,4,22,17,30,248.0,97.0,4.1,12.0,162.0,76.98,63.56
2016,4,22,17,45,306.0,75.0,3.9,12.0,136.5,55.36,43.95
2016,4,22,18,0,364.0,53.0,3.7,12.0,111.0,39.79,29.59
2016,4,22,18,15,241.0,39.0,3.5,11.5,71.5,29.96,20.02
2016,4,22,18,30,118.0,25.0,3.3,11.0,32.0,19.62,4.0
2016,4,22,18,45,59.0,12.5,3.15,11.0,16.0,12.29,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,17.5,2.35,10.0,35.5,83.53,36.51
2016,4,23,6,0,317.0,35.0,2.4,11.0,71.0,173.4,131.15
2016,4,23,6,15,412.0,45.0,2.4,11.5,117.0,238.92,190.67
2016,4,23,6,30,507.0,55.0,2.4,12.0,163.0,313.18,255.81
2016,4,23,6,45,564.0,63.0,2.45,12.5,213.5,374.01,308.72
2016,4,23,7,0,621.0,71.0,2.5,13.0,264.0,439.04,363.24
2016,4,23,7,15,663.0,76.5,2.5,13.0,316.5,496.0,410.17
2016,4,23,7,30,705.0,82.0,2.5,13.0,369.0,555.1,457.31
2016,4,23,7,45,728.5,88.5,2.5,13.5,419.5,604.67,494.67
2016,4,23,8,0,752.0,95.0,2.5,14.0,470.0,651.86,528.81
