Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,774.5,98.5,2.5,14.5,519.0,697.08,559.63
2016,4,23,8,30,797.0,102.0,2.5,15.0,568.0,741.63,589.32
2016,4,23,8,45,809.5,107.0,2.5,15.5,612.0,778.88,613.19
2016,4,23,9,0,822.0,112.0,2.5,16.0,656.0,814.39,635.5
2016,4,23,9,15,835.0,114.0,2.5,16.0,696.0,845.06,655.36
2016,4,23,9,30,848.0,116.0,2.5,16.0,736.0,873.64,673.69
2016,4,23,9,45,864.0,114.5,2.5,16.5,771.5,893.9,684.93
2016,4,23,10,0,880.0,113.0,2.5,17.0,807.0,916.9,698.09
2016,4,23,10,15,887.0,114.0,2.5,17.0,835.0,931.86,707.05
2016,4,23,10,30,894.0,115.0,2.5,17.0,863.0,943.97,714.24
2016,4,23,10,45,898.5,116.0,2.55,17.5,884.0,950.84,717.13
2016,4,23,11,0,903.0,117.0,2.6,18.0,905.0,954.7,718.14
2016,4,23,11,15,906.0,117.5,2.6,18.0,918.0,953.62,716.89
2016,4,23,11,30,909.0,118.0,2.6,18.0,931.0,949.5,713.76
2016,4,23,11,45,907.5,120.0,2.6,18.0,936.0,939.77,707.0
2016,4,23,12,0,906.0,122.0,2.6,18.0,941.0,927.11,698.42
2016,4,23,12,15,905.0,122.0,2.65,18.0,938.5,910.09,687.41
2016,4,23,12,30,904.0,122.0,2.7,18.0,936.0,890.32,674.58
2016,4,23,12,45,898.5,123.0,2.8,18.5,925.0,865.11,657.15
2016,4,23,13,0,893.0,124.0,2.9,19.0,914.0,837.55,638.06
2016,4,23,13,15,617.5,257.5,3.05,18.5,799.0,723.79,556.87
2016,4,23,13,30,342.0,391.0,3.2,18.0,684.0,622.4,478.47
2016,4,23,13,45,237.5,394.0,3.35,18.0,594.5,536.1,414.07
2016,4,23,14,0,133.0,397.0,3.5,18.0,505.0,459.01,355.19
2016,4,23,14,15,274.5,353.0,3.55,18.0,565.5,498.22,388.0
2016,4,23,14,30,416.0,309.0,3.6,18.0,626.0,526.07,410.63
2016,4,23,14,45,209.5,245.0,3.7,18.0,405.0,338.18,265.74
2016,4,23,15,0,3.0,181.0,3.8,18.0,184.0,174.53,135.85
2016,4,23,15,15,386.5,149.5,3.8,17.5,391.5,308.96,244.04
2016,4,23,15,30,770.0,118.0,3.8,17.0,599.0,420.95,326.74
2016,4,23,15,45,744.5,116.0,3.85,17.0,551.5,368.18,281.05
2016,4,23,16,0,719.0,114.0,3.9,17.0,504.0,320.18,238.99
2016,4,23,16,15,690.5,109.5,3.85,16.5,455.0,271.28,196.31
2016,4,23,16,30,662.0,105.0,3.8,16.0,406.0,224.95,155.88
2016,4,23,16,45,614.0,101.0,3.8,15.5,353.5,178.66,117.48
2016,4,23,17,0,566.0,97.0,3.8,15.0,301.0,137.37,85.84
2016,4,23,17,15,512.5,88.5,3.65,14.5,251.0,96.9,59.4
2016,4,23,17,30,459.0,80.0,3.5,14.0,201.0,61.97,43.94
2016,4,23,17,45,382.5,68.5,3.4,14.0,154.0,50.12,39.0
2016,4,23,18,0,306.0,57.0,3.3,14.0,107.0,42.89,32.1
2016,4,23,18,15,202.0,40.5,3.2,13.5,69.0,31.1,20.9
2016,4,23,18,30,98.0,24.0,3.1,13.0,31.0,20.12,5.52
2016,4,23,18,45,49.0,12.0,3.05,13.0,15.5,11.8,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,107.5,22.0,3.35,10.5,34.5,72.28,36.16
2016,4,24,6,0,215.0,44.0,3.5,11.0,69.0,146.84,111.98
2016,4,24,6,15,307.5,58.0,3.5,11.5,114.0,210.4,168.84
2016,4,24,6,30,400.0,72.0,3.5,12.0,159.0,282.75,232.2
2016,4,24,6,45,475.0,80.5,3.55,12.5,211.0,349.81,290.25
2016,4,24,7,0,550.0,89.0,3.6,13.0,263.0,421.93,350.9
2016,4,24,7,15,596.0,96.5,3.6,13.5,315.5,480.9,399.07
2016,4,24,7,30,642.0,104.0,3.6,14.0,368.0,542.33,447.67
2016,4,24,7,45,684.0,107.0,3.6,14.5,421.5,598.08,490.51
2016,4,24,8,0,726.0,110.0,3.6,15.0,475.0,655.2,533.21
2016,4,24,8,15,751.0,114.0,3.55,15.5,524.5,701.81,565.64
2016,4,24,8,30,776.0,118.0,3.5,16.0,574.0,745.12,594.59
2016,4,24,8,45,800.5,119.0,3.5,16.5,621.5,787.01,622.2
2016,4,24,9,0,825.0,120.0,3.5,17.0,669.0,827.81,648.58
2016,4,24,9,15,570.5,223.0,3.4,17.0,613.5,738.87,579.67
2016,4,24,9,30,316.0,326.0,3.3,17.0,558.0,628.18,490.39
2016,4,24,9,45,334.5,338.0,3.25,17.5,594.0,660.08,512.78
2016,4,24,10,0,353.0,350.0,3.2,18.0,630.0,691.27,533.47
2016,4,24,10,15,622.5,240.0,3.25,18.0,754.0,832.59,641.76
2016,4,24,10,30,892.0,130.0,3.3,18.0,878.0,959.69,729.52
2016,4,24,10,45,896.5,131.5,3.4,18.5,899.0,966.9,731.9
2016,4,24,11,0,901.0,133.0,3.5,19.0,920.0,971.08,733.37
2016,4,24,11,15,903.5,133.5,3.7,19.0,933.5,969.37,733.02
2016,4,24,11,30,906.0,134.0,3.9,19.0,947.0,964.63,730.68
2016,4,24,11,45,900.5,138.5,4.1,19.0,950.5,953.58,724.07
2016,4,24,12,0,895.0,143.0,4.3,19.0,954.0,939.67,715.52
2016,4,24,12,15,894.0,143.0,4.5,19.0,951.5,922.62,705.19
2016,4,24,12,30,893.0,143.0,4.7,19.0,949.0,902.88,693.09
2016,4,24,12,45,693.0,246.5,4.95,19.0,868.5,816.76,632.57
2016,4,24,13,0,493.0,350.0,5.2,19.0,788.0,733.26,567.75
2016,4,24,13,15,484.5,342.5,5.35,18.5,766.0,701.95,546.74
2016,4,24,13,30,476.0,335.0,5.5,18.0,744.0,670.04,524.62
2016,4,24,13,45,387.5,357.5,5.65,18.0,684.5,609.87,478.03
2016,4,24,14,0,299.0,380.0,5.8,18.0,625.0,553.4,433.89
2016,4,24,14,15,418.5,320.5,5.85,17.5,648.5,558.82,441.5
2016,4,24,14,30,538.0,261.0,5.9,17.0,672.0,556.67,442.2
2016,4,24,14,45,627.5,220.5,5.95,17.0,677.0,544.05,432.44
2016,4,24,15,0,717.0,180.0,6.0,17.0,682.0,523.1,415.09
2016,4,24,15,15,698.0,175.5,6.0,16.5,639.0,475.64,376.17
2016,4,24,15,30,679.0,171.0,6.0,16.0,596.0,429.13,337.18
2016,4,24,15,45,668.5,159.5,6.05,16.0,551.5,380.61,295.17
2016,4,24,16,0,658.0,148.0,6.1,16.0,507.0,332.64,252.84
2016,4,24,16,15,627.0,141.5,6.05,15.5,457.0,284.36,210.74
2016,4,24,16,30,596.0,135.0,6.0,15.0,407.0,239.04,171.3
2016,4,24,16,45,563.5,124.0,6.0,15.0,356.5,192.36,131.64
2016,4,24,17,0,531.0,113.0,6.0,15.0,306.0,148.87,97.02
2016,4,24,17,15,476.0,102.5,5.95,14.5,255.0,107.75,69.42
2016,4,24,17,30,421.0,92.0,5.9,14.0,204.0,72.32,52.09
2016,4,24,17,45,347.0,78.0,5.85,13.5,156.5,57.52,45.65
2016,4,24,18,0,273.0,64.0,5.8,13.0,109.0,48.49,37.18
2016,4,24,18,15,179.0,45.0,5.7,12.5,70.5,34.74,24.19
2016,4,24,18,30,85.0,26.0,5.6,12.0,32.0,21.71,7.62
2016,4,24,18,45,42.5,13.0,5.6,11.5,16.0,12.78,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,51.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,102.0,10.0,3.2,8.0,12.0,38.09,0.0
2016,4,25,5,45,258.0,22.0,3.3,8.5,48.0,124.27,71.71
2016,4,25,6,0,414.0,34.0,3.4,9.0,84.0,210.58,162.79
2016,4,25,6,15,504.0,42.5,3.5,9.5,132.5,277.42,224.54
2016,4,25,6,30,594.0,51.0,3.6,10.0,181.0,352.44,291.48
2016,4,25,6,45,650.5,57.0,3.75,10.5,234.5,412.26,344.57
2016,4,25,7,0,707.0,63.0,3.9,11.0,288.0,478.97,401.41
2016,4,25,7,15,745.5,67.5,3.9,11.5,342.5,536.68,448.85
2016,4,25,7,30,784.0,72.0,3.9,12.0,397.0,596.02,495.93
2016,4,25,7,45,812.5,75.5,3.95,12.5,450.5,648.7,536.2
2016,4,25,8,0,841.0,79.0,4.0,13.0,504.0,701.55,574.02
2016,4,25,8,15,861.0,81.5,4.0,13.0,554.5,742.22,602.75
2016,4,25,8,30,881.0,84.0,4.0,13.0,605.0,786.36,633.75
2016,4,25,8,45,897.0,86.0,4.0,13.5,651.5,825.47,659.4
2016,4,25,9,0,913.0,88.0,4.0,14.0,698.0,862.87,683.48
2016,4,25,9,15,924.0,90.0,3.95,14.0,739.0,894.04,703.83
2016,4,25,9,30,935.0,92.0,3.9,14.0,780.0,922.82,722.4
2016,4,25,9,45,943.5,93.0,3.9,14.5,815.5,945.71,735.67
2016,4,25,10,0,952.0,94.0,3.9,15.0,851.0,965.81,746.99
2016,4,25,10,15,958.0,95.0,3.9,15.0,879.5,980.7,756.13
2016,4,25,10,30,964.0,96.0,3.9,15.0,908.0,992.5,763.27
2016,4,25,10,45,967.0,97.0,3.9,15.5,928.5,998.35,765.0
2016,4,25,11,0,970.0,98.0,3.9,16.0,949.0,1000.97,764.66
2016,4,25,11,15,972.0,98.5,3.9,16.0,962.0,998.89,762.69
2016,4,25,11,30,974.0,99.0,3.9,16.0,975.0,993.56,758.66
2016,4,25,11,45,971.5,101.0,3.9,16.5,979.5,982.43,749.39
2016,4,25,12,0,969.0,103.0,3.9,17.0,984.0,968.19,738.15
2016,4,25,12,15,968.0,103.0,3.85,17.0,981.5,950.28,725.6
2016,4,25,12,30,967.0,103.0,3.8,17.0,979.0,929.43,711.11
2016,4,25,12,45,958.5,106.0,3.8,17.5,966.5,902.37,691.36
2016,4,25,13,0,950.0,109.0,3.8,18.0,954.0,872.9,670.01
2016,4,25,13,15,946.0,108.5,3.75,18.0,936.0,841.38,648.22
2016,4,25,13,30,942.0,108.0,3.7,18.0,918.0,807.57,624.77
2016,4,25,13,45,935.0,107.0,3.7,18.0,892.0,769.02,598.05
2016,4,25,14,0,928.0,106.0,3.7,18.0,866.0,728.72,569.85
2016,4,25,14,15,919.5,104.5,3.75,18.0,833.5,685.43,537.31
2016,4,25,14,30,911.0,103.0,3.8,18.0,801.0,640.88,503.09
2016,4,25,14,45,900.0,101.5,3.85,18.0,762.5,593.9,466.18
2016,4,25,15,0,889.0,100.0,3.9,18.0,724.0,546.28,427.83
2016,4,25,15,15,874.5,97.5,3.95,17.5,680.0,495.72,386.96
2016,4,25,15,30,860.0,95.0,4.0,17.0,636.0,445.3,344.94
2016,4,25,15,45,841.0,92.0,4.05,17.0,587.5,389.16,296.78
2016,4,25,16,0,822.0,89.0,4.1,17.0,539.0,337.91,251.46
2016,4,25,16,15,796.5,85.5,4.1,16.5,487.5,285.77,205.44
2016,4,25,16,30,771.0,82.0,4.1,16.0,436.0,235.81,161.21
2016,4,25,16,45,734.0,78.0,4.1,16.0,382.5,185.87,118.35
2016,4,25,17,0,697.0,74.0,4.1,16.0,329.0,136.21,78.69
2016,4,25,17,15,648.0,68.5,4.0,15.0,276.5,91.6,49.16
2016,4,25,17,30,599.0,63.0,3.9,14.0,224.0,52.21,32.06
2016,4,25,17,45,520.0,55.5,3.85,13.5,173.5,38.76,29.01
2016,4,25,18,0,441.0,48.0,3.8,13.0,123.0,35.31,25.62
2016,4,25,18,15,324.5,36.0,3.7,12.5,81.0,27.33,17.93
2016,4,25,18,30,208.0,24.0,3.6,12.0,39.0,18.77,6.66
2016,4,25,18,45,104.0,12.0,3.5,11.5,19.5,11.8,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,7.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,8.0,13.0,28.75,0.0
2016,4,26,5,45,197.0,25.5,1.8,9.0,47.0,108.69,66.59
2016,4,26,6,0,330.0,40.0,1.8,10.0,81.0,186.79,144.31
2016,4,26,6,15,419.0,50.0,1.85,10.5,127.5,251.53,202.56
2016,4,26,6,30,508.0,60.0,1.9,11.0,174.0,324.23,266.11
2016,4,26,6,45,398.5,90.0,2.0,11.5,194.0,322.28,266.99
2016,4,26,7,0,289.0,120.0,2.1,12.0,214.0,304.2,252.69
2016,4,26,7,15,317.0,135.5,2.1,12.5,254.5,349.26,289.77
2016,4,26,7,30,345.0,151.0,2.1,13.0,295.0,396.01,326.86
2016,4,26,7,45,363.0,169.5,2.15,13.5,338.5,440.8,361.31
2016,4,26,8,0,381.0,188.0,2.2,14.0,382.0,485.94,395.18
2016,4,26,8,15,484.0,176.0,2.1,14.5,447.5,570.23,459.45
2016,4,26,8,30,587.0,164.0,2.0,15.0,513.0,655.01,521.75
2016,4,26,8,45,606.5,174.0,1.9,15.5,558.5,697.11,549.27
2016,4,26,9,0,626.0,184.0,1.8,16.0,604.0,738.29,575.73
2016,4,26,9,15,601.0,209.5,1.8,16.0,632.5,756.39,586.09
2016,4,26,9,30,576.0,235.0,1.8,16.0,661.0,768.55,592.5
2016,4,26,9,45,449.0,298.5,1.8,16.0,640.0,729.54,559.99
2016,4,26,10,0,322.0,362.0,1.8,16.0,619.0,677.36,518.51
2016,4,26,10,15,336.0,372.0,1.9,16.0,648.0,701.01,535.92
2016,4,26,10,30,350.0,382.0,2.0,16.0,677.0,723.57,551.85
2016,4,26,10,45,350.0,392.5,2.15,16.5,694.0,732.4,557.1
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,739.8,561.46
2016,4,26,11,15,292.0,425.5,2.4,17.0,685.5,704.36,534.78
2016,4,26,11,30,234.0,448.0,2.5,17.0,660.0,663.69,504.54
2016,4,26,11,45,264.5,444.0,2.7,17.5,684.5,685.27,520.78
2016,4,26,12,0,295.0,440.0,2.9,18.0,709.0,701.0,532.41
2016,4,26,12,15,289.0,440.5,3.0,18.0,703.5,687.31,522.73
2016,4,26,12,30,283.0,441.0,3.1,18.0,698.0,672.92,512.71
2016,4,26,12,45,384.5,397.5,3.25,18.0,742.5,705.73,539.96
2016,4,26,13,0,486.0,354.0,3.4,18.0,787.0,733.32,562.85
2016,4,26,13,15,652.5,259.0,3.45,18.0,828.5,756.22,584.0
2016,4,26,13,30,819.0,164.0,3.5,18.0,870.0,769.51,597.18
2016,4,26,13,45,823.0,156.0,3.6,18.0,848.0,735.56,573.25
2016,4,26,14,0,827.0,148.0,3.7,18.0,826.0,699.49,547.02
2016,4,26,14,15,817.5,145.5,3.75,18.0,795.0,657.83,515.67
2016,4,26,14,30,808.0,143.0,3.8,18.0,764.0,615.27,483.01
2016,4,26,14,45,791.0,143.0,3.85,18.0,726.0,570.14,447.58
2016,4,26,15,0,774.0,143.0,3.9,18.0,688.0,525.17,411.46
2016,4,26,15,15,757.0,139.0,3.95,17.5,645.0,473.82,370.43
2016,4,26,15,30,740.0,135.0,4.0,17.0,602.0,425.9,330.89
2016,4,26,15,45,719.0,130.5,4.05,17.0,555.5,376.9,288.96
2016,4,26,16,0,698.0,126.0,4.1,17.0,509.0,329.35,247.45
2016,4,26,16,15,497.5,153.0,4.1,16.5,413.0,262.72,195.67
2016,4,26,16,30,297.0,180.0,4.1,16.0,317.0,218.18,164.2
2016,4,26,16,45,438.0,138.5,4.2,15.5,313.5,186.12,131.35
2016,4,26,17,0,579.0,97.0,4.3,15.0,310.0,143.72,90.29
2016,4,26,17,15,527.5,88.5,4.2,14.5,260.0,102.38,62.2
2016,4,26,17,30,476.0,80.0,4.1,14.0,210.0,66.61,44.69
2016,4,26,17,45,400.5,69.5,4.05,13.5,162.5,50.59,39.54
2016,4,26,18,0,325.0,59.0,4.0,13.0,115.0,44.2,33.49
2016,4,26,18,15,225.0,43.0,3.95,12.5,76.0,32.89,22.8
2016,4,26,18,30,125.0,27.0,3.9,12.0,37.0,21.01,8.89
2016,4,26,18,45,62.5,13.5,3.85,12.0,18.5,13.27,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,2.5,10.0,13.0,27.1,0.0
2016,4,27,5,45,177.0,27.0,2.7,10.5,46.5,105.52,67.47
2016,4,27,6,0,300.0,42.0,2.9,11.0,80.0,177.67,137.65
2016,4,27,6,15,388.0,52.5,2.95,11.5,126.0,242.33,195.57
2016,4,27,6,30,476.0,63.0,3.0,12.0,172.0,313.96,258.36
2016,4,27,6,45,274.0,96.0,3.15,12.5,162.5,257.9,213.99
2016,4,27,7,0,72.0,129.0,3.3,13.0,153.0,179.35,147.23
2016,4,27,7,15,81.5,151.0,3.45,13.0,182.5,210.88,173.78
2016,4,27,7,30,91.0,173.0,3.6,13.0,212.0,242.87,200.07
2016,4,27,7,45,88.5,195.5,3.8,13.5,237.0,267.65,219.38
2016,4,27,8,0,86.0,218.0,4.0,14.0,262.0,291.91,237.91
2016,4,27,8,15,45.5,201.0,4.15,14.0,224.5,242.76,196.56
2016,4,27,8,30,5.0,184.0,4.3,14.0,187.0,186.26,148.92
2016,4,27,8,45,2.5,171.0,4.45,14.5,172.5,170.37,135.34
2016,4,27,9,0,0.0,158.0,4.6,15.0,158.0,154.78,122.03
2016,4,27,9,15,5.5,194.0,4.7,15.0,198.5,195.56,154.96
2016,4,27,9,30,11.0,230.0,4.8,15.0,239.0,236.56,187.63
2016,4,27,9,45,12.5,246.5,4.9,15.0,257.0,254.25,201.36
2016,4,27,10,0,14.0,263.0,5.0,15.0,275.0,271.89,215.04
2016,4,27,10,15,440.0,201.0,5.05,15.0,574.0,624.91,503.62
2016,4,27,10,30,866.0,139.0,5.1,15.0,873.0,950.58,744.9
2016,4,27,10,45,472.0,279.0,5.15,15.0,680.5,735.9,581.43
2016,4,27,11,0,78.0,419.0,5.2,15.0,488.0,492.5,385.36
2016,4,27,11,15,102.0,435.5,5.2,15.0,527.0,528.92,414.25
2016,4,27,11,30,126.0,452.0,5.2,15.0,566.0,568.97,444.7
2016,4,27,11,45,498.0,304.5,5.2,15.0,759.0,763.2,602.07
2016,4,27,12,0,870.0,157.0,5.2,15.0,952.0,939.46,734.15
2016,4,27,12,15,869.5,157.0,5.15,15.0,950.0,922.62,720.68
2016,4,27,12,30,869.0,157.0,5.1,15.0,948.0,903.13,706.58
2016,4,27,12,45,864.5,157.5,5.1,15.0,937.5,878.22,688.97
2016,4,27,13,0,860.0,158.0,5.1,15.0,927.0,851.04,669.74
2016,4,27,13,15,855.5,156.5,5.1,15.0,909.0,819.84,647.54
2016,4,27,13,30,851.0,155.0,5.1,15.0,891.0,786.69,623.85
2016,4,27,13,45,846.0,152.0,5.1,15.5,866.0,749.97,596.21
2016,4,27,14,0,841.0,149.0,5.1,16.0,841.0,711.64,565.87
2016,4,27,14,15,720.5,195.5,5.05,16.0,773.0,641.28,509.83
2016,4,27,14,30,600.0,242.0,5.0,16.0,705.0,579.97,460.32
2016,4,27,14,45,300.5,203.0,4.95,16.0,435.0,350.38,279.95
2016,4,27,15,0,1.0,164.0,4.9,16.0,165.0,157.73,123.53
2016,4,27,15,15,312.5,166.5,4.8,16.0,364.5,292.86,233.48
2016,4,27,15,30,624.0,169.0,4.7,16.0,564.0,408.96,321.26
2016,4,27,15,45,678.0,143.0,4.65,16.0,542.5,374.36,289.52
2016,4,27,16,0,732.0,117.0,4.6,16.0,521.0,334.27,252.36
2016,4,27,16,15,703.5,112.0,4.55,15.5,470.5,284.19,208.4
2016,4,27,16,30,675.0,107.0,4.5,15.0,420.0,236.67,166.6
2016,4,27,16,45,337.5,59.5,4.45,15.0,216.0,102.91,66.9
2016,4,27,17,0,0.0,12.0,4.4,15.0,12.0,11.58,4.23
2016,4,27,17,15,261.0,43.0,4.3,14.5,114.5,47.62,25.35
2016,4,27,17,30,522.0,74.0,4.2,14.0,217.0,63.59,40.58
2016,4,27,17,45,460.0,63.0,4.15,13.5,169.5,45.0,34.59
2016,4,27,18,0,398.0,52.0,4.1,13.0,122.0,38.62,28.6
2016,4,27,18,15,291.0,39.5,4.05,12.5,81.0,29.97,20.34
2016,4,27,18,30,184.0,27.0,4.0,12.0,40.0,20.96,9.47
2016,4,27,18,45,92.0,13.5,3.95,12.0,20.0,13.27,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,6.5,2.8,8.5,8.0,6.39,0.0
2016,4,28,5,30,95.0,13.0,2.9,9.0,16.0,40.01,0.0
2016,4,28,5,45,229.0,26.0,3.0,10.0,51.5,124.27,82.98
2016,4,28,6,0,363.0,39.0,3.1,11.0,87.0,200.53,156.1
2016,4,28,6,15,448.5,48.0,3.1,11.5,134.0,264.59,213.95
2016,4,28,6,30,534.0,57.0,3.1,12.0,181.0,336.27,276.93
2016,4,28,6,45,593.5,63.0,3.1,12.5,232.5,397.97,330.28
2016,4,28,7,0,653.0,69.0,3.1,13.0,284.0,464.0,385.31
2016,4,28,7,15,692.0,74.0,3.05,13.5,337.0,520.27,430.58
2016,4,28,7,30,731.0,79.0,3.0,14.0,390.0,576.21,474.08
2016,4,28,7,45,761.0,82.0,2.95,15.0,441.5,627.42,511.43
2016,4,28,8,0,791.0,85.0,2.9,16.0,493.0,678.99,546.26
2016,4,28,8,15,812.0,88.5,2.8,16.5,542.5,724.4,576.31
2016,4,28,8,30,833.0,92.0,2.7,17.0,592.0,768.97,605.05
2016,4,28,8,45,850.5,94.0,2.65,17.5,637.5,803.1,626.0
2016,4,28,9,0,868.0,96.0,2.6,18.0,683.0,840.46,648.96
2016,4,28,9,15,880.0,98.0,2.55,18.5,723.5,871.33,667.01
2016,4,28,9,30,892.0,100.0,2.5,19.0,764.0,899.98,683.36
2016,4,28,9,45,908.0,98.0,2.45,19.5,801.0,925.51,697.42
2016,4,28,10,0,924.0,96.0,2.4,20.0,838.0,948.64,709.77
2016,4,28,10,15,931.0,97.0,2.35,20.0,866.5,964.06,718.32
2016,4,28,10,30,938.0,98.0,2.3,20.0,895.0,976.52,725.01
2016,4,28,10,45,939.5,100.5,2.3,20.5,915.0,982.35,726.6
2016,4,28,11,0,941.0,103.0,2.3,21.0,935.0,985.01,726.28
2016,4,28,11,15,944.0,104.0,2.35,21.0,949.0,984.35,725.86
2016,4,28,11,30,947.0,105.0,2.4,21.0,963.0,980.52,723.52
2016,4,28,11,45,945.0,107.0,2.5,21.0,967.5,969.99,717.38
2016,4,28,12,0,943.0,109.0,2.6,21.0,972.0,956.44,709.34
2016,4,28,12,15,942.5,109.0,2.65,21.0,970.0,939.32,698.52
2016,4,28,12,30,942.0,109.0,2.7,21.0,968.0,919.34,685.84
2016,4,28,12,45,940.5,108.0,2.8,21.0,958.0,894.79,670.47
2016,4,28,13,0,939.0,107.0,2.9,21.0,948.0,867.61,653.24
2016,4,28,13,15,935.0,106.5,2.95,21.0,930.5,836.44,632.82
2016,4,28,13,30,931.0,106.0,3.0,21.0,913.0,803.03,610.73
2016,4,28,13,45,922.0,107.0,3.1,21.0,887.0,765.33,585.7
2016,4,28,14,0,913.0,108.0,3.2,21.0,861.0,726.03,559.25
2016,4,28,14,15,905.0,106.5,3.3,21.0,829.5,683.68,528.43
2016,4,28,14,30,897.0,105.0,3.4,21.0,798.0,640.07,495.74
2016,4,28,14,45,880.5,106.0,3.5,21.0,758.5,592.89,459.47
2016,4,28,15,0,864.0,107.0,3.6,21.0,719.0,545.56,422.14
2016,4,28,15,15,849.5,104.5,3.65,20.5,676.0,492.67,380.38
2016,4,28,15,30,835.0,102.0,3.7,20.0,633.0,443.22,339.91
2016,4,28,15,45,810.0,101.0,3.8,20.0,584.5,391.62,296.18
2016,4,28,16,0,785.0,100.0,3.9,20.0,536.0,341.72,252.95
2016,4,28,16,15,759.5,96.0,3.9,19.5,485.5,290.95,208.92
2016,4,28,16,30,734.0,92.0,3.9,19.0,435.0,238.96,163.83
2016,4,28,16,45,696.5,87.5,3.95,18.5,382.0,190.02,122.48
2016,4,28,17,0,659.0,83.0,4.0,18.0,329.0,144.87,86.57
2016,4,28,17,15,610.0,76.5,3.95,17.0,277.0,101.11,56.7
2016,4,28,17,30,561.0,70.0,3.9,16.0,225.0,62.59,37.8
2016,4,28,17,45,487.5,61.5,3.85,15.5,175.5,43.47,32.97
2016,4,28,18,0,414.0,53.0,3.8,15.0,126.0,39.37,29.04
2016,4,28,18,15,305.0,40.5,3.6,14.0,84.5,31.08,21.22
2016,4,28,18,30,196.0,28.0,3.4,13.0,43.0,21.73,10.5
2016,4,28,18,45,98.0,14.0,3.2,12.5,21.5,13.76,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,13.52,0.0
2016,4,29,5,45,102.0,33.5,1.75,10.5,47.5,83.93,56.66
2016,4,29,6,0,204.0,53.0,1.8,11.0,81.0,156.08,121.78
2016,4,29,6,15,288.0,68.0,1.85,11.0,126.0,218.14,176.57
2016,4,29,6,30,372.0,83.0,1.9,11.0,171.0,288.0,237.38
2016,4,29,6,45,483.5,78.0,1.95,11.5,221.0,358.98,297.93
2016,4,29,7,0,595.0,73.0,2.0,12.0,271.0,437.5,363.11
2016,4,29,7,15,403.0,123.5,2.05,12.0,267.5,398.72,330.47
2016,4,29,7,30,211.0,174.0,2.1,12.0,264.0,329.92,272.33
2016,4,29,7,45,443.0,150.0,2.2,12.5,370.0,485.49,399.75
2016,4,29,8,0,675.0,126.0,2.3,13.0,476.0,645.81,524.49
2016,4,29,8,15,699.5,130.5,2.35,13.0,524.0,691.0,556.65
2016,4,29,8,30,724.0,135.0,2.4,13.0,572.0,735.79,588.06
2016,4,29,8,45,743.0,139.0,2.45,13.5,616.5,774.86,613.79
2016,4,29,9,0,762.0,143.0,2.5,14.0,661.0,812.7,638.33
2016,4,29,9,15,776.5,146.0,2.5,14.0,701.0,840.91,656.61
2016,4,29,9,30,791.0,149.0,2.5,14.0,741.0,870.54,675.88
2016,4,29,9,45,818.5,142.5,2.5,14.5,779.0,899.7,693.44
2016,4,29,10,0,846.0,136.0,2.5,15.0,817.0,926.94,709.54
2016,4,29,10,15,853.5,137.5,2.6,15.5,845.0,942.06,718.2
2016,4,29,10,30,861.0,139.0,2.7,16.0,873.0,949.37,721.71
2016,4,29,10,45,866.5,140.0,2.8,16.5,893.5,956.69,725.4
2016,4,29,11,0,872.0,141.0,2.9,17.0,914.0,961.12,727.21
2016,4,29,11,15,875.5,142.0,3.0,17.0,927.5,960.77,727.27
2016,4,29,11,30,879.0,143.0,3.1,17.0,941.0,957.47,725.47
2016,4,29,11,45,882.0,142.0,3.25,17.5,947.5,948.84,719.13
2016,4,29,12,0,885.0,141.0,3.4,18.0,954.0,937.34,710.93
2016,4,29,12,15,884.5,141.0,3.5,18.0,952.0,920.89,700.37
2016,4,29,12,30,884.0,141.0,3.6,18.0,950.0,901.78,688.02
2016,4,29,12,45,874.0,145.5,3.7,18.5,938.0,876.34,669.98
2016,4,29,13,0,864.0,150.0,3.8,19.0,926.0,848.8,650.49
2016,4,29,13,15,860.0,148.5,3.9,19.0,908.5,819.06,630.61
2016,4,29,13,30,856.0,147.0,4.0,19.0,891.0,786.23,608.38
2016,4,29,13,45,849.0,145.5,4.1,19.0,866.0,749.38,583.08
2016,4,29,14,0,842.0,144.0,4.2,19.0,841.0,711.06,555.29
2016,4,29,14,15,833.0,142.0,4.25,19.0,809.5,669.67,524.17
2016,4,29,14,30,824.0,140.0,4.3,19.0,778.0,627.32,491.72
2016,4,29,14,45,683.5,185.5,4.35,19.0,697.5,550.68,431.48
2016,4,29,15,0,543.0,231.0,4.4,19.0,617.0,487.13,380.8
2016,4,29,15,15,658.0,179.0,4.4,19.0,618.5,467.88,364.86
2016,4,29,15,30,773.0,127.0,4.4,19.0,620.0,441.29,341.18
2016,4,29,15,45,755.5,122.0,4.45,19.0,574.0,388.48,296.42
2016,4,29,16,0,738.0,117.0,4.5,19.0,528.0,339.88,254.12
2016,4,29,16,15,711.0,112.0,4.5,18.5,478.5,289.88,210.79
2016,4,29,16,30,684.0,107.0,4.5,18.0,429.0,242.28,169.32
2016,4,29,16,45,644.5,95.5,4.5,17.5,370.0,189.44,124.86
2016,4,29,17,0,605.0,84.0,4.5,17.0,311.0,140.66,85.76
2016,4,29,17,15,530.5,85.0,4.45,16.5,262.0,104.06,61.92
2016,4,29,17,30,456.0,86.0,4.4,16.0,213.0,75.27,49.52
2016,4,29,17,45,398.5,73.0,4.4,15.5,167.0,52.98,41.38
2016,4,29,18,0,341.0,60.0,4.4,15.0,121.0,44.69,33.73
2016,4,29,18,15,247.0,45.0,4.35,14.5,81.5,34.27,23.97
2016,4,29,18,30,153.0,30.0,4.3,14.0,42.0,23.31,12.06
2016,4,29,18,45,76.5,15.0,4.3,13.5,21.0,14.74,0.0
2016,4,29,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,3.35,11.5,10.0,22.57,0.0
2016,4,30,5,30,119.0,16.0,3.4,12.0,20.0,60.64,0.0
2016,4,30,5,45,253.5,28.5,3.5,12.5,57.5,136.59,95.08
2016,4,30,6,0,388.0,41.0,3.6,13.0,95.0,214.63,167.23
2016,4,30,6,15,471.5,50.0,3.65,13.5,143.0,279.53,225.42
2016,4,30,6,30,555.0,59.0,3.7,14.0,191.0,351.79,288.49
2016,4,30,6,45,612.5,65.0,3.8,14.5,243.5,413.67,341.7
2016,4,30,7,0,670.0,71.0,3.9,15.0,296.0,479.64,396.48
2016,4,30,7,15,708.0,76.0,3.9,15.0,349.0,536.14,442.62
2016,4,30,7,30,746.0,81.0,3.9,15.0,402.0,592.11,487.11
2016,4,30,7,45,774.5,84.0,3.95,15.5,454.5,642.91,525.26
2016,4,30,8,0,803.0,87.0,4.0,16.0,507.0,693.92,561.28
2016,4,30,8,15,823.5,90.0,3.95,16.5,556.0,738.76,591.59
2016,4,30,8,30,844.0,93.0,3.9,17.0,605.0,782.71,620.65
2016,4,30,8,45,860.5,95.0,3.85,17.5,650.5,816.27,641.66
2016,4,30,9,0,877.0,97.0,3.8,18.0,696.0,853.02,664.72
2016,4,30,9,15,888.0,99.0,3.75,18.0,736.0,883.16,684.06
2016,4,30,9,30,899.0,101.0,3.7,18.0,776.0,911.04,701.73
2016,4,30,9,45,913.5,99.5,3.65,18.5,811.5,935.84,715.85
2016,4,30,10,0,928.0,98.0,3.6,19.0,847.0,958.18,728.19
2016,4,30,10,15,933.5,99.0,3.55,19.0,875.0,972.19,736.23
2016,4,30,10,30,939.0,100.0,3.5,19.0,903.0,983.21,742.37
2016,4,30,10,45,943.5,100.5,3.5,19.5,923.0,989.69,744.5
2016,4,30,11,0,948.0,101.0,3.5,20.0,943.0,993.04,744.67
2016,4,30,11,15,950.0,101.5,3.45,20.0,956.0,990.91,742.35
2016,4,30,11,30,952.0,102.0,3.4,20.0,969.0,985.62,738.09
2016,4,30,11,45,952.0,102.5,3.4,20.5,974.0,975.37,729.61
2016,4,30,12,0,952.0,103.0,3.4,21.0,979.0,962.07,719.24
2016,4,30,12,15,951.0,103.0,3.35,21.0,976.5,944.41,707.11
2016,4,30,12,30,950.0,103.0,3.3,21.0,974.0,923.89,693.15
2016,4,30,12,45,945.0,104.0,3.25,21.5,962.5,898.2,674.44
2016,4,30,13,0,940.0,105.0,3.2,22.0,951.0,870.02,654.15
2016,4,30,13,15,936.0,104.5,3.15,22.0,933.0,838.87,633.12
2016,4,30,13,30,932.0,104.0,3.1,22.0,915.0,805.48,610.5
2016,4,30,13,45,927.0,102.0,3.1,22.0,890.0,767.88,585.1
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,728.44,558.22
2016,4,30,14,15,914.5,99.0,3.05,22.0,833.0,686.62,527.87
2016,4,30,14,30,907.0,98.0,3.0,22.0,801.0,643.49,495.29
2016,4,30,14,45,896.5,96.0,3.0,22.0,763.5,596.64,459.44
2016,4,30,15,0,886.0,94.0,3.0,22.0,726.0,549.15,422.21
2016,4,30,15,15,872.5,91.5,2.9,22.0,683.0,499.34,382.05
2016,4,30,15,30,859.0,89.0,2.8,22.0,640.0,449.59,340.95
2016,4,30,15,45,841.0,86.5,2.75,22.0,592.5,398.4,297.91
2016,4,30,16,0,823.0,84.0,2.7,22.0,545.0,343.95,251.51
2016,4,30,16,15,799.5,81.0,2.6,21.5,494.5,292.74,207.4
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,243.5,164.63
2016,4,30,16,45,743.5,74.0,2.45,21.0,391.5,193.91,122.45
2016,4,30,17,0,711.0,70.0,2.4,21.0,339.0,147.59,85.26
2016,4,30,17,15,666.0,65.0,2.3,20.0,287.0,99.54,51.77
2016,4,30,17,30,621.0,60.0,2.2,19.0,235.0,59.33,31.59
2016,4,30,17,45,553.0,53.0,2.15,18.5,185.0,35.86,25.92
2016,4,30,18,0,485.0,46.0,2.1,18.0,135.0,32.66,22.9
2016,4,30,18,15,377.5,36.0,2.1,17.5,92.0,26.5,17.09
2016,4,30,18,30,270.0,26.0,2.1,17.0,49.0,19.9,9.66
2016,4,30,18,45,135.0,13.0,2.1,16.5,24.5,12.78,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.5,1.3,11.5,11.0,23.47,0.0
2016,5,1,5,30,121.0,17.0,1.2,12.0,22.0,63.35,0.0
2016,5,1,5,45,248.5,29.5,1.2,13.0,59.0,136.64,96.31
2016,5,1,6,0,376.0,42.0,1.2,14.0,96.0,212.15,164.19
2016,5,1,6,15,459.0,51.0,1.15,14.5,143.5,276.5,220.39
2016,5,1,6,30,542.0,60.0,1.1,15.0,191.0,348.14,280.96
2016,5,1,6,45,595.0,67.0,1.1,15.5,242.5,408.36,330.73
2016,5,1,7,0,648.0,74.0,1.1,16.0,294.0,472.28,381.47
2016,5,1,7,15,686.0,79.0,1.15,16.5,346.5,527.92,424.28
2016,5,1,7,30,724.0,84.0,1.2,17.0,399.0,582.9,465.26
2016,5,1,7,45,751.0,88.5,1.25,18.0,450.0,633.55,500.64
2016,5,1,8,0,778.0,93.0,1.3,19.0,501.0,684.36,533.67
2016,5,1,8,15,799.0,96.0,1.3,19.5,549.5,728.75,561.85
2016,5,1,8,30,820.0,99.0,1.3,20.0,598.0,772.33,588.92
2016,5,1,8,45,834.5,102.0,1.3,20.5,642.5,809.48,611.08
2016,5,1,9,0,849.0,105.0,1.3,21.0,687.0,844.95,631.83
2016,5,1,9,15,861.0,107.0,1.25,21.5,727.0,870.26,644.9
2016,5,1,9,30,873.0,109.0,1.2,22.0,767.0,898.41,659.75
2016,5,1,9,45,882.0,111.0,1.2,22.5,801.0,921.5,671.86
2016,5,1,10,0,891.0,113.0,1.2,23.0,835.0,942.01,682.33
2016,5,1,10,15,897.5,114.0,1.1,23.0,862.5,956.42,688.6
2016,5,1,10,30,904.0,115.0,1.0,23.0,890.0,967.96,693.07
2016,5,1,10,45,908.5,116.0,0.95,23.5,910.5,974.69,694.14
2016,5,1,11,0,913.0,117.0,0.9,24.0,931.0,978.39,693.47
2016,5,1,11,15,915.5,117.5,0.85,24.0,944.0,976.67,690.92
2016,5,1,11,30,918.0,118.0,0.8,24.0,957.0,971.91,686.68
2016,5,1,11,45,919.0,118.5,0.75,24.5,962.0,962.75,678.56
2016,5,1,12,0,920.0,119.0,0.7,25.0,967.0,950.63,668.83
2016,5,1,12,15,919.0,119.0,0.65,25.0,964.5,933.36,657.37
2016,5,1,12,30,918.0,119.0,0.6,25.0,962.0,913.34,644.36
2016,5,1,12,45,917.0,117.5,0.6,25.0,952.0,889.22,629.88
2016,5,1,13,0,916.0,116.0,0.6,25.0,942.0,862.55,613.82
2016,5,1,13,15,911.5,115.5,0.65,25.0,924.0,831.62,595.9
2016,5,1,13,30,907.0,115.0,0.7,25.0,906.0,798.56,576.42
2016,5,1,13,45,900.5,114.0,0.8,25.0,881.0,761.6,554.85
2016,5,1,14,0,894.0,113.0,0.9,25.0,856.0,722.95,531.69
2016,5,1,14,15,885.5,111.5,1.0,25.0,824.5,681.04,504.14
2016,5,1,14,30,877.0,110.0,1.1,25.0,793.0,637.96,474.63
2016,5,1,14,45,865.0,108.5,1.25,25.0,755.0,591.93,442.35
2016,5,1,15,0,853.0,107.0,1.4,25.0,717.0,545.43,408.43
2016,5,1,15,15,838.5,104.5,1.45,24.5,674.0,493.11,369.37
2016,5,1,15,30,824.0,102.0,1.5,24.0,631.0,444.23,331.39
2016,5,1,15,45,804.0,99.5,1.55,23.5,584.0,393.72,290.93
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,344.44,250.21
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,293.83,207.66
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,245.39,166.47
2016,5,1,16,45,699.0,84.5,1.65,22.0,385.0,193.57,123.29
2016,5,1,17,0,664.0,80.0,1.7,22.0,333.0,148.49,87.46
2016,5,1,17,15,617.5,74.0,1.6,21.0,281.5,104.86,57.35
2016,5,1,17,30,571.0,68.0,1.5,20.0,230.0,66.16,37.27
2016,5,1,17,45,503.0,59.5,1.45,19.0,181.0,41.17,30.52
2016,5,1,18,0,435.0,51.0,1.4,18.0,132.0,36.93,26.65
2016,5,1,18,15,331.5,39.5,1.35,17.5,90.0,29.55,19.76
2016,5,1,18,30,228.0,28.0,1.3,17.0,48.0,21.65,11.31
2016,5,1,18,45,114.0,14.0,1.3,16.5,24.0,10.88,0.0
2016,5,1,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.0,9.0,1.0,10.5,11.5,20.72,0.0
2016,5,2,5,30,94.0,18.0,1.0,11.0,23.0,57.41,0.0
2016,5,2,5,45,202.0,33.5,1.05,11.5,58.5,124.8,89.64
2016,5,2,6,0,310.0,49.0,1.1,12.0,94.0,193.97,151.8
2016,5,2,6,15,391.0,60.0,1.1,12.5,140.5,255.84,205.97
2016,5,2,6,30,472.0,71.0,1.1,13.0,187.0,327.65,266.95
2016,5,2,6,45,532.5,73.5,1.15,13.5,233.0,384.04,314.27
2016,5,2,7,0,593.0,76.0,1.2,14.0,279.0,444.5,363.29
2016,5,2,7,15,544.0,102.5,1.2,14.5,312.5,468.55,380.96
2016,5,2,7,30,495.0,129.0,1.2,15.0,346.0,483.44,390.82
2016,5,2,7,45,278.5,173.5,1.2,15.5,298.5,391.36,315.25
2016,5,2,8,0,62.0,218.0,1.2,16.0,251.0,274.49,218.3
2016,5,2,8,15,52.0,232.5,1.15,16.5,262.0,282.72,223.86
2016,5,2,8,30,42.0,247.0,1.1,17.0,273.0,290.23,228.1
2016,5,2,8,45,284.5,236.0,1.1,17.5,430.5,494.53,388.43
2016,5,2,9,0,527.0,225.0,1.1,18.0,588.0,703.23,539.66
2016,5,2,9,15,515.0,246.0,1.1,18.0,617.5,725.31,550.93
2016,5,2,9,30,503.0,267.0,1.1,18.0,647.0,744.91,562.53
2016,5,2,9,45,681.5,197.0,1.1,18.5,736.5,841.76,629.86
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,929.93,684.35
2016,5,2,10,15,672.5,229.0,1.1,19.5,786.5,877.93,647.1
2016,5,2,10,30,485.0,331.0,1.1,20.0,747.0,807.38,593.62
2016,5,2,10,45,684.0,232.0,1.15,20.5,834.0,893.08,655.43
2016,5,2,11,0,883.0,133.0,1.2,21.0,921.0,968.09,701.5
2016,5,2,11,15,885.5,133.5,1.2,21.0,934.0,966.3,698.91
2016,5,2,11,30,888.0,134.0,1.2,21.0,947.0,961.58,695.61
2016,5,2,11,45,886.5,136.0,1.25,21.5,951.5,951.75,688.68
2016,5,2,12,0,885.0,138.0,1.3,22.0,956.0,939.09,680.1
2016,5,2,12,15,884.0,138.0,1.35,22.0,953.5,922.23,670.19
2016,5,2,12,30,883.0,138.0,1.4,22.0,951.0,902.74,658.61
2016,5,2,12,45,876.5,140.0,1.45,22.0,939.5,877.94,643.56
2016,5,2,13,0,870.0,142.0,1.5,22.0,928.0,850.94,627.01
2016,5,2,13,15,865.0,141.0,1.55,22.0,910.5,820.28,607.92
2016,5,2,13,30,860.0,140.0,1.6,22.0,893.0,787.66,587.34
2016,5,2,13,45,847.5,142.0,1.65,22.0,866.5,749.88,563.02
2016,5,2,14,0,835.0,144.0,1.7,22.0,840.0,711.15,536.85
2016,5,2,14,15,825.5,142.5,1.75,22.0,808.5,670.22,507.98
2016,5,2,14,30,816.0,141.0,1.8,22.0,777.0,628.4,477.74
2016,5,2,14,45,794.0,143.0,1.85,22.0,738.0,581.95,443.27
2016,5,2,15,0,772.0,145.0,1.9,22.0,699.0,536.08,408.36
2016,5,2,15,15,653.5,174.0,1.9,21.5,623.5,465.63,354.88
2016,5,2,15,30,535.0,203.0,1.9,21.0,548.0,408.35,310.78
2016,5,2,15,45,605.0,170.5,1.9,20.5,533.0,378.86,286.12
2016,5,2,16,0,675.0,138.0,1.9,20.0,518.0,342.49,254.29
2016,5,2,16,15,485.5,162.0,1.9,19.5,422.5,274.73,202.7
2016,5,2,16,30,296.0,186.0,1.9,19.0,327.0,228.09,169.76
2016,5,2,16,45,393.0,147.5,1.95,18.5,312.0,192.67,136.78
2016,5,2,17,0,490.0,109.0,2.0,18.0,297.0,152.32,99.54
2016,5,2,17,15,417.5,107.0,1.95,17.5,250.5,117.87,76.52
2016,5,2,17,30,345.0,105.0,1.9,17.0,204.0,90.67,62.64
2016,5,2,17,45,284.0,89.0,1.9,16.5,159.5,69.38,55.63
2016,5,2,18,0,223.0,73.0,1.9,16.0,115.0,57.82,45.17
2016,5,2,18,15,153.5,53.5,1.85,15.5,78.5,43.22,31.76
2016,5,2,18,30,84.0,34.0,1.8,15.0,42.0,28.09,16.81
2016,5,2,18,45,42.0,17.0,1.8,14.5,21.0,14.41,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,1.3,12.0,7.5,7.37,0.0
2016,5,3,5,30,0.0,15.0,1.3,12.0,15.0,14.48,0.0
2016,5,3,5,45,26.5,35.0,1.3,12.5,39.0,48.38,32.66
2016,5,3,6,0,53.0,55.0,1.3,13.0,63.0,87.54,67.07
2016,5,3,6,15,78.0,77.0,1.25,13.0,94.0,125.52,100.2
2016,5,3,6,30,103.0,99.0,1.2,13.0,125.0,165.18,134.44
2016,5,3,6,45,132.5,117.5,1.2,13.5,158.5,204.7,167.76
