Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,162.0,136.0,1.2,14.0,192.0,246.6,202.27
2016,5,3,7,15,152.5,160.0,1.25,14.5,219.5,272.96,222.79
2016,5,3,7,30,143.0,184.0,1.3,15.0,247.0,298.0,241.68
2016,5,3,7,45,127.0,207.0,1.4,15.5,268.0,316.06,254.53
2016,5,3,8,0,111.0,230.0,1.5,16.0,289.0,332.47,265.79
2016,5,3,8,15,229.5,239.5,1.6,16.0,376.0,444.16,354.2
2016,5,3,8,30,348.0,249.0,1.7,16.0,463.0,554.28,438.34
2016,5,3,8,45,226.5,283.0,1.8,16.5,426.0,490.13,385.28
2016,5,3,9,0,105.0,317.0,1.9,17.0,389.0,418.64,327.0
2016,5,3,9,15,246.0,317.0,1.85,17.0,500.0,559.25,435.14
2016,5,3,9,30,387.0,317.0,1.8,17.0,611.0,687.38,528.85
2016,5,3,9,45,376.0,337.5,1.8,17.5,633.0,703.08,536.28
2016,5,3,10,0,365.0,358.0,1.8,18.0,655.0,716.9,543.36
2016,5,3,10,15,310.5,387.0,1.7,18.0,646.0,697.33,526.24
2016,5,3,10,30,256.0,416.0,1.6,18.0,637.0,675.3,507.76
2016,5,3,10,45,244.0,429.0,1.55,18.5,644.0,674.79,505.25
2016,5,3,11,0,232.0,442.0,1.5,19.0,651.0,667.35,497.94
2016,5,3,11,15,241.0,447.5,1.4,19.0,667.0,677.42,504.01
2016,5,3,11,30,250.0,453.0,1.3,19.0,683.0,690.72,511.99
2016,5,3,11,45,189.0,459.0,1.2,19.5,633.5,630.52,466.83
2016,5,3,12,0,128.0,465.0,1.1,20.0,584.0,575.26,425.5
2016,5,3,12,15,100.5,451.5,1.05,19.5,545.0,530.02,394.1
2016,5,3,12,30,73.0,438.0,1.0,19.0,506.0,488.59,364.87
2016,5,3,12,45,104.5,445.5,1.0,19.0,541.0,518.38,387.31
2016,5,3,13,0,136.0,453.0,1.0,19.0,576.0,545.86,407.31
2016,5,3,13,15,187.0,441.5,1.05,19.0,607.0,568.4,424.79
2016,5,3,13,30,238.0,430.0,1.1,19.0,638.0,587.61,439.78
2016,5,3,13,45,242.5,416.0,1.15,19.5,623.5,564.74,423.44
2016,5,3,14,0,247.0,402.0,1.2,20.0,609.0,542.94,408.05
2016,5,3,14,15,339.0,356.5,1.3,19.5,628.5,549.6,416.34
2016,5,3,14,30,431.0,311.0,1.4,19.0,648.0,546.12,416.55
2016,5,3,14,45,287.5,325.0,1.5,19.0,545.0,458.47,351.07
2016,5,3,15,0,144.0,339.0,1.6,19.0,442.0,383.34,294.51
2016,5,3,15,15,290.5,290.5,1.65,19.0,483.5,398.77,307.26
2016,5,3,15,30,437.0,242.0,1.7,19.0,525.0,400.86,307.63
2016,5,3,15,45,375.0,236.0,1.8,19.0,466.5,352.43,269.67
2016,5,3,16,0,313.0,230.0,1.9,19.0,408.0,305.6,233.14
2016,5,3,16,15,343.5,201.5,1.95,18.5,380.0,272.74,205.74
2016,5,3,16,30,374.0,173.0,2.0,18.0,352.0,232.39,171.42
2016,5,3,16,45,279.0,163.5,2.05,17.5,288.5,190.06,139.85
2016,5,3,17,0,184.0,154.0,2.1,17.0,225.0,157.16,117.12
2016,5,3,17,15,155.5,136.0,2.05,16.5,190.0,128.2,95.62
2016,5,3,17,30,127.0,118.0,2.0,16.0,155.0,102.16,77.35
2016,5,3,17,45,103.0,96.0,1.95,16.0,122.0,78.34,63.6
2016,5,3,18,0,79.0,74.0,1.9,16.0,89.0,61.61,48.5
2016,5,3,18,15,47.5,52.5,1.8,15.5,60.5,46.75,34.87
2016,5,3,18,30,16.0,31.0,1.7,15.0,32.0,28.6,17.49
2016,5,3,18,45,8.0,15.5,1.6,15.0,16.0,14.76,0.0
2016,5,3,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,13.0,4.5,4.42,0.0
2016,5,4,5,30,0.0,9.0,2.1,13.0,9.0,8.68,0.0
2016,5,4,5,45,0.0,25.5,2.15,13.0,25.5,24.62,14.17
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,41.54,29.25
2016,5,4,6,15,0.0,63.0,2.2,13.0,63.0,63.58,48.43
2016,5,4,6,30,0.0,84.0,2.2,13.0,84.0,85.25,67.14
2016,5,4,6,45,9.0,104.5,2.2,13.5,108.0,110.95,88.91
2016,5,4,7,0,18.0,125.0,2.2,14.0,132.0,137.26,110.83
2016,5,4,7,15,191.5,141.5,2.1,14.0,226.0,283.46,234.08
2016,5,4,7,30,365.0,158.0,2.0,14.0,320.0,432.16,354.34
2016,5,4,7,45,340.5,185.5,1.95,14.0,350.5,449.7,365.95
2016,5,4,8,0,316.0,213.0,1.9,14.0,381.0,472.97,382.15
2016,5,4,8,15,299.5,239.0,1.85,14.0,410.0,497.91,399.35
2016,5,4,8,30,283.0,265.0,1.8,14.0,439.0,520.69,414.57
2016,5,4,8,45,282.0,286.5,1.75,14.5,471.0,549.26,433.53
2016,5,4,9,0,281.0,308.0,1.7,15.0,503.0,576.71,451.26
2016,5,4,9,15,301.5,323.0,1.6,15.0,543.0,614.75,477.61
2016,5,4,9,30,322.0,338.0,1.5,15.0,583.0,652.52,503.16
2016,5,4,9,45,339.5,349.5,1.45,15.5,618.5,683.29,522.74
2016,5,4,10,0,357.0,361.0,1.4,16.0,654.0,713.29,541.51
2016,5,4,10,15,331.0,383.0,1.35,16.0,661.5,712.75,538.61
2016,5,4,10,30,305.0,405.0,1.3,16.0,669.0,710.28,534.74
2016,5,4,10,45,345.0,399.5,1.3,16.5,704.0,739.92,554.82
2016,5,4,11,0,385.0,394.0,1.3,17.0,739.0,768.54,573.63
2016,5,4,11,15,377.5,404.0,1.35,17.0,746.5,766.9,571.97
2016,5,4,11,30,370.0,414.0,1.4,17.0,754.0,763.82,569.72
2016,5,4,11,45,298.0,439.5,1.5,17.0,714.5,715.36,535.03
2016,5,4,12,0,226.0,465.0,1.6,17.0,675.0,664.4,498.48
2016,5,4,12,15,244.5,460.0,1.7,17.0,687.0,670.66,504.49
2016,5,4,12,30,263.0,455.0,1.8,17.0,699.0,672.97,507.24
2016,5,4,12,45,304.0,438.5,1.9,17.5,717.5,682.02,514.54
2016,5,4,13,0,345.0,422.0,2.0,18.0,736.0,688.58,519.91
2016,5,4,13,15,336.5,415.0,2.05,18.0,716.0,661.83,501.26
2016,5,4,13,30,328.0,408.0,2.1,18.0,696.0,634.86,482.53
2016,5,4,13,45,352.0,387.5,2.15,18.0,688.5,619.2,472.53
2016,5,4,14,0,376.0,367.0,2.2,18.0,681.0,601.4,460.66
2016,5,4,14,15,413.5,334.5,2.25,18.0,668.5,576.9,444.07
2016,5,4,14,30,451.0,302.0,2.3,18.0,656.0,551.28,426.12
2016,5,4,14,45,446.5,288.5,2.4,18.0,625.0,514.95,399.14
2016,5,4,15,0,442.0,275.0,2.5,18.0,594.0,478.46,371.49
2016,5,4,15,15,387.5,273.0,2.5,17.5,541.0,431.36,335.39
2016,5,4,15,30,333.0,271.0,2.5,17.0,488.0,385.17,299.74
2016,5,4,15,45,331.5,249.5,2.55,17.0,452.0,347.83,269.88
2016,5,4,16,0,330.0,228.0,2.6,17.0,416.0,310.56,239.41
2016,5,4,16,15,360.5,199.5,2.55,16.5,387.5,276.97,210.85
2016,5,4,16,30,391.0,171.0,2.5,16.0,359.0,235.83,175.33
2016,5,4,16,45,352.5,156.0,2.5,16.0,310.5,198.94,145.15
2016,5,4,17,0,314.0,141.0,2.5,16.0,262.0,161.26,115.38
2016,5,4,17,15,272.0,127.5,2.4,15.5,221.5,128.34,91.37
2016,5,4,17,30,230.0,114.0,2.3,15.0,181.0,99.6,72.71
2016,5,4,17,45,194.0,94.5,2.2,15.0,143.0,73.21,59.37
2016,5,4,18,0,158.0,75.0,2.1,15.0,105.0,59.24,46.66
2016,5,4,18,15,108.5,54.5,2.0,14.5,72.5,46.3,34.68
2016,5,4,18,30,59.0,34.0,1.9,14.0,40.0,29.71,18.72
2016,5,4,18,45,29.5,17.0,1.8,13.5,20.0,15.36,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,16.5,10.5,1.75,12.0,11.5,14.61,0.0
2016,5,5,5,30,33.0,21.0,1.8,12.0,23.0,35.92,8.56
2016,5,5,5,45,101.5,40.5,1.9,12.5,55.0,92.84,67.81
2016,5,5,6,0,170.0,60.0,2.0,13.0,87.0,146.96,115.49
2016,5,5,6,15,227.0,78.0,2.05,13.0,128.0,199.92,162.0
2016,5,5,6,30,284.0,96.0,2.1,13.0,169.0,257.89,212.18
2016,5,5,6,45,353.0,102.0,2.2,13.5,213.0,320.6,265.06
2016,5,5,7,0,422.0,108.0,2.3,14.0,257.0,381.93,315.72
2016,5,5,7,15,423.0,128.0,2.3,14.0,297.0,421.97,347.66
2016,5,5,7,30,424.0,148.0,2.3,14.0,337.0,460.99,377.94
2016,5,5,7,45,307.0,190.0,2.3,14.5,335.5,431.9,351.45
2016,5,5,8,0,190.0,232.0,2.3,15.0,334.0,393.35,317.27
2016,5,5,8,15,260.0,244.0,2.25,15.0,397.0,473.53,380.07
2016,5,5,8,30,330.0,256.0,2.2,15.0,460.0,548.86,437.17
2016,5,5,8,45,426.5,243.0,2.2,15.5,527.0,630.72,498.01
2016,5,5,9,0,523.0,230.0,2.2,16.0,594.0,708.21,554.13
2016,5,5,9,15,400.0,290.5,2.15,16.0,578.0,674.61,524.04
2016,5,5,9,30,277.0,351.0,2.1,16.0,562.0,626.69,484.47
2016,5,5,9,45,142.0,276.0,2.1,16.5,384.5,417.24,326.43
2016,5,5,10,0,7.0,201.0,2.1,17.0,207.0,203.28,157.46
2016,5,5,10,15,3.5,167.5,2.1,17.0,170.5,166.65,128.88
2016,5,5,10,30,0.0,134.0,2.1,17.0,134.0,130.33,99.84
2016,5,5,10,45,0.0,103.0,2.1,17.0,103.0,99.98,75.55
2016,5,5,11,0,0.0,72.0,2.1,17.0,72.0,69.8,51.24
2016,5,5,11,15,0.0,52.5,2.15,17.0,52.5,50.89,35.91
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,31.98,20.52
2016,5,5,11,45,5.0,125.0,2.25,17.5,129.5,125.96,96.34
2016,5,5,12,0,10.0,217.0,2.3,18.0,226.0,219.86,169.78
2016,5,5,12,15,5.0,171.5,2.3,18.0,176.0,170.82,131.13
2016,5,5,12,30,0.0,126.0,2.3,18.0,126.0,122.15,92.66
2016,5,5,12,45,24.0,264.5,2.3,18.5,286.5,276.63,213.72
2016,5,5,13,0,48.0,403.0,2.3,19.0,447.0,426.75,325.73
2016,5,5,13,15,40.0,380.0,2.25,19.0,416.5,395.29,301.6
2016,5,5,13,30,32.0,357.0,2.2,19.0,386.0,364.53,278.8
2016,5,5,13,45,17.0,257.5,2.2,19.0,273.5,259.65,199.65
2016,5,5,14,0,2.0,158.0,2.2,19.0,161.0,153.77,117.61
2016,5,5,14,15,2.5,163.0,2.2,18.5,166.0,158.63,122.07
2016,5,5,14,30,3.0,168.0,2.2,18.0,171.0,163.4,126.27
2016,5,5,14,45,3.0,170.5,2.2,18.0,173.0,165.4,128.08
2016,5,5,15,0,3.0,173.0,2.2,18.0,175.0,167.33,129.86
2016,5,5,15,15,14.0,209.0,2.15,17.5,218.5,205.44,160.65
2016,5,5,15,30,25.0,245.0,2.1,17.0,262.0,241.33,189.4
2016,5,5,15,45,112.5,247.5,2.05,17.0,313.0,265.74,208.05
2016,5,5,16,0,200.0,250.0,2.0,17.0,364.0,289.65,224.93
2016,5,5,16,15,209.5,225.5,1.95,16.5,335.0,259.59,200.44
2016,5,5,16,30,219.0,201.0,1.9,16.0,306.0,228.71,174.99
2016,5,5,16,45,109.5,126.5,1.85,16.0,179.0,133.66,101.45
2016,5,5,17,0,0.0,52.0,1.8,16.0,52.0,50.24,36.88
2016,5,5,17,15,0.0,44.0,1.7,15.5,44.0,42.49,30.56
2016,5,5,17,30,0.0,36.0,1.6,15.0,36.0,34.75,24.06
2016,5,5,17,45,0.0,28.5,1.55,15.0,28.5,27.5,18.95
2016,5,5,18,0,0.0,21.0,1.5,15.0,21.0,20.26,12.35
2016,5,5,18,15,0.0,14.5,1.35,14.5,14.5,13.98,6.6
2016,5,5,18,30,0.0,8.0,1.2,14.0,8.0,7.71,0.74
2016,5,5,18,45,0.0,4.0,1.1,13.5,4.0,3.85,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,18.5,11.0,1.5,11.0,12.0,15.67,0.0
2016,5,6,5,30,37.0,22.0,1.5,11.0,24.0,38.64,12.81
2016,5,6,5,45,99.0,42.5,1.55,11.5,56.5,94.7,70.01
2016,5,6,6,0,161.0,63.0,1.6,12.0,89.0,147.49,116.54
2016,5,6,6,15,218.5,81.5,1.55,12.0,130.0,200.91,163.31
2016,5,6,6,30,276.0,100.0,1.5,12.0,171.0,259.37,213.65
2016,5,6,6,45,347.0,105.0,1.45,12.5,214.5,321.56,265.66
2016,5,6,7,0,418.0,110.0,1.4,13.0,258.0,382.8,315.56
2016,5,6,7,15,433.0,127.0,1.3,13.0,302.0,427.99,350.95
2016,5,6,7,30,448.0,144.0,1.2,13.0,346.0,473.37,385.37
2016,5,6,7,45,305.5,189.5,1.2,13.5,334.5,430.8,348.26
2016,5,6,8,0,163.0,235.0,1.2,14.0,323.0,377.01,302.18
2016,5,6,8,15,85.0,213.5,1.15,14.0,259.5,287.14,230.01
2016,5,6,8,30,7.0,192.0,1.1,14.0,196.0,195.84,154.97
2016,5,6,8,45,3.5,168.0,1.1,14.0,170.0,167.97,132.51
2016,5,6,9,0,0.0,144.0,1.1,14.0,144.0,140.62,110.14
2016,5,6,9,15,0.0,105.5,1.1,14.0,105.5,102.35,78.97
2016,5,6,9,30,0.0,67.0,1.1,14.0,67.0,64.87,48.21
2016,5,6,9,45,9.0,176.5,1.15,14.5,184.0,180.81,142.08
2016,5,6,10,0,18.0,286.0,1.2,15.0,301.0,298.88,233.22
2016,5,6,10,15,27.0,322.5,1.2,15.0,346.0,350.97,272.0
2016,5,6,10,30,36.0,359.0,1.2,15.0,391.0,395.84,305.1
2016,5,6,10,45,26.0,327.5,1.25,15.5,351.0,352.61,271.61
2016,5,6,11,0,16.0,296.0,1.3,16.0,311.0,304.97,235.1
2016,5,6,11,15,23.0,333.5,1.3,16.0,355.0,348.06,267.83
2016,5,6,11,30,30.0,371.0,1.3,16.0,399.0,395.39,302.76
2016,5,6,11,45,60.0,413.0,1.35,16.0,468.5,462.77,352.9
2016,5,6,12,0,90.0,455.0,1.4,16.0,538.0,528.55,400.82
2016,5,6,12,15,57.5,405.5,1.4,16.0,459.0,447.21,340.65
2016,5,6,12,30,25.0,356.0,1.4,16.0,380.0,367.72,281.62
2016,5,6,12,45,96.0,407.5,1.4,16.0,495.5,475.35,363.75
2016,5,6,13,0,167.0,459.0,1.4,16.0,611.0,577.88,438.39
2016,5,6,13,15,155.0,449.0,1.4,16.0,588.5,550.88,418.1
2016,5,6,13,30,143.0,439.0,1.4,16.0,566.0,524.36,399.17
2016,5,6,13,45,81.5,371.0,1.4,16.5,443.0,411.01,315.08
2016,5,6,14,0,20.0,303.0,1.4,17.0,320.0,303.37,233.51
2016,5,6,14,15,44.5,330.0,1.3,17.0,366.0,339.33,261.83
2016,5,6,14,30,69.0,357.0,1.2,17.0,412.0,375.04,288.74
2016,5,6,14,45,186.0,339.5,1.2,17.0,477.0,418.32,322.74
2016,5,6,15,0,303.0,322.0,1.2,17.0,542.0,450.68,347.25
2016,5,6,15,15,239.5,310.5,1.1,17.0,478.0,397.4,306.14
2016,5,6,15,30,176.0,299.0,1.0,17.0,414.0,345.53,266.72
2016,5,6,15,45,268.5,261.0,0.95,17.0,422.0,334.37,257.32
2016,5,6,16,0,361.0,223.0,0.9,17.0,430.0,318.82,242.73
2016,5,6,16,15,482.5,177.0,0.85,16.5,427.0,291.55,217.21
2016,5,6,16,30,604.0,131.0,0.8,16.0,424.0,255.9,182.9
2016,5,6,16,45,585.5,114.0,0.8,16.0,372.0,205.89,140.64
2016,5,6,17,0,567.0,97.0,0.8,16.0,320.0,157.86,101.05
2016,5,6,17,15,489.0,98.5,0.75,15.5,271.0,122.83,77.31
2016,5,6,17,30,411.0,100.0,0.7,15.0,222.0,94.06,62.25
2016,5,6,17,45,351.5,86.5,0.7,15.0,176.5,62.67,50.08
2016,5,6,18,0,292.0,73.0,0.7,15.0,131.0,54.32,42.43
2016,5,6,18,15,212.0,56.0,0.7,14.5,91.5,42.59,31.6
2016,5,6,18,30,132.0,39.0,0.7,14.0,52.0,32.02,21.06
2016,5,6,18,45,66.0,19.5,0.75,13.5,26.0,16.48,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,4.42,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,8.68,0.0
2016,5,7,5,45,0.0,21.0,1.6,12.5,21.0,20.26,10.96
2016,5,7,6,0,0.0,33.0,1.7,13.0,33.0,31.86,21.27
2016,5,7,6,15,0.0,47.5,1.75,13.0,47.5,45.92,33.57
2016,5,7,6,30,0.0,62.0,1.8,13.0,62.0,60.52,46.22
2016,5,7,6,45,0.0,78.5,1.85,13.0,78.5,77.17,60.44
2016,5,7,7,0,0.0,95.0,1.9,13.0,95.0,93.75,74.36
2016,5,7,7,15,10.0,129.5,1.95,13.0,134.0,135.83,109.63
2016,5,7,7,30,20.0,164.0,2.0,13.0,173.0,178.7,144.93
2016,5,7,7,45,10.0,144.5,2.05,13.5,149.0,150.25,120.52
2016,5,7,8,0,0.0,125.0,2.1,14.0,125.0,122.41,96.77
2016,5,7,8,15,0.0,94.0,2.1,14.0,94.0,91.03,70.61
2016,5,7,8,30,0.0,63.0,2.1,14.0,63.0,60.93,45.47
2016,5,7,8,45,0.0,98.0,2.15,14.5,98.0,94.95,73.36
2016,5,7,9,0,0.0,133.0,2.2,15.0,133.0,129.63,101.25
2016,5,7,9,15,0.0,96.0,2.15,15.0,96.0,93.01,71.17
2016,5,7,9,30,0.0,59.0,2.1,15.0,59.0,57.11,41.67
2016,5,7,9,45,0.0,63.0,2.1,15.5,63.0,61.0,44.72
2016,5,7,10,0,0.0,67.0,2.1,16.0,67.0,64.9,47.72
2016,5,7,10,15,0.0,57.5,2.05,16.0,57.5,55.7,40.14
2016,5,7,10,30,0.0,48.0,2.0,16.0,48.0,46.5,32.58
2016,5,7,10,45,0.0,73.0,2.0,16.5,73.0,70.76,52.21
2016,5,7,11,0,0.0,98.0,2.0,17.0,98.0,95.12,71.64
2016,5,7,11,15,0.0,96.5,1.95,17.0,96.5,93.65,70.39
2016,5,7,11,30,0.0,95.0,1.9,17.0,95.0,92.19,69.18
2016,5,7,11,45,0.0,83.5,1.9,17.0,83.5,81.0,60.17
2016,5,7,12,0,0.0,72.0,1.9,17.0,72.0,69.83,51.18
2016,5,7,12,15,0.0,93.0,1.85,17.0,93.0,90.2,67.58
2016,5,7,12,30,0.0,114.0,1.8,17.0,114.0,110.53,83.82
2016,5,7,12,45,1.5,136.5,1.75,17.0,138.5,133.52,102.17
2016,5,7,13,0,3.0,159.0,1.7,17.0,163.0,156.35,120.27
2016,5,7,13,15,1.5,128.5,1.65,17.0,130.5,125.57,95.86
2016,5,7,13,30,0.0,98.0,1.6,17.0,98.0,94.92,71.46
2016,5,7,13,45,2.0,134.0,1.6,17.0,136.0,130.99,100.5
2016,5,7,14,0,4.0,170.0,1.6,17.0,174.0,166.63,128.83
2016,5,7,14,15,16.0,238.5,1.55,17.0,251.5,238.92,185.69
2016,5,7,14,30,28.0,307.0,1.5,17.0,329.0,304.9,236.42
2016,5,7,14,45,50.5,316.5,1.5,17.0,354.0,323.49,250.91
2016,5,7,15,0,73.0,326.0,1.5,17.0,379.0,339.56,263.51
2016,5,7,15,15,63.5,301.5,1.45,16.5,346.0,308.0,239.95
2016,5,7,15,30,54.0,277.0,1.4,16.0,313.0,277.46,217.15
2016,5,7,15,45,63.0,260.5,1.4,16.0,299.5,262.07,205.48
2016,5,7,16,0,72.0,244.0,1.4,16.0,286.0,245.79,192.77
2016,5,7,16,15,36.0,183.0,1.35,16.0,204.0,178.21,139.96
2016,5,7,16,30,0.0,122.0,1.3,16.0,122.0,116.23,91.13
2016,5,7,16,45,0.0,95.5,1.3,16.0,95.5,91.64,71.27
2016,5,7,17,0,0.0,69.0,1.3,16.0,69.0,66.7,50.73
2016,5,7,17,15,0.0,58.5,1.2,15.5,58.5,56.53,42.41
2016,5,7,17,30,0.0,48.0,1.1,15.0,48.0,46.36,33.93
2016,5,7,17,45,0.0,38.0,1.05,15.0,38.0,36.69,27.15
2016,5,7,18,0,0.0,28.0,1.0,15.0,28.0,27.02,18.38
2016,5,7,18,15,0.0,19.5,0.95,14.5,19.5,18.81,10.88
2016,5,7,18,30,0.0,11.0,0.9,14.0,11.0,10.6,3.27
2016,5,7,18,45,0.0,5.5,0.9,13.5,5.5,5.3,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.5,12.5,1.0,11.5,16.0,26.07,0.0
2016,5,8,5,30,103.0,25.0,1.0,12.0,32.0,68.41,33.85
2016,5,8,5,45,199.0,40.5,1.05,12.5,68.5,134.53,101.01
2016,5,8,6,0,295.0,56.0,1.1,13.0,105.0,200.3,158.33
2016,5,8,6,15,147.5,64.5,1.15,13.0,89.0,147.15,118.44
2016,5,8,6,30,0.0,73.0,1.2,13.0,73.0,72.38,56.16
2016,5,8,6,45,0.0,91.5,1.25,13.5,91.5,91.15,72.08
2016,5,8,7,0,0.0,110.0,1.3,14.0,110.0,109.8,87.43
2016,5,8,7,15,103.0,148.5,1.25,14.0,195.0,228.91,187.42
2016,5,8,7,30,206.0,187.0,1.2,14.0,280.0,344.6,280.77
2016,5,8,7,45,124.0,201.5,1.2,14.5,259.5,308.17,248.47
2016,5,8,8,0,42.0,216.0,1.2,15.0,239.0,257.26,205.15
2016,5,8,8,15,58.5,244.0,1.15,15.5,279.0,300.53,238.61
2016,5,8,8,30,75.0,272.0,1.1,16.0,319.0,344.45,271.35
2016,5,8,8,45,43.0,247.5,1.1,16.5,274.5,290.85,227.98
2016,5,8,9,0,11.0,223.0,1.1,17.0,230.0,230.1,179.24
2016,5,8,9,15,17.5,256.0,1.1,17.0,269.0,269.21,209.53
2016,5,8,9,30,24.0,289.0,1.1,17.0,308.0,308.43,239.0
2016,5,8,9,45,32.5,318.5,1.15,17.0,345.5,354.28,273.21
2016,5,8,10,0,41.0,348.0,1.2,17.0,383.0,391.97,300.89
2016,5,8,10,15,88.5,389.0,1.2,17.0,466.0,478.07,364.88
2016,5,8,10,30,136.0,430.0,1.2,17.0,549.0,571.29,431.68
2016,5,8,10,45,115.5,435.0,1.3,17.5,537.5,554.5,417.62
2016,5,8,11,0,95.0,440.0,1.4,18.0,526.0,531.19,399.95
2016,5,8,11,15,100.5,441.5,1.45,18.0,533.5,535.21,403.2
2016,5,8,11,30,106.0,443.0,1.5,18.0,541.0,538.84,405.99
2016,5,8,11,45,161.5,456.5,1.6,18.5,607.0,604.03,453.31
2016,5,8,12,0,217.0,470.0,1.7,19.0,673.0,662.5,494.65
2016,5,8,12,15,533.0,310.0,1.75,19.0,806.5,787.59,591.15
2016,5,8,12,30,849.0,150.0,1.8,19.0,940.0,892.78,665.7
2016,5,8,12,45,435.5,242.0,1.9,19.0,647.0,609.79,466.15
2016,5,8,13,0,22.0,334.0,2.0,19.0,354.0,340.13,258.65
2016,5,8,13,15,174.0,373.0,2.05,19.0,527.0,495.86,379.75
2016,5,8,13,30,326.0,412.0,2.1,19.0,700.0,639.38,485.03
2016,5,8,13,45,169.0,330.0,2.15,19.0,479.0,436.41,335.07
2016,5,8,14,0,12.0,248.0,2.2,19.0,258.0,246.2,189.11
2016,5,8,14,15,60.5,312.5,2.25,19.0,360.5,334.27,258.33
2016,5,8,14,30,109.0,377.0,2.3,19.0,463.0,418.16,321.83
2016,5,8,14,45,468.5,244.0,2.35,19.0,589.0,491.84,382.25
2016,5,8,15,0,828.0,111.0,2.4,19.0,715.0,544.81,423.39
2016,5,8,15,15,814.5,108.5,2.4,18.5,673.5,497.45,385.69
2016,5,8,15,30,801.0,106.0,2.4,18.0,632.0,450.3,347.63
2016,5,8,15,45,414.5,162.5,2.45,18.0,434.0,305.17,235.62
2016,5,8,16,0,28.0,219.0,2.5,18.0,236.0,209.7,164.28
2016,5,8,16,15,14.0,176.0,2.5,17.5,184.5,169.64,133.37
2016,5,8,16,30,0.0,133.0,2.5,17.0,133.0,126.17,99.12
2016,5,8,16,45,60.0,147.5,2.5,17.0,171.0,146.25,113.63
2016,5,8,17,0,120.0,162.0,2.5,17.0,209.0,156.85,119.77
2016,5,8,17,15,348.5,115.5,2.5,16.5,226.0,125.12,84.75
2016,5,8,17,30,577.0,69.0,2.5,16.0,243.0,78.81,43.45
2016,5,8,17,45,518.5,61.5,2.5,15.5,195.0,42.93,32.59
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,38.4,28.43
2016,5,8,18,15,367.0,43.5,2.35,14.5,104.5,32.07,22.47
2016,5,8,18,30,274.0,33.0,2.2,14.0,62.0,25.29,15.68
2016,5,8,18,45,137.0,16.5,2.1,13.5,31.0,12.24,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,27.93,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,74.04,40.35
2016,5,9,5,45,203.5,44.0,2.05,10.5,73.0,140.98,107.51
2016,5,9,6,0,302.0,60.0,2.1,11.0,111.0,208.68,167.12
2016,5,9,6,15,151.0,51.5,2.05,11.5,77.0,132.55,107.39
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,41.52,30.11
2016,5,9,6,45,0.0,53.5,2.0,12.5,53.5,51.69,38.85
2016,5,9,7,0,0.0,64.0,2.0,13.0,64.0,61.86,47.37
2016,5,9,7,15,0.0,70.0,1.95,13.0,70.0,67.67,52.16
2016,5,9,7,30,0.0,76.0,1.9,13.0,76.0,73.49,56.89
2016,5,9,7,45,0.0,105.5,1.9,13.5,105.5,102.86,81.12
2016,5,9,8,0,0.0,135.0,1.9,14.0,135.0,132.59,105.17
2016,5,9,8,15,0.0,145.0,1.85,14.0,145.0,142.38,112.76
2016,5,9,8,30,0.0,155.0,1.8,14.0,155.0,152.17,120.35
2016,5,9,8,45,8.0,198.5,1.75,14.5,204.5,202.82,160.75
2016,5,9,9,0,16.0,242.0,1.7,15.0,254.0,253.95,200.48
2016,5,9,9,15,16.0,251.5,1.7,15.5,264.0,263.26,206.71
2016,5,9,9,30,16.0,261.0,1.7,16.0,274.0,272.55,213.05
2016,5,9,9,45,23.0,294.0,1.7,16.5,313.0,312.13,242.83
2016,5,9,10,0,30.0,327.0,1.7,17.0,352.0,359.72,277.96
2016,5,9,10,15,67.5,375.5,1.65,17.0,434.0,444.27,341.38
2016,5,9,10,30,105.0,424.0,1.6,17.0,516.0,528.69,402.7
2016,5,9,10,45,278.0,396.5,1.6,17.5,647.0,675.76,511.01
2016,5,9,11,0,451.0,369.0,1.6,18.0,778.0,813.81,607.67
2016,5,9,11,15,390.0,403.0,1.6,18.0,760.0,780.56,581.27
2016,5,9,11,30,329.0,437.0,1.6,18.0,742.0,751.16,559.1
2016,5,9,11,45,367.5,420.0,1.65,18.5,763.0,762.85,567.84
2016,5,9,12,0,406.0,403.0,1.7,19.0,784.0,774.88,576.29
2016,5,9,12,15,653.5,265.5,1.75,19.0,876.5,853.26,637.59
2016,5,9,12,30,901.0,128.0,1.8,19.0,969.0,918.87,682.25
2016,5,9,12,45,896.5,129.0,1.85,19.5,958.0,894.6,664.93
2016,5,9,13,0,892.0,130.0,1.9,20.0,947.0,868.02,647.04
2016,5,9,13,15,888.0,129.0,1.9,20.0,929.5,837.78,627.39
2016,5,9,13,30,884.0,128.0,1.9,20.0,912.0,805.49,606.26
2016,5,9,13,45,878.0,127.0,1.95,20.0,887.5,769.8,583.08
2016,5,9,14,0,872.0,126.0,2.0,20.0,863.0,732.48,558.51
2016,5,9,14,15,864.0,124.0,2.0,19.5,832.5,691.44,530.33
2016,5,9,14,30,856.0,122.0,2.0,19.0,802.0,649.28,500.25
2016,5,9,14,45,846.5,119.5,2.05,19.0,765.0,604.83,467.04
2016,5,9,15,0,837.0,117.0,2.1,19.0,728.0,556.76,430.31
2016,5,9,15,15,823.0,114.5,2.1,19.0,686.0,508.75,392.35
2016,5,9,15,30,809.0,112.0,2.1,19.0,644.0,460.99,353.55
2016,5,9,15,45,790.5,108.5,2.1,19.0,598.0,410.97,312.08
2016,5,9,16,0,772.0,105.0,2.1,19.0,552.0,362.05,270.5
2016,5,9,16,15,748.0,101.0,2.1,18.5,502.5,312.32,228.11
2016,5,9,16,30,724.0,97.0,2.1,18.0,453.0,261.2,184.13
2016,5,9,16,45,688.5,93.0,2.15,18.0,401.5,213.17,142.93
2016,5,9,17,0,653.0,89.0,2.2,18.0,350.0,168.68,106.04
2016,5,9,17,15,608.0,83.0,2.2,17.5,299.0,125.2,73.47
2016,5,9,17,30,563.0,77.0,2.2,17.0,248.0,86.49,49.56
2016,5,9,17,45,494.5,69.0,2.25,16.5,198.5,50.76,39.37
2016,5,9,18,0,426.0,61.0,2.3,16.0,149.0,44.58,33.76
2016,5,9,18,15,331.0,49.5,2.25,15.0,106.0,37.07,26.82
2016,5,9,18,30,236.0,38.0,2.2,14.0,63.0,29.2,19.08
2016,5,9,18,45,118.0,19.0,2.2,13.5,31.5,14.65,1.31
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,72.5,13.5,1.65,11.5,18.5,33.0,0.0
2016,5,10,5,30,145.0,27.0,1.7,12.0,37.0,91.73,53.35
2016,5,10,5,45,253.5,40.0,1.75,12.5,76.0,154.32,117.12
2016,5,10,6,0,362.0,53.0,1.8,13.0,115.0,225.35,179.16
2016,5,10,6,15,435.0,62.5,1.7,13.5,162.0,288.35,233.98
2016,5,10,6,30,508.0,72.0,1.6,14.0,209.0,356.06,291.16
2016,5,10,6,45,268.5,103.5,1.55,14.5,177.0,270.77,222.32
2016,5,10,7,0,29.0,135.0,1.5,15.0,145.0,160.38,129.06
2016,5,10,7,15,27.5,152.5,1.35,15.5,163.5,178.25,143.36
2016,5,10,7,30,26.0,170.0,1.2,16.0,182.0,195.92,156.76
2016,5,10,7,45,28.5,190.0,1.05,17.0,204.5,219.06,173.97
2016,5,10,8,0,31.0,210.0,0.9,18.0,227.0,242.22,190.68
2016,5,10,8,15,42.0,237.0,0.8,18.5,262.5,279.8,218.76
2016,5,10,8,30,53.0,264.0,0.7,19.0,298.0,317.75,246.32
2016,5,10,8,45,57.0,285.5,0.65,19.5,324.0,344.05,264.48
2016,5,10,9,0,61.0,307.0,0.6,20.0,350.0,370.26,282.31
2016,5,10,9,15,159.0,333.0,0.6,20.5,454.0,493.21,372.61
2016,5,10,9,30,257.0,359.0,0.6,21.0,558.0,619.15,459.86
2016,5,10,9,45,554.0,246.0,0.6,21.5,698.0,782.02,574.95
2016,5,10,10,0,851.0,133.0,0.6,22.0,838.0,938.92,673.37
2016,5,10,10,15,858.5,134.5,0.65,22.0,865.5,954.11,680.58
2016,5,10,10,30,866.0,136.0,0.7,22.0,893.0,966.6,688.37
2016,5,10,10,45,875.0,135.0,0.8,22.5,914.5,975.17,693.57
2016,5,10,11,0,884.0,134.0,0.9,23.0,936.0,980.92,697.12
2016,5,10,11,15,887.5,134.5,0.95,23.0,949.5,980.05,697.03
2016,5,10,11,30,891.0,135.0,1.0,23.0,963.0,976.26,695.31
2016,5,10,11,45,896.0,133.0,1.1,23.5,970.0,968.5,690.78
2016,5,10,12,0,901.0,131.0,1.2,24.0,977.0,957.87,684.48
2016,5,10,12,15,901.0,131.0,1.3,24.0,975.0,941.8,676.06
2016,5,10,12,30,901.0,131.0,1.4,24.0,973.0,923.04,665.9
2016,5,10,12,45,905.0,127.0,1.5,24.0,965.0,901.33,653.72
2016,5,10,13,0,909.0,123.0,1.6,24.0,957.0,876.95,639.68
2016,5,10,13,15,905.5,122.5,1.7,24.0,940.0,847.19,621.93
2016,5,10,13,30,902.0,122.0,1.8,24.0,923.0,815.29,602.53
2016,5,10,13,45,899.5,119.0,1.9,24.0,899.5,779.82,580.44
2016,5,10,14,0,897.0,116.0,2.0,24.0,876.0,742.44,556.71
2016,5,10,14,15,889.5,114.5,2.05,24.0,845.0,701.34,528.81
2016,5,10,14,30,882.0,113.0,2.1,24.0,814.0,659.02,498.49
2016,5,10,14,45,874.5,109.5,2.2,24.0,777.5,613.85,465.61
2016,5,10,15,0,867.0,106.0,2.3,24.0,741.0,567.84,431.12
2016,5,10,15,15,853.5,104.0,2.35,23.5,698.5,519.55,394.46
2016,5,10,15,30,840.0,102.0,2.4,23.0,656.0,467.66,353.98
2016,5,10,15,45,824.5,98.0,2.45,23.0,610.0,416.99,312.47
2016,5,10,16,0,809.0,94.0,2.5,23.0,564.0,367.08,270.48
2016,5,10,16,15,786.0,91.0,2.55,22.5,514.0,316.74,227.9
2016,5,10,16,30,763.0,88.0,2.6,22.0,464.0,268.32,186.27
2016,5,10,16,45,734.0,83.0,2.65,21.5,413.0,218.99,144.3
2016,5,10,17,0,705.0,78.0,2.7,21.0,362.0,169.23,103.23
2016,5,10,17,15,663.0,73.0,2.65,20.0,310.0,124.25,69.56
2016,5,10,17,30,621.0,68.0,2.6,19.0,258.0,83.69,44.47
2016,5,10,17,45,561.0,61.0,2.6,18.5,208.0,45.83,34.72
2016,5,10,18,0,501.0,54.0,2.6,18.0,158.0,38.1,27.82
2016,5,10,18,15,408.0,44.0,2.5,17.5,114.0,32.22,22.35
2016,5,10,18,30,315.0,34.0,2.4,17.0,70.0,25.93,16.16
2016,5,10,18,45,157.5,17.0,2.3,16.5,35.0,12.5,1.01
2016,5,10,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.5,5.0,4.91,0.0
2016,5,11,5,30,0.0,10.0,2.0,12.0,10.0,9.64,1.08
2016,5,11,5,45,0.0,20.5,2.1,12.5,20.5,19.78,10.75
2016,5,11,6,0,0.0,31.0,2.2,13.0,31.0,29.92,19.72
2016,5,11,6,15,0.0,43.0,2.1,13.5,43.0,41.53,29.83
2016,5,11,6,30,0.0,55.0,2.0,14.0,55.0,53.15,39.81
2016,5,11,6,45,0.0,67.5,1.95,14.5,67.5,65.43,50.17
2016,5,11,7,0,0.0,80.0,1.9,15.0,80.0,77.87,60.44
2016,5,11,7,15,0.0,88.5,1.85,15.5,88.5,86.17,67.08
2016,5,11,7,30,0.0,97.0,1.8,16.0,97.0,94.49,73.62
2016,5,11,7,45,1.5,132.5,1.75,16.5,133.5,131.58,103.7
2016,5,11,8,0,3.0,168.0,1.7,17.0,170.0,168.95,133.29
2016,5,11,8,15,4.5,179.0,1.65,17.5,182.0,180.84,142.05
2016,5,11,8,30,6.0,190.0,1.6,18.0,194.0,192.85,150.87
2016,5,11,8,45,12.5,221.0,1.55,18.5,230.0,229.74,179.23
2016,5,11,9,0,19.0,252.0,1.5,19.0,266.0,266.85,207.13
2016,5,11,9,15,93.0,311.5,1.45,19.0,383.0,402.84,311.7
2016,5,11,9,30,167.0,371.0,1.4,19.0,500.0,542.24,413.48
2016,5,11,9,45,151.0,387.5,1.4,19.5,508.5,545.19,412.3
2016,5,11,10,0,135.0,404.0,1.4,20.0,517.0,547.01,411.47
2016,5,11,10,15,515.5,264.5,1.4,20.0,713.5,773.71,581.05
2016,5,11,10,30,896.0,125.0,1.4,20.0,910.0,984.94,720.39
2016,5,11,10,45,898.5,127.0,1.45,20.5,929.5,990.58,719.97
2016,5,11,11,0,901.0,129.0,1.5,21.0,949.0,993.24,720.42
2016,5,11,11,15,904.0,129.5,1.55,21.0,961.5,991.89,719.82
2016,5,11,11,30,907.0,130.0,1.6,21.0,974.0,987.57,717.49
2016,5,11,11,45,910.5,128.5,1.65,21.5,980.0,978.81,711.05
2016,5,11,12,0,914.0,127.0,1.7,22.0,986.0,967.15,702.9
2016,5,11,12,15,913.0,126.5,1.75,22.0,983.0,949.54,692.33
2016,5,11,12,30,912.0,126.0,1.8,22.0,980.0,929.25,680.09
2016,5,11,12,45,913.0,123.5,1.9,22.5,970.5,906.21,665.3
2016,5,11,13,0,914.0,121.0,2.0,23.0,961.0,880.59,648.75
2016,5,11,13,15,910.0,120.0,2.05,23.0,943.5,849.87,629.45
2016,5,11,13,30,906.0,119.0,2.1,23.0,926.0,817.03,608.61
2016,5,11,13,45,900.5,117.5,2.15,23.0,901.5,780.64,585.16
2016,5,11,14,0,895.0,116.0,2.2,23.0,877.0,742.55,560.28
2016,5,11,14,15,887.5,114.5,2.2,22.5,845.5,701.56,533.01
2016,5,11,14,30,880.0,113.0,2.2,22.0,814.0,659.35,503.19
2016,5,11,14,45,868.5,111.5,2.2,22.0,776.5,613.76,469.18
2016,5,11,15,0,857.0,110.0,2.2,22.0,739.0,567.66,433.96
2016,5,11,15,15,843.5,107.5,2.15,21.5,697.0,515.99,394.4
2016,5,11,15,30,830.0,105.0,2.1,21.0,655.0,467.58,356.05
2016,5,11,15,45,812.0,102.0,2.1,21.0,608.5,417.27,314.66
2016,5,11,16,0,794.0,99.0,2.1,21.0,562.0,367.98,273.07
2016,5,11,16,15,771.0,95.5,2.05,20.5,512.5,317.94,230.6
2016,5,11,16,30,748.0,92.0,2.0,20.0,463.0,269.82,189.12
2016,5,11,16,45,718.0,87.0,1.95,20.0,412.0,217.68,144.55
2016,5,11,17,0,688.0,82.0,1.9,20.0,361.0,171.68,106.2
2016,5,11,17,15,645.5,76.5,1.8,19.0,309.0,127.02,72.59
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,86.83,47.29
2016,5,11,17,45,545.0,63.5,1.65,17.5,208.0,49.35,31.7
2016,5,11,18,0,487.0,56.0,1.6,17.0,159.0,39.69,29.37
2016,5,11,18,15,395.5,46.0,1.55,16.0,114.5,33.89,24.0
2016,5,11,18,30,304.0,36.0,1.5,15.0,70.0,27.68,17.91
2016,5,11,18,45,152.0,22.5,1.45,14.5,39.5,17.43,4.64
2016,5,11,19,0,0.0,9.0,1.4,14.0,9.0,8.85,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.5,20.0,33.47,0.0
2016,5,12,5,30,139.0,29.0,2.4,11.0,40.0,94.17,59.52
2016,5,12,5,45,234.0,44.0,2.55,11.5,78.5,153.0,117.6
2016,5,12,6,0,329.0,59.0,2.7,12.0,117.0,220.26,176.8
2016,5,12,6,15,400.0,70.0,2.7,12.5,164.0,280.27,229.62
2016,5,12,6,30,471.0,81.0,2.7,13.0,211.0,346.56,286.46
2016,5,12,6,45,235.5,87.0,2.75,13.5,152.0,233.42,193.76
2016,5,12,7,0,0.0,93.0,2.8,14.0,93.0,91.4,71.91
2016,5,12,7,15,0.0,110.5,2.75,14.5,110.5,108.98,86.44
2016,5,12,7,30,0.0,128.0,2.7,15.0,128.0,126.51,100.49
2016,5,12,7,45,1.5,148.5,2.65,15.5,149.5,148.21,117.77
2016,5,12,8,0,3.0,169.0,2.6,16.0,171.0,169.96,134.82
2016,5,12,8,15,11.0,198.0,2.55,16.5,205.5,205.72,163.07
2016,5,12,8,30,19.0,227.0,2.5,17.0,240.0,241.87,191.1
2016,5,12,8,45,32.0,261.5,2.5,17.5,284.0,296.78,233.43
2016,5,12,9,0,45.0,296.0,2.5,18.0,328.0,344.45,269.28
2016,5,12,9,15,122.0,333.0,2.4,18.0,426.5,460.66,358.63
2016,5,12,9,30,199.0,370.0,2.3,18.0,525.0,570.37,439.87
2016,5,12,9,45,520.5,253.5,2.25,18.5,681.5,760.59,583.51
2016,5,12,10,0,842.0,137.0,2.2,19.0,838.0,942.47,706.94
2016,5,12,10,15,849.0,138.5,2.15,19.0,864.5,951.55,709.61
2016,5,12,10,30,856.0,140.0,2.1,19.0,891.0,963.47,716.05
2016,5,12,10,45,862.5,139.5,2.1,19.5,911.0,970.12,718.25
2016,5,12,11,0,869.0,139.0,2.1,20.0,931.0,973.97,718.77
2016,5,12,11,15,872.0,140.0,2.1,20.0,943.5,973.14,717.74
2016,5,12,11,30,875.0,141.0,2.1,20.0,956.0,969.44,715.0
2016,5,12,11,45,875.5,141.0,2.1,20.5,961.0,959.59,707.02
2016,5,12,12,0,876.0,141.0,2.1,21.0,966.0,947.01,697.43
2016,5,12,12,15,875.5,141.0,2.1,21.0,963.5,930.85,686.95
2016,5,12,12,30,875.0,141.0,2.1,21.0,961.0,912.11,674.86
2016,5,12,12,45,851.0,154.0,2.15,21.0,944.5,882.83,656.26
2016,5,12,13,0,827.0,167.0,2.2,21.0,928.0,853.82,637.82
2016,5,12,13,15,822.5,165.5,2.25,21.0,911.0,823.79,618.54
2016,5,12,13,30,818.0,164.0,2.3,21.0,894.0,791.96,597.88
2016,5,12,13,45,810.0,163.0,2.35,21.0,869.5,756.32,574.39
2016,5,12,14,0,802.0,162.0,2.4,21.0,845.0,719.4,548.84
2016,5,12,14,15,793.0,160.0,2.4,21.0,814.5,679.79,520.23
2016,5,12,14,30,784.0,158.0,2.4,21.0,784.0,639.33,490.44
2016,5,12,14,45,774.0,154.0,2.45,21.0,748.0,595.79,458.03
2016,5,12,15,0,764.0,150.0,2.5,21.0,712.0,551.88,424.53
2016,5,12,15,15,748.0,146.5,2.55,20.5,670.5,502.19,386.65
2016,5,12,15,30,732.0,143.0,2.6,20.0,629.0,455.78,350.05
2016,5,12,15,45,717.5,136.5,2.65,20.0,585.0,408.08,310.82
2016,5,12,16,0,703.0,130.0,2.7,20.0,541.0,361.21,271.29
2016,5,12,16,15,676.5,125.0,2.75,19.5,492.5,312.93,230.61
2016,5,12,16,30,650.0,120.0,2.8,19.0,444.0,267.01,191.35
2016,5,12,16,45,473.0,135.5,2.9,18.5,357.5,210.19,149.05
2016,5,12,17,0,296.0,151.0,3.0,18.0,271.0,173.7,125.56
2016,5,12,17,15,264.5,135.5,3.0,17.5,232.0,140.59,100.41
2016,5,12,17,30,233.0,120.0,3.0,17.0,193.0,110.68,79.43
2016,5,12,17,45,313.0,93.5,3.05,16.5,172.0,72.66,52.61
2016,5,12,18,0,393.0,67.0,3.1,16.0,151.0,48.94,37.63
2016,5,12,18,15,305.5,54.0,3.05,15.5,109.0,40.41,29.75
2016,5,12,18,30,218.0,41.0,3.0,15.0,67.0,31.42,21.14
2016,5,12,18,45,109.0,25.0,2.95,14.5,38.0,19.44,6.65
2016,5,12,19,0,0.0,9.0,2.9,14.0,9.0,8.85,0.0
2016,5,12,19,15,0.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.5,22.0,38.49,0.0
2016,5,13,5,30,174.0,29.0,2.8,11.0,44.0,106.31,69.31
2016,5,13,5,45,278.0,42.5,2.95,11.5,84.0,167.76,129.45
2016,5,13,6,0,382.0,56.0,3.1,12.0,124.0,240.65,193.57
2016,5,13,6,15,452.5,65.5,3.1,12.0,172.0,302.43,248.59
2016,5,13,6,30,523.0,75.0,3.1,12.0,220.0,370.04,307.32
2016,5,13,6,45,559.5,79.0,3.15,12.5,262.5,417.97,348.14
2016,5,13,7,0,596.0,83.0,3.2,13.0,305.0,467.95,389.3
2016,5,13,7,15,485.0,124.5,3.15,13.5,322.5,463.91,383.8
2016,5,13,7,30,374.0,166.0,3.1,14.0,340.0,453.1,372.07
2016,5,13,7,45,362.0,190.5,3.1,14.5,374.5,475.77,388.33
2016,5,13,8,0,350.0,215.0,3.1,15.0,409.0,505.22,409.02
2016,5,13,8,15,568.0,167.5,3.1,15.0,514.5,646.77,520.81
