Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,786.0,120.0,3.1,15.0,620.0,785.6,623.07
2016,5,13,8,45,632.0,186.5,3.1,15.5,606.5,751.81,594.1
2016,5,13,9,0,478.0,253.0,3.1,16.0,593.0,700.39,550.32
2016,5,13,9,15,416.0,295.0,3.15,16.5,602.5,698.43,545.17
2016,5,13,9,30,354.0,337.0,3.2,17.0,612.0,684.57,531.24
2016,5,13,9,45,619.5,228.5,3.25,17.5,735.0,829.31,641.56
2016,5,13,10,0,885.0,120.0,3.3,18.0,858.0,960.52,730.38
2016,5,13,10,15,891.0,121.0,3.35,18.0,884.5,974.21,737.97
2016,5,13,10,30,897.0,122.0,3.4,18.0,911.0,985.09,744.78
2016,5,13,10,45,903.5,121.5,3.5,18.5,931.5,992.02,747.98
2016,5,13,11,0,910.0,121.0,3.6,19.0,952.0,996.03,749.34
2016,5,13,11,15,912.5,121.5,3.7,19.0,964.0,994.26,748.34
2016,5,13,11,30,915.0,122.0,3.8,19.0,976.0,989.52,745.48
2016,5,13,11,45,917.5,121.0,3.9,19.0,981.5,980.34,739.71
2016,5,13,12,0,920.0,120.0,4.0,19.0,987.0,968.27,732.05
2016,5,13,12,15,919.5,120.0,4.05,19.0,984.5,951.6,721.03
2016,5,13,12,30,919.0,120.0,4.1,19.0,982.0,932.21,708.21
2016,5,13,12,45,915.5,120.0,4.15,19.0,971.5,907.62,691.81
2016,5,13,13,0,912.0,120.0,4.2,19.0,961.0,880.63,673.74
2016,5,13,13,15,908.5,119.0,4.2,18.5,944.0,850.44,654.38
2016,5,13,13,30,905.0,118.0,4.2,18.0,927.0,818.12,633.37
2016,5,13,13,45,903.5,115.0,4.25,18.0,903.5,783.44,609.51
2016,5,13,14,0,902.0,112.0,4.3,18.0,880.0,746.8,584.08
2016,5,13,14,15,895.0,110.5,4.25,17.5,849.5,705.98,555.55
2016,5,13,14,30,888.0,109.0,4.2,17.0,819.0,663.9,524.18
2016,5,13,14,45,883.0,105.0,4.2,17.0,784.0,619.66,489.65
2016,5,13,15,0,878.0,101.0,4.2,17.0,749.0,574.36,453.48
2016,5,13,15,15,866.0,99.0,4.15,16.5,707.0,526.47,415.07
2016,5,13,15,30,854.0,97.0,4.1,16.0,665.0,478.5,375.51
2016,5,13,15,45,844.0,92.0,4.05,16.0,620.5,428.85,332.89
2016,5,13,16,0,834.0,87.0,4.0,16.0,576.0,375.26,286.22
2016,5,13,16,15,813.0,84.0,3.9,15.5,526.5,324.37,241.37
2016,5,13,16,30,792.0,81.0,3.8,15.0,477.0,275.16,197.35
2016,5,13,16,45,771.0,76.0,3.75,15.0,427.0,226.07,153.29
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,179.04,112.26
2016,5,13,17,15,712.0,66.5,3.6,14.5,325.0,132.74,75.73
2016,5,13,17,30,674.0,62.0,3.5,14.0,273.0,90.5,47.77
2016,5,13,17,45,623.0,55.5,3.45,13.5,223.0,47.04,27.19
2016,5,13,18,0,572.0,49.0,3.4,13.0,173.0,33.43,24.3
2016,5,13,18,15,484.5,41.0,3.2,12.5,127.0,29.13,20.21
2016,5,13,18,30,397.0,33.0,3.0,12.0,81.0,24.55,15.58
2016,5,13,18,45,252.5,22.0,2.85,12.0,47.0,16.77,5.67
2016,5,13,19,0,108.0,11.0,2.7,12.0,13.0,10.81,0.0
2016,5,13,19,15,54.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,9.34,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,18.34,8.08
2016,5,14,5,45,0.0,35.5,2.35,12.5,35.5,34.86,23.39
2016,5,14,6,0,0.0,52.0,2.5,13.0,52.0,51.86,38.29
2016,5,14,6,15,0.0,71.5,2.5,13.5,71.5,72.0,55.68
2016,5,14,6,30,0.0,91.0,2.5,14.0,91.0,91.88,72.56
2016,5,14,6,45,4.0,109.5,2.55,14.5,111.5,112.71,89.98
2016,5,14,7,0,8.0,128.0,2.6,15.0,132.0,133.79,107.27
2016,5,14,7,15,19.0,152.0,2.5,15.0,161.0,165.65,133.51
2016,5,14,7,30,30.0,176.0,2.4,15.0,190.0,205.22,165.62
2016,5,14,7,45,20.5,181.5,2.3,15.5,191.5,196.74,157.54
2016,5,14,8,0,11.0,187.0,2.2,16.0,193.0,194.82,154.88
2016,5,14,8,15,5.5,154.0,2.1,16.5,157.0,155.82,122.6
2016,5,14,8,30,0.0,121.0,2.0,17.0,121.0,117.84,91.23
2016,5,14,8,45,0.0,140.0,1.95,17.5,140.5,136.72,106.05
2016,5,14,9,0,0.0,159.0,1.9,18.0,160.0,155.6,120.58
2016,5,14,9,15,3.0,176.5,1.9,18.0,179.5,175.61,136.24
2016,5,14,9,30,6.0,194.0,1.9,18.0,199.0,195.7,151.84
2016,5,14,9,45,4.0,176.5,1.9,18.5,180.5,176.25,135.91
2016,5,14,10,0,2.0,159.0,1.9,19.0,162.0,156.95,120.26
2016,5,14,10,15,7.0,205.0,1.95,19.0,211.5,207.15,159.56
2016,5,14,10,30,12.0,251.0,2.0,19.0,261.0,257.42,198.13
2016,5,14,10,45,127.5,350.5,2.05,19.5,466.5,479.87,367.69
2016,5,14,11,0,243.0,450.0,2.1,20.0,672.0,695.31,520.71
2016,5,14,11,15,278.0,447.5,2.15,20.0,705.0,721.43,538.04
2016,5,14,11,30,313.0,445.0,2.2,20.0,738.0,746.23,555.94
2016,5,14,11,45,274.0,458.0,2.25,20.0,715.5,715.52,533.41
2016,5,14,12,0,235.0,471.0,2.3,20.0,693.0,681.95,509.25
2016,5,14,12,15,573.5,295.0,2.35,20.0,834.5,813.66,612.22
2016,5,14,12,30,912.0,119.0,2.4,20.0,976.0,926.27,690.83
2016,5,14,12,45,491.5,277.0,2.45,20.0,739.0,695.65,527.87
2016,5,14,13,0,71.0,435.0,2.5,20.0,502.0,477.25,360.01
2016,5,14,13,15,265.0,396.5,2.55,20.0,635.5,592.22,450.54
2016,5,14,13,30,459.0,358.0,2.6,20.0,769.0,695.24,527.86
2016,5,14,13,45,262.5,374.0,2.65,20.0,608.0,546.27,416.64
2016,5,14,14,0,66.0,390.0,2.7,20.0,447.0,413.87,315.61
2016,5,14,14,15,99.0,388.0,2.75,20.0,469.0,429.55,328.97
2016,5,14,14,30,132.0,386.0,2.8,20.0,491.0,438.84,336.74
2016,5,14,14,45,73.0,316.0,2.85,20.0,374.0,337.45,260.22
2016,5,14,15,0,14.0,246.0,2.9,20.0,257.0,241.3,186.41
2016,5,14,15,15,118.5,274.0,2.9,19.5,354.0,309.4,240.86
2016,5,14,15,30,223.0,302.0,2.9,19.0,451.0,373.4,289.98
2016,5,14,15,45,111.5,214.5,2.95,19.0,289.0,240.15,186.9
2016,5,14,16,0,0.0,127.0,3.0,19.0,127.0,121.79,94.04
2016,5,14,16,15,348.5,117.5,2.95,18.5,292.0,208.24,157.07
2016,5,14,16,30,697.0,108.0,2.9,18.0,457.0,272.09,195.51
2016,5,14,16,45,650.0,100.5,2.9,17.5,399.0,219.75,151.1
2016,5,14,17,0,603.0,93.0,2.9,17.0,341.0,172.1,111.86
2016,5,14,17,15,541.5,93.0,2.85,16.5,292.5,134.07,83.39
2016,5,14,17,30,480.0,93.0,2.8,16.0,244.0,102.71,63.98
2016,5,14,17,45,435.0,80.5,2.75,16.0,198.5,66.63,44.8
2016,5,14,18,0,390.0,68.0,2.7,16.0,153.0,49.53,38.19
2016,5,14,18,15,311.0,55.0,2.55,15.5,111.5,41.04,30.37
2016,5,14,18,30,232.0,42.0,2.4,15.0,70.0,32.09,21.86
2016,5,14,18,45,116.0,27.0,2.25,14.5,41.0,20.99,9.0
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,11.8,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,88.0,15.5,2.2,11.5,23.0,49.38,0.0
2016,5,15,5,30,176.0,31.0,2.2,12.0,46.0,109.96,74.32
2016,5,15,5,45,280.5,43.0,2.25,13.0,86.0,170.05,131.02
2016,5,15,6,0,385.0,55.0,2.3,14.0,126.0,242.39,193.61
2016,5,15,6,15,455.0,64.0,2.15,14.5,173.5,303.62,246.79
2016,5,15,6,30,525.0,73.0,2.0,15.0,221.0,370.66,303.13
2016,5,15,6,45,580.5,78.5,1.85,15.5,272.0,431.04,352.27
2016,5,15,7,0,636.0,84.0,1.7,16.0,323.0,495.2,402.38
2016,5,15,7,15,671.0,89.0,1.65,16.5,374.0,548.97,442.93
2016,5,15,7,30,706.0,94.0,1.6,17.0,425.0,604.17,483.13
2016,5,15,7,45,736.5,96.0,1.55,17.5,476.0,651.39,515.54
2016,5,15,8,0,767.0,98.0,1.5,18.0,527.0,701.64,548.4
2016,5,15,8,15,787.0,101.5,1.5,18.5,574.0,745.39,576.21
2016,5,15,8,30,807.0,105.0,1.5,19.0,621.0,788.3,602.93
2016,5,15,8,45,826.0,105.5,1.5,19.5,666.0,825.91,625.53
2016,5,15,9,0,845.0,106.0,1.5,20.0,711.0,857.04,643.47
2016,5,15,9,15,857.0,108.0,1.55,20.0,749.5,887.07,662.43
2016,5,15,9,30,869.0,110.0,1.6,20.0,788.0,915.0,679.95
2016,5,15,9,45,888.0,106.0,1.65,20.5,824.5,940.72,694.7
2016,5,15,10,0,907.0,102.0,1.7,21.0,861.0,964.25,707.99
2016,5,15,10,15,913.5,103.0,1.85,21.0,888.0,978.79,718.15
2016,5,15,10,30,920.0,104.0,2.0,21.0,915.0,990.47,726.6
2016,5,15,10,45,925.0,104.5,2.15,21.5,935.5,997.26,730.55
2016,5,15,11,0,930.0,105.0,2.3,22.0,956.0,1001.03,732.62
2016,5,15,11,15,932.5,105.5,2.4,22.0,969.0,999.38,732.13
2016,5,15,11,30,935.0,106.0,2.5,22.0,982.0,994.69,729.78
2016,5,15,11,45,934.5,107.0,2.7,22.5,987.0,984.68,723.57
2016,5,15,12,0,934.0,108.0,2.9,23.0,992.0,971.75,715.4
2016,5,15,12,15,933.5,108.0,2.95,23.0,989.5,955.0,704.87
2016,5,15,12,30,933.0,108.0,3.0,23.0,987.0,935.51,692.56
2016,5,15,12,45,933.0,106.5,3.15,23.0,977.5,912.35,678.51
2016,5,15,13,0,933.0,105.0,3.3,23.0,968.0,886.6,662.6
2016,5,15,13,15,929.0,104.5,3.35,23.0,950.5,856.07,642.69
2016,5,15,13,30,925.0,104.0,3.4,23.0,933.0,823.37,621.2
2016,5,15,13,45,919.0,103.5,3.5,23.0,908.5,787.16,597.34
2016,5,15,14,0,913.0,103.0,3.6,23.0,884.0,749.22,572.02
2016,5,15,14,15,905.5,101.5,3.65,22.5,853.0,707.79,544.77
2016,5,15,14,30,898.0,100.0,3.7,22.0,822.0,665.12,514.12
2016,5,15,14,45,888.5,98.5,3.75,22.0,785.0,620.19,480.01
2016,5,15,15,0,879.0,97.0,3.8,22.0,748.0,574.56,444.53
2016,5,15,15,15,866.5,95.0,3.85,21.5,706.0,526.47,407.08
2016,5,15,15,30,854.0,93.0,3.9,21.0,664.0,478.35,368.46
2016,5,15,15,45,836.0,91.0,4.0,21.0,617.5,428.15,326.54
2016,5,15,16,0,818.0,89.0,4.1,21.0,571.0,374.75,281.22
2016,5,15,16,15,719.5,103.5,4.1,20.5,501.0,312.49,230.13
2016,5,15,16,30,621.0,118.0,4.1,20.0,431.0,262.05,188.78
2016,5,15,16,45,666.0,97.5,4.1,19.5,400.5,222.21,151.89
2016,5,15,17,0,711.0,77.0,4.1,19.0,370.0,181.42,114.36
2016,5,15,17,15,671.5,72.0,4.0,18.5,319.0,133.03,76.33
2016,5,15,17,30,632.0,67.0,3.9,18.0,268.0,91.94,48.77
2016,5,15,17,45,570.0,61.0,3.85,17.5,218.0,53.77,31.0
2016,5,15,18,0,508.0,55.0,3.8,17.0,168.0,38.2,28.08
2016,5,15,18,15,421.0,46.0,3.7,16.5,123.5,33.25,23.47
2016,5,15,18,30,334.0,37.0,3.6,16.0,79.0,27.97,18.3
2016,5,15,18,45,201.0,24.5,3.5,15.5,46.5,18.88,7.93
2016,5,15,19,0,68.0,12.0,3.4,15.0,14.0,11.8,0.0
2016,5,15,19,15,34.0,6.0,3.4,14.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,93.5,15.0,2.0,11.5,23.5,50.61,0.0
2016,5,16,5,30,187.0,30.0,2.0,12.0,47.0,112.22,76.88
2016,5,16,5,45,282.5,43.0,2.05,13.0,86.5,171.14,132.1
2016,5,16,6,0,378.0,56.0,2.1,14.0,126.0,241.14,192.72
2016,5,16,6,15,446.5,65.0,2.05,14.5,172.5,301.46,245.1
2016,5,16,6,30,515.0,74.0,2.0,15.0,219.0,367.43,300.65
2016,5,16,6,45,566.0,80.0,2.0,15.5,269.5,425.48,348.29
2016,5,16,7,0,617.0,86.0,2.0,16.0,320.0,486.93,397.0
2016,5,16,7,15,652.0,91.5,2.0,16.5,370.5,540.54,437.97
2016,5,16,7,30,687.0,97.0,2.0,17.0,421.0,595.61,478.75
2016,5,16,7,45,718.5,99.5,2.05,18.0,471.0,645.8,513.66
2016,5,16,8,0,750.0,102.0,2.1,19.0,521.0,694.24,545.34
2016,5,16,8,15,770.0,105.0,2.1,19.5,568.0,736.88,572.86
2016,5,16,8,30,790.0,108.0,2.1,20.0,615.0,778.71,599.32
2016,5,16,8,45,808.5,109.5,2.1,20.5,659.5,816.55,622.55
2016,5,16,9,0,827.0,111.0,2.1,21.0,704.0,853.01,644.52
2016,5,16,9,15,839.0,113.0,2.1,21.5,742.0,877.4,658.06
2016,5,16,9,30,851.0,115.0,2.1,22.0,780.0,904.95,673.74
2016,5,16,9,45,868.5,112.0,2.1,22.5,816.0,930.05,687.63
2016,5,16,10,0,886.0,109.0,2.1,23.0,852.0,952.96,700.04
2016,5,16,10,15,892.5,110.5,2.1,23.0,878.5,967.77,708.52
2016,5,16,10,30,899.0,112.0,2.1,23.0,905.0,979.77,715.35
2016,5,16,10,45,904.0,112.5,2.15,23.5,925.5,986.42,718.01
2016,5,16,11,0,909.0,113.0,2.2,24.0,946.0,990.13,718.93
2016,5,16,11,15,912.0,113.5,2.25,24.0,959.0,988.96,718.24
2016,5,16,11,30,915.0,114.0,2.3,24.0,972.0,984.83,715.8
2016,5,16,11,45,916.5,114.0,2.35,24.0,977.5,975.84,710.33
2016,5,16,12,0,918.0,114.0,2.4,24.0,983.0,963.97,703.11
2016,5,16,12,15,917.5,114.0,2.45,24.0,980.5,947.45,692.95
2016,5,16,12,30,917.0,114.0,2.5,24.0,978.0,928.25,681.07
2016,5,16,12,45,915.5,113.0,2.6,24.5,968.5,904.62,665.39
2016,5,16,13,0,914.0,112.0,2.7,25.0,959.0,878.52,648.05
2016,5,16,13,15,910.5,111.5,2.75,25.0,941.5,848.91,629.18
2016,5,16,13,30,907.0,111.0,2.8,25.0,924.0,817.17,608.76
2016,5,16,13,45,902.0,109.5,2.85,25.0,900.0,781.37,585.41
2016,5,16,14,0,897.0,108.0,2.9,25.0,876.0,743.83,560.64
2016,5,16,14,15,889.5,106.5,2.9,24.5,845.5,703.02,534.0
2016,5,16,14,30,882.0,105.0,2.9,24.0,815.0,660.99,504.23
2016,5,16,14,45,869.5,105.0,2.95,24.0,778.0,616.3,470.93
2016,5,16,15,0,857.0,105.0,3.0,24.0,741.0,571.18,436.49
2016,5,16,15,15,844.0,102.5,3.0,23.5,699.5,523.36,399.86
2016,5,16,15,30,831.0,100.0,3.0,23.0,658.0,471.91,359.49
2016,5,16,15,45,810.0,99.0,3.05,23.0,611.5,422.22,318.7
2016,5,16,16,0,789.0,98.0,3.1,23.0,565.0,373.81,277.94
2016,5,16,16,15,766.5,94.5,3.1,22.5,516.5,324.21,235.97
2016,5,16,16,30,744.0,91.0,3.1,22.0,468.0,276.46,194.88
2016,5,16,16,45,714.0,87.0,3.1,22.0,417.5,225.43,151.14
2016,5,16,17,0,684.0,83.0,3.1,22.0,367.0,180.38,113.23
2016,5,16,17,15,643.5,77.5,3.05,21.0,316.0,135.89,78.93
2016,5,16,17,30,603.0,72.0,3.0,20.0,265.0,95.64,52.06
2016,5,16,17,45,544.0,65.5,2.95,19.5,216.0,58.44,34.18
2016,5,16,18,0,485.0,59.0,2.9,19.0,167.0,41.52,30.76
2016,5,16,18,15,398.5,49.5,2.85,18.0,123.0,36.28,25.96
2016,5,16,18,30,312.0,40.0,2.8,17.0,79.0,30.68,20.58
2016,5,16,18,45,187.0,26.5,2.75,16.5,46.5,20.47,9.44
2016,5,16,19,0,62.0,13.0,2.7,16.0,14.0,12.78,0.0
2016,5,16,19,15,31.0,6.5,2.65,15.5,7.0,6.39,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,134.0,14.5,1.85,14.5,27.0,63.57,0.0
2016,5,17,5,30,268.0,29.0,1.9,15.0,54.0,139.48,95.99
2016,5,17,5,45,371.0,39.0,1.95,16.0,96.0,202.4,154.74
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,275.27,217.37
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,336.39,270.09
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,402.93,325.52
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,461.7,373.17
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,521.32,419.9
2016,5,17,7,15,733.0,77.0,2.15,19.5,392.0,574.84,460.37
2016,5,17,7,30,765.0,81.0,2.2,20.0,444.0,629.42,500.2
2016,5,17,7,45,790.0,84.5,2.3,21.0,494.5,679.1,533.16
2016,5,17,8,0,815.0,88.0,2.4,22.0,545.0,728.72,565.28
2016,5,17,8,15,833.5,90.5,2.4,22.5,593.0,771.71,592.49
2016,5,17,8,30,852.0,93.0,2.4,23.0,641.0,808.82,615.16
2016,5,17,8,45,866.0,95.5,2.45,23.5,685.0,845.65,637.72
2016,5,17,9,0,880.0,98.0,2.5,24.0,729.0,880.78,658.85
2016,5,17,9,15,890.5,99.5,2.45,24.0,768.5,909.75,676.14
2016,5,17,9,30,901.0,101.0,2.4,24.0,808.0,936.48,691.87
2016,5,17,9,45,909.5,102.5,2.4,24.5,841.5,958.92,703.83
2016,5,17,10,0,918.0,104.0,2.4,25.0,875.0,978.74,714.07
2016,5,17,10,15,923.5,105.0,2.35,25.0,901.5,992.42,721.28
2016,5,17,10,30,929.0,106.0,2.3,25.0,928.0,1003.2,726.73
2016,5,17,10,45,932.5,107.0,2.3,25.5,948.0,1009.08,728.27
2016,5,17,11,0,936.0,108.0,2.3,26.0,968.0,1011.93,728.03
2016,5,17,11,15,938.0,108.5,2.25,26.0,980.5,1009.77,725.64
2016,5,17,11,30,940.0,109.0,2.2,26.0,993.0,1004.58,721.48
2016,5,17,11,45,940.5,109.5,2.15,26.5,997.5,994.96,713.25
2016,5,17,12,0,941.0,110.0,2.1,27.0,1002.0,982.41,703.33
2016,5,17,12,15,940.0,110.0,2.05,27.0,999.5,965.13,691.94
2016,5,17,12,30,939.0,110.0,2.0,27.0,997.0,945.12,678.93
2016,5,17,12,45,937.0,109.5,2.0,27.5,986.5,921.1,662.64
2016,5,17,13,0,935.0,109.0,2.0,28.0,976.0,894.59,644.82
2016,5,17,13,15,931.0,108.0,2.0,28.0,958.0,863.57,625.36
2016,5,17,13,30,927.0,107.0,2.0,28.0,940.0,830.41,604.43
2016,5,17,13,45,920.5,106.5,2.0,28.0,915.5,793.82,581.1
2016,5,17,14,0,914.0,106.0,2.0,28.0,891.0,755.54,556.45
2016,5,17,14,15,906.5,104.5,2.05,28.0,859.5,714.14,529.79
2016,5,17,14,30,899.0,103.0,2.1,28.0,828.0,671.49,499.98
2016,5,17,14,45,889.5,101.0,2.15,28.0,791.5,626.14,467.42
2016,5,17,15,0,880.0,99.0,2.2,28.0,755.0,580.09,433.47
2016,5,17,15,15,867.5,97.0,2.25,27.5,712.5,532.01,397.87
2016,5,17,15,30,855.0,95.0,2.3,27.0,670.0,483.91,361.05
2016,5,17,15,45,839.0,92.5,2.35,27.0,624.0,434.08,321.13
2016,5,17,16,0,823.0,90.0,2.4,27.0,578.0,380.9,277.71
2016,5,17,16,15,732.5,101.5,2.4,26.5,508.5,321.2,230.21
2016,5,17,16,30,642.0,113.0,2.4,26.0,439.0,266.22,186.52
2016,5,17,16,45,630.5,102.0,2.45,26.0,394.0,221.29,148.37
2016,5,17,17,0,619.0,91.0,2.5,26.0,349.0,177.55,111.77
2016,5,17,17,15,630.5,79.0,2.4,25.0,311.5,137.13,79.06
2016,5,17,17,30,642.0,67.0,2.3,24.0,274.0,95.92,49.63
2016,5,17,17,45,583.0,61.0,2.25,23.0,224.0,57.13,31.1
2016,5,17,18,0,524.0,55.0,2.2,22.0,174.0,37.92,27.26
2016,5,17,18,15,440.0,46.5,2.15,21.0,129.0,33.41,23.19
2016,5,17,18,30,356.0,38.0,2.1,20.0,84.0,28.61,18.6
2016,5,17,18,45,225.5,25.5,2.05,19.5,50.0,19.57,8.94
2016,5,17,19,0,95.0,13.0,2.0,19.0,16.0,12.78,0.0
2016,5,17,19,15,47.5,6.5,1.95,18.5,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.0,15.5,1.3,15.5,26.5,58.77,0.0
2016,5,18,5,30,234.0,31.0,1.3,16.0,53.0,129.53,89.53
2016,5,18,5,45,330.0,42.0,1.35,16.5,93.5,190.57,145.49
2016,5,18,6,0,426.0,53.0,1.4,17.0,134.0,259.83,204.96
2016,5,18,6,15,491.0,61.0,1.3,17.5,181.5,319.6,255.83
2016,5,18,6,30,556.0,69.0,1.2,18.0,229.0,384.7,309.18
2016,5,18,6,45,600.5,75.5,1.15,18.5,279.0,441.44,354.19
2016,5,18,7,0,645.0,82.0,1.1,19.0,329.0,501.04,399.57
2016,5,18,7,15,678.0,87.0,1.0,19.5,379.5,553.92,437.79
2016,5,18,7,30,711.0,92.0,0.9,20.0,430.0,608.07,475.3
2016,5,18,7,45,735.5,96.0,0.85,21.0,479.0,653.53,503.87
2016,5,18,8,0,760.0,100.0,0.8,22.0,528.0,701.45,532.62
2016,5,18,8,15,779.0,103.5,0.8,22.5,574.5,744.17,558.58
2016,5,18,8,30,798.0,107.0,0.8,23.0,621.0,786.01,583.45
2016,5,18,8,45,810.0,110.5,0.85,23.5,663.0,820.77,603.97
2016,5,18,9,0,822.0,114.0,0.9,24.0,705.0,853.8,623.24
2016,5,18,9,15,833.0,116.0,1.0,24.5,743.0,882.38,640.28
2016,5,18,9,30,844.0,118.0,1.1,25.0,781.0,903.58,652.58
2016,5,18,9,45,856.5,117.5,1.2,25.5,814.5,926.58,666.09
2016,5,18,10,0,869.0,117.0,1.3,26.0,848.0,947.26,678.08
2016,5,18,10,15,875.0,118.5,1.4,26.0,874.0,961.36,687.31
2016,5,18,10,30,881.0,120.0,1.5,26.0,900.0,972.71,694.96
2016,5,18,10,45,882.5,122.5,1.6,26.5,919.0,977.94,697.49
2016,5,18,11,0,884.0,125.0,1.7,27.0,938.0,980.25,698.31
2016,5,18,11,15,886.5,125.5,1.75,27.0,950.0,978.6,697.48
2016,5,18,11,30,889.0,126.0,1.8,27.0,962.0,974.08,694.97
2016,5,18,11,45,890.5,126.0,1.85,27.0,967.5,965.28,689.87
2016,5,18,12,0,892.0,126.0,1.9,27.0,973.0,953.7,683.1
2016,5,18,12,15,891.5,126.0,1.95,27.0,970.5,937.56,673.51
2016,5,18,12,30,891.0,126.0,2.0,27.0,968.0,918.82,662.3
2016,5,18,12,45,887.5,126.0,2.05,27.0,958.0,894.95,647.77
2016,5,18,13,0,884.0,126.0,2.1,27.0,948.0,868.8,631.73
2016,5,18,13,15,880.5,125.5,2.15,27.0,931.0,840.01,613.86
2016,5,18,13,30,877.0,125.0,2.2,27.0,914.0,809.17,594.52
2016,5,18,13,45,870.5,124.0,2.3,27.0,890.0,773.69,572.22
2016,5,18,14,0,864.0,123.0,2.4,27.0,866.0,736.65,548.57
2016,5,18,14,15,856.5,121.5,2.45,26.5,835.5,697.07,523.01
2016,5,18,14,30,849.0,120.0,2.5,26.0,805.0,656.35,494.9
2016,5,18,14,45,836.5,119.0,2.55,26.0,768.5,612.1,462.52
2016,5,18,15,0,824.0,118.0,2.6,26.0,732.0,564.55,427.03
2016,5,18,15,15,810.5,115.5,2.6,25.5,691.5,517.64,391.68
2016,5,18,15,30,797.0,113.0,2.6,25.0,651.0,470.94,355.4
2016,5,18,15,45,783.5,108.5,2.65,24.5,606.5,422.85,317.12
2016,5,18,16,0,770.0,104.0,2.7,24.0,562.0,375.38,278.16
2016,5,18,16,15,748.0,100.0,2.7,23.5,514.0,326.42,237.16
2016,5,18,16,30,726.0,96.0,2.7,23.0,466.0,279.29,196.98
2016,5,18,16,45,705.0,89.5,2.7,22.5,417.5,228.81,154.04
2016,5,18,17,0,684.0,83.0,2.7,22.0,369.0,183.64,115.95
2016,5,18,17,15,645.0,77.5,2.7,21.0,319.0,139.24,81.44
2016,5,18,17,30,606.0,72.0,2.7,20.0,269.0,98.93,53.95
2016,5,18,17,45,553.0,65.0,2.75,19.5,220.5,61.12,34.69
2016,5,18,18,0,500.0,58.0,2.8,19.0,172.0,40.34,29.75
2016,5,18,18,15,416.5,49.0,2.8,18.5,128.0,35.5,25.28
2016,5,18,18,30,333.0,40.0,2.8,18.0,84.0,30.35,20.29
2016,5,18,18,45,209.0,27.0,2.85,17.5,50.5,20.78,10.25
2016,5,18,19,0,85.0,14.0,2.9,17.0,17.0,13.76,0.0
2016,5,18,19,15,42.5,7.0,2.95,16.5,8.5,6.88,0.0
2016,5,18,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,11.0,27.5,58.69,0.0
2016,5,19,5,30,211.0,35.0,4.1,11.0,55.0,127.47,91.06
2016,5,19,5,45,318.0,46.0,4.35,11.5,97.0,189.65,148.76
2016,5,19,6,0,425.0,57.0,4.6,12.0,139.0,264.36,214.74
2016,5,19,6,15,421.0,74.0,4.6,12.5,175.5,299.26,247.39
2016,5,19,6,30,417.0,91.0,4.6,13.0,212.0,335.05,279.17
2016,5,19,6,45,479.5,94.5,4.7,14.0,259.0,391.71,326.85
2016,5,19,7,0,542.0,98.0,4.8,15.0,306.0,457.24,380.19
2016,5,19,7,15,436.0,138.5,4.6,15.5,321.5,451.91,373.13
2016,5,19,7,30,330.0,179.0,4.4,16.0,337.0,431.6,353.59
2016,5,19,7,45,477.0,158.5,4.25,16.5,413.5,535.14,436.24
2016,5,19,8,0,624.0,138.0,4.1,17.0,490.0,644.07,520.01
2016,5,19,8,15,735.0,119.5,4.0,17.5,569.0,730.61,582.14
2016,5,19,8,30,846.0,101.0,3.9,18.0,648.0,819.68,643.52
2016,5,19,8,45,863.0,102.5,3.8,18.5,693.0,852.71,663.2
2016,5,19,9,0,880.0,104.0,3.7,19.0,738.0,889.22,685.38
2016,5,19,9,15,890.5,106.0,3.55,19.5,777.0,918.68,701.97
2016,5,19,9,30,901.0,108.0,3.4,20.0,816.0,945.88,716.78
2016,5,19,9,45,897.0,116.0,3.25,20.5,846.0,963.55,724.9
2016,5,19,10,0,893.0,124.0,3.1,21.0,876.0,978.12,730.93
2016,5,19,10,15,899.0,125.5,3.15,21.0,902.5,992.39,739.77
2016,5,19,10,30,905.0,127.0,3.2,21.0,929.0,1003.82,746.83
2016,5,19,10,45,910.0,127.0,3.25,21.0,949.0,1009.87,750.44
2016,5,19,11,0,915.0,127.0,3.3,21.0,969.0,1012.97,752.27
2016,5,19,11,15,918.0,127.5,3.35,21.0,982.0,1011.69,751.32
2016,5,19,11,30,921.0,128.0,3.4,21.0,995.0,1007.44,748.55
2016,5,19,11,45,924.0,126.5,3.45,21.5,1001.0,998.26,741.2
2016,5,19,12,0,927.0,125.0,3.5,22.0,1007.0,986.19,732.07
2016,5,19,12,15,927.0,125.0,3.55,22.0,1004.5,969.98,721.69
2016,5,19,12,30,927.0,125.0,3.6,22.0,1002.0,951.05,709.55
2016,5,19,12,45,699.0,253.5,3.7,22.0,911.0,856.47,645.53
2016,5,19,13,0,471.0,382.0,3.8,22.0,820.0,765.13,575.97
2016,5,19,13,15,502.5,362.5,3.95,22.0,822.0,755.91,571.6
2016,5,19,13,30,534.0,343.0,4.1,22.0,824.0,743.94,564.58
2016,5,19,13,45,724.0,228.5,4.25,22.0,862.5,759.97,581.77
2016,5,19,14,0,914.0,114.0,4.4,22.0,901.0,765.65,588.94
2016,5,19,14,15,906.5,112.5,4.5,21.5,870.0,724.3,561.56
2016,5,19,14,30,899.0,111.0,4.6,21.0,839.0,681.7,531.02
2016,5,19,14,45,883.5,112.0,4.7,21.0,800.5,635.48,495.81
2016,5,19,15,0,868.0,113.0,4.8,21.0,762.0,589.04,459.57
2016,5,19,15,15,854.0,110.5,4.9,20.0,719.0,540.27,422.35
2016,5,19,15,30,840.0,108.0,5.0,19.0,676.0,488.08,381.24
2016,5,19,15,45,706.5,137.5,5.1,18.5,593.0,414.67,322.17
2016,5,19,16,0,573.0,167.0,5.2,18.0,510.0,355.98,274.61
2016,5,19,16,15,585.5,147.0,5.25,17.5,471.5,313.22,237.65
2016,5,19,16,30,598.0,127.0,5.3,17.0,433.0,269.17,198.67
2016,5,19,16,45,509.0,131.5,5.4,16.5,373.0,223.11,161.05
2016,5,19,17,0,420.0,136.0,5.5,16.0,313.0,184.22,130.76
2016,5,19,17,15,383.5,125.5,5.4,15.5,270.5,148.38,102.45
2016,5,19,17,30,347.0,115.0,5.3,15.0,228.0,116.26,79.39
2016,5,19,17,45,314.5,98.0,5.25,14.5,187.0,82.74,58.06
2016,5,19,18,0,282.0,81.0,5.2,14.0,146.0,59.17,47.12
2016,5,19,18,15,233.0,64.0,5.2,13.5,109.0,47.77,36.68
2016,5,19,18,30,184.0,47.0,5.2,13.0,72.0,35.77,25.49
2016,5,19,18,45,92.0,31.5,5.25,13.0,44.0,26.13,14.97
2016,5,19,19,0,0.0,16.0,5.3,13.0,16.0,15.27,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.5,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,130.5,16.5,4.5,10.0,29.5,64.89,0.0
2016,5,20,5,30,261.0,33.0,4.5,10.0,59.0,142.44,103.01
2016,5,20,5,45,367.0,43.0,4.55,10.5,102.0,206.95,163.29
2016,5,20,6,0,473.0,53.0,4.6,11.0,145.0,281.45,229.61
2016,5,20,6,15,538.5,60.0,4.6,11.5,194.0,342.61,284.36
2016,5,20,6,30,604.0,67.0,4.6,12.0,243.0,409.07,342.05
2016,5,20,6,45,653.5,71.5,4.7,12.5,295.0,468.45,392.48
2016,5,20,7,0,703.0,76.0,4.8,13.0,347.0,531.02,444.0
2016,5,20,7,15,734.5,80.0,4.75,13.0,398.5,581.98,485.27
2016,5,20,7,30,766.0,84.0,4.7,13.0,450.0,636.3,527.83
2016,5,20,7,45,789.5,87.5,4.7,13.5,500.5,684.93,562.66
2016,5,20,8,0,813.0,91.0,4.7,14.0,551.0,733.39,596.65
2016,5,20,8,15,831.0,93.5,4.65,14.5,598.5,775.89,625.23
2016,5,20,8,30,849.0,96.0,4.6,15.0,646.0,812.43,648.88
2016,5,20,8,45,860.5,99.5,4.6,15.5,689.0,848.12,671.91
2016,5,20,9,0,872.0,103.0,4.6,16.0,732.0,881.97,693.32
2016,5,20,9,15,882.5,105.0,4.6,16.0,771.0,911.26,712.64
2016,5,20,9,30,893.0,107.0,4.6,16.0,810.0,938.32,730.33
2016,5,20,9,45,600.5,248.0,4.6,16.0,729.5,836.52,654.52
2016,5,20,10,0,308.0,389.0,4.6,16.0,649.0,703.68,547.75
2016,5,20,10,15,615.5,250.0,4.6,16.0,790.0,861.62,672.83
2016,5,20,10,30,923.0,111.0,4.6,16.0,931.0,1005.41,773.59
2016,5,20,10,45,925.0,113.5,4.65,16.5,950.5,1011.36,774.87
2016,5,20,11,0,927.0,116.0,4.7,17.0,970.0,1014.27,775.18
2016,5,20,11,15,929.0,116.5,4.7,17.0,982.5,1012.12,773.21
2016,5,20,11,30,931.0,117.0,4.7,17.0,995.0,1006.97,769.32
2016,5,20,11,45,930.0,118.5,4.75,17.0,999.5,997.01,762.68
2016,5,20,12,0,929.0,120.0,4.8,17.0,1004.0,984.17,754.15
2016,5,20,12,15,928.5,120.0,4.8,17.0,1001.5,967.55,742.66
2016,5,20,12,30,928.0,120.0,4.8,17.0,999.0,948.22,729.37
2016,5,20,12,45,918.0,124.5,4.85,17.0,987.0,922.26,711.83
2016,5,20,13,0,908.0,129.0,4.9,17.0,975.0,894.16,692.75
2016,5,20,13,15,904.0,128.0,4.9,17.0,957.0,863.89,671.74
2016,5,20,13,30,900.0,127.0,4.9,17.0,939.0,831.55,649.18
2016,5,20,13,45,892.0,127.0,4.9,17.0,914.0,795.17,623.59
2016,5,20,14,0,884.0,127.0,4.9,17.0,889.0,757.27,596.75
2016,5,20,14,15,876.0,125.5,4.9,16.5,858.0,716.67,568.27
2016,5,20,14,30,868.0,124.0,4.9,16.0,827.0,674.92,537.08
2016,5,20,14,45,856.0,122.5,4.9,16.0,790.0,629.79,501.58
2016,5,20,15,0,844.0,121.0,4.9,16.0,753.0,581.35,462.89
2016,5,20,15,15,830.0,118.5,4.85,15.5,711.0,533.35,424.31
2016,5,20,15,30,816.0,116.0,4.8,15.0,669.0,485.57,384.89
2016,5,20,15,45,798.0,113.0,4.8,15.0,623.0,436.09,342.55
2016,5,20,16,0,780.0,110.0,4.8,15.0,577.0,387.63,300.15
2016,5,20,16,15,757.0,106.0,4.7,14.5,528.0,337.87,256.48
2016,5,20,16,30,734.0,102.0,4.6,14.0,479.0,286.57,211.06
2016,5,20,16,45,703.5,97.5,4.55,14.0,428.0,238.45,168.13
2016,5,20,17,0,673.0,93.0,4.5,14.0,377.0,193.32,128.66
2016,5,20,17,15,631.5,87.0,4.4,13.5,326.0,148.63,92.41
2016,5,20,17,30,590.0,81.0,4.3,13.0,275.0,108.28,63.49
2016,5,20,17,45,528.0,74.0,4.25,13.0,225.5,70.83,43.06
2016,5,20,18,0,466.0,67.0,4.2,13.0,176.0,48.02,37.39
2016,5,20,18,15,380.5,57.0,4.05,12.5,131.5,42.17,31.91
2016,5,20,18,30,295.0,47.0,3.9,12.0,87.0,35.74,25.64
2016,5,20,18,45,176.0,32.0,3.8,12.0,53.5,24.78,14.26
2016,5,20,19,0,57.0,17.0,3.7,12.0,20.0,14.41,0.0
2016,5,20,19,15,28.5,8.5,3.6,11.5,10.0,8.36,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,98.5,18.0,2.05,10.0,28.0,58.05,3.59
2016,5,21,5,30,197.0,36.0,2.1,10.0,56.0,124.27,90.19
2016,5,21,5,45,280.0,50.0,2.2,10.5,95.5,180.69,142.28
2016,5,21,6,0,363.0,64.0,2.3,11.0,135.0,245.13,199.15
2016,5,21,6,15,428.0,74.0,2.35,11.0,181.5,303.61,250.94
2016,5,21,6,30,493.0,84.0,2.4,11.0,228.0,370.4,308.4
2016,5,21,6,45,534.5,93.0,2.45,11.5,276.5,425.8,354.54
2016,5,21,7,0,576.0,102.0,2.5,12.0,325.0,483.8,401.32
2016,5,21,7,15,305.0,142.0,2.6,12.0,262.0,362.17,300.8
2016,5,21,7,30,34.0,182.0,2.7,12.0,199.0,214.46,174.66
2016,5,21,7,45,17.0,167.5,2.8,12.5,176.0,179.17,144.89
2016,5,21,8,0,0.0,153.0,2.9,13.0,153.0,150.85,120.44
2016,5,21,8,15,164.5,211.5,2.95,13.0,318.0,357.36,292.18
2016,5,21,8,30,329.0,270.0,3.0,13.0,483.0,570.08,459.0
2016,5,21,8,45,174.5,265.0,3.1,13.5,379.0,430.68,345.8
2016,5,21,9,0,20.0,260.0,3.2,14.0,275.0,275.93,218.86
2016,5,21,9,15,29.5,292.0,3.15,14.0,315.0,325.48,257.97
2016,5,21,9,30,39.0,324.0,3.1,14.0,355.0,367.22,289.9
2016,5,21,9,45,78.5,366.0,3.1,14.0,431.5,447.49,352.03
2016,5,21,10,0,118.0,408.0,3.1,14.0,508.0,536.33,418.96
2016,5,21,10,15,125.0,423.5,3.05,14.0,532.5,557.74,433.82
2016,5,21,10,30,132.0,439.0,3.0,14.0,557.0,578.61,448.56
2016,5,21,10,45,82.5,407.0,3.0,14.0,481.5,488.77,380.04
2016,5,21,11,0,33.0,375.0,3.0,14.0,406.0,406.52,316.46
2016,5,21,11,15,123.5,424.0,2.95,14.0,540.5,546.49,424.57
2016,5,21,11,30,214.0,473.0,2.9,14.0,675.0,678.13,521.73
2016,5,21,11,45,110.5,326.5,2.9,14.0,431.0,429.69,336.13
2016,5,21,12,0,7.0,180.0,2.9,14.0,187.0,181.33,141.19
2016,5,21,12,15,13.5,256.0,2.9,14.0,269.0,260.78,204.49
2016,5,21,12,30,20.0,332.0,2.9,14.0,351.0,339.46,265.27
2016,5,21,12,45,14.0,267.5,2.9,14.0,281.0,270.97,212.03
2016,5,21,13,0,8.0,203.0,2.9,14.0,211.0,203.08,158.88
2016,5,21,13,15,4.0,121.0,2.9,14.0,125.0,120.44,92.97
2016,5,21,13,30,0.0,39.0,2.9,14.0,39.0,37.79,25.59
2016,5,21,13,45,0.0,41.5,2.9,14.0,41.5,40.21,27.65
2016,5,21,14,0,0.0,44.0,2.9,14.0,44.0,42.62,29.68
2016,5,21,14,15,100.5,217.0,2.9,14.0,299.0,273.54,218.59
2016,5,21,14,30,201.0,390.0,2.9,14.0,554.0,488.96,384.56
2016,5,21,14,45,148.5,368.0,2.9,14.5,486.5,426.74,334.95
2016,5,21,15,0,96.0,346.0,2.9,15.0,419.0,372.93,292.9
2016,5,21,15,15,288.0,291.0,2.9,15.0,490.5,409.49,323.22
2016,5,21,15,30,480.0,236.0,2.9,15.0,562.0,432.92,340.75
2016,5,21,15,45,596.0,184.0,2.9,15.0,561.0,411.89,322.02
2016,5,21,16,0,712.0,132.0,2.9,15.0,560.0,379.68,292.69
2016,5,21,16,15,688.0,127.0,2.9,14.5,512.0,331.73,251.54
2016,5,21,16,30,664.0,122.0,2.9,14.0,464.0,285.85,211.54
2016,5,21,16,45,644.0,112.5,2.95,14.0,416.0,239.21,170.36
2016,5,21,17,0,624.0,103.0,3.0,14.0,368.0,194.57,131.47
2016,5,21,17,15,582.5,96.0,2.95,13.5,318.0,151.39,96.67
2016,5,21,17,30,541.0,89.0,2.9,13.0,268.0,112.59,68.73
2016,5,21,17,45,491.0,79.5,2.9,13.0,220.5,75.69,47.42
2016,5,21,18,0,441.0,70.0,2.9,13.0,173.0,50.58,39.69
2016,5,21,18,15,360.5,58.5,2.7,12.5,129.5,43.27,32.91
2016,5,21,18,30,280.0,47.0,2.5,12.0,86.0,35.66,25.63
2016,5,21,18,45,177.0,32.0,2.35,12.0,53.0,24.72,14.44
2016,5,21,19,0,74.0,17.0,2.2,12.0,20.0,14.43,0.0
2016,5,21,19,15,37.0,8.5,2.15,11.5,10.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.0,18.0,1.7,10.5,29.5,62.04,8.91
2016,5,22,5,30,222.0,36.0,1.8,11.0,59.0,132.88,96.66
2016,5,22,5,45,315.5,48.0,1.95,11.5,100.5,192.2,150.87
2016,5,22,6,0,409.0,60.0,2.1,12.0,142.0,262.29,212.22
2016,5,22,6,15,474.0,69.0,2.1,12.0,189.5,322.88,265.5
2016,5,22,6,30,539.0,78.0,2.1,12.0,237.0,388.72,321.77
2016,5,22,6,45,284.0,110.5,2.1,12.5,196.0,291.82,242.26
2016,5,22,7,0,29.0,143.0,2.1,13.0,155.0,168.82,137.12
2016,5,22,7,15,14.5,129.0,2.05,13.5,135.0,137.65,110.75
2016,5,22,7,30,0.0,115.0,2.0,14.0,115.0,112.76,89.23
2016,5,22,7,45,26.0,173.5,2.0,14.5,188.0,198.4,159.7
2016,5,22,8,0,52.0,232.0,2.0,15.0,261.0,282.42,226.43
2016,5,22,8,15,35.5,232.5,1.95,15.0,253.5,269.4,214.61
2016,5,22,8,30,19.0,233.0,1.9,15.0,246.0,248.0,196.57
2016,5,22,8,45,18.0,242.0,1.9,15.5,254.5,256.02,202.03
2016,5,22,9,0,17.0,251.0,1.9,16.0,263.0,264.0,207.33
2016,5,22,9,15,13.0,236.5,1.9,16.0,246.0,245.22,192.09
2016,5,22,9,30,9.0,222.0,1.9,16.0,229.0,226.62,177.1
2016,5,22,9,45,103.5,316.5,1.95,16.5,404.0,426.74,333.14
2016,5,22,10,0,198.0,411.0,2.0,17.0,579.0,615.3,470.85
2016,5,22,10,15,292.0,397.5,2.05,17.0,653.5,697.8,530.56
2016,5,22,10,30,386.0,384.0,2.1,17.0,728.0,772.97,584.87
2016,5,22,10,45,294.0,422.5,2.15,17.0,687.5,722.02,545.41
2016,5,22,11,0,202.0,461.0,2.2,17.0,647.0,663.27,501.18
2016,5,22,11,15,325.5,426.5,2.25,17.0,731.5,748.31,565.39
2016,5,22,11,30,449.0,392.0,2.3,17.0,816.0,829.54,624.49
2016,5,22,11,45,401.0,414.5,2.4,17.0,795.0,794.93,598.92
2016,5,22,12,0,353.0,437.0,2.5,17.0,774.0,763.41,576.21
2016,5,22,12,15,423.0,413.0,2.55,17.0,816.0,795.9,601.36
2016,5,22,12,30,493.0,389.0,2.6,17.0,858.0,823.4,622.37
2016,5,22,12,45,675.5,270.0,2.7,17.0,905.0,854.11,650.34
2016,5,22,13,0,858.0,151.0,2.8,17.0,952.0,874.4,666.35
2016,5,22,13,15,647.0,260.0,2.85,17.0,858.0,779.84,598.66
2016,5,22,13,30,436.0,369.0,2.9,17.0,764.0,692.57,531.34
2016,5,22,13,45,396.5,378.0,2.95,17.0,730.0,654.97,504.05
2016,5,22,14,0,357.0,387.0,3.0,17.0,696.0,617.64,476.38
2016,5,22,14,15,317.0,382.5,3.05,17.0,649.5,569.77,440.95
2016,5,22,14,30,277.0,378.0,3.1,17.0,603.0,524.37,407.0
2016,5,22,14,45,541.0,256.0,3.15,17.0,671.0,558.65,437.47
2016,5,22,15,0,805.0,134.0,3.2,17.0,739.0,574.07,451.22
2016,5,22,15,15,791.0,131.0,3.2,16.5,698.0,527.35,414.38
2016,5,22,15,30,777.0,128.0,3.2,16.0,657.0,480.93,377.07
2016,5,22,15,45,650.0,156.5,3.25,16.0,579.0,411.46,320.86
2016,5,22,16,0,523.0,185.0,3.3,16.0,501.0,356.79,276.37
2016,5,22,16,15,463.0,184.0,3.3,15.5,446.5,309.02,237.37
2016,5,22,16,30,403.0,183.0,3.3,15.0,392.0,266.83,202.9
2016,5,22,16,45,289.0,178.5,3.3,15.0,320.5,219.17,166.03
2016,5,22,17,0,175.0,174.0,3.3,15.0,249.0,182.41,139.51
2016,5,22,17,15,159.5,154.0,3.2,14.5,215.5,153.03,116.17
2016,5,22,17,30,144.0,134.0,3.1,14.0,182.0,125.33,94.8
2016,5,22,17,45,130.0,112.0,3.05,14.0,150.0,97.99,74.45
2016,5,22,18,0,116.0,90.0,3.0,14.0,118.0,74.15,60.41
2016,5,22,18,15,92.0,70.0,2.8,13.5,88.5,58.74,46.44
2016,5,22,18,30,68.0,50.0,2.6,13.0,59.0,42.89,31.85
2016,5,22,18,45,34.0,32.0,2.45,12.5,36.5,28.12,17.36
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,13.51,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
