Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,69.5,18.0,2.2,10.5,25.0,45.33,7.99
2016,5,23,5,30,139.0,36.0,2.3,11.0,50.0,97.88,70.78
2016,5,23,5,45,199.0,52.0,2.4,11.5,85.0,152.07,119.49
2016,5,23,6,0,259.0,68.0,2.5,12.0,120.0,205.23,166.4
2016,5,23,6,15,299.0,84.0,2.5,12.5,160.0,254.05,209.16
2016,5,23,6,30,339.0,100.0,2.5,13.0,200.0,306.14,253.54
2016,5,23,6,45,375.5,112.0,2.55,13.5,242.5,354.64,293.91
2016,5,23,7,0,412.0,124.0,2.6,14.0,285.0,405.69,335.21
2016,5,23,7,15,550.0,111.5,2.55,14.5,358.5,501.62,412.04
2016,5,23,7,30,688.0,99.0,2.5,15.0,432.0,604.0,491.14
2016,5,23,7,45,710.5,104.5,2.5,15.5,480.0,651.2,524.42
2016,5,23,8,0,733.0,110.0,2.5,16.0,528.0,698.34,556.44
2016,5,23,8,15,752.5,113.5,2.5,16.5,574.0,737.93,582.3
2016,5,23,8,30,772.0,117.0,2.5,17.0,620.0,779.38,609.09
2016,5,23,8,45,784.0,122.0,2.5,17.5,662.0,815.03,631.32
2016,5,23,9,0,796.0,127.0,2.5,18.0,704.0,849.01,652.12
2016,5,23,9,15,807.5,129.5,2.5,18.0,741.5,877.98,670.5
2016,5,23,9,30,819.0,132.0,2.5,18.0,779.0,904.92,687.45
2016,5,23,9,45,835.0,129.5,2.5,18.5,813.5,922.99,697.02
2016,5,23,10,0,851.0,127.0,2.5,19.0,848.0,944.59,709.05
2016,5,23,10,15,857.5,128.5,2.5,19.0,874.0,958.96,717.54
2016,5,23,10,30,864.0,130.0,2.5,19.0,900.0,970.65,724.4
2016,5,23,10,45,867.0,132.0,2.55,19.0,919.0,976.72,728.12
2016,5,23,11,0,870.0,134.0,2.6,19.0,938.0,979.95,730.12
2016,5,23,11,15,872.5,134.5,2.6,19.0,950.5,978.37,728.6
2016,5,23,11,30,875.0,135.0,2.6,19.0,963.0,973.97,725.37
2016,5,23,11,45,875.0,136.5,2.65,19.0,967.5,965.4,719.95
2016,5,23,12,0,875.0,138.0,2.7,19.0,972.0,954.12,712.84
2016,5,23,12,15,874.5,138.0,2.7,19.0,970.0,938.31,702.35
2016,5,23,12,30,874.0,138.0,2.7,19.0,968.0,919.97,690.26
2016,5,23,12,45,855.5,148.0,2.75,19.0,954.0,892.83,672.62
2016,5,23,13,0,837.0,158.0,2.8,19.0,940.0,865.65,654.96
2016,5,23,13,15,833.0,157.0,2.8,19.0,923.5,836.68,635.62
2016,5,23,13,30,829.0,156.0,2.8,19.0,907.0,805.86,614.93
2016,5,23,13,45,826.0,152.0,2.85,19.0,884.0,771.28,591.79
2016,5,23,14,0,823.0,148.0,2.9,19.0,861.0,735.09,567.3
2016,5,23,14,15,815.0,146.0,2.9,18.5,831.0,695.82,539.97
2016,5,23,14,30,807.0,144.0,2.9,18.0,801.0,655.59,510.99
2016,5,23,14,45,801.0,139.0,2.95,18.0,766.5,613.05,478.92
2016,5,23,15,0,795.0,134.0,3.0,18.0,732.0,569.75,445.49
2016,5,23,15,15,781.0,131.0,3.0,18.0,691.5,523.5,408.8
2016,5,23,15,30,767.0,128.0,3.0,18.0,651.0,477.56,371.48
2016,5,23,15,45,754.0,122.5,3.05,18.0,607.5,430.29,332.34
2016,5,23,16,0,741.0,117.0,3.1,18.0,564.0,380.41,290.26
2016,5,23,16,15,718.0,112.5,3.1,17.5,516.5,331.87,248.9
2016,5,23,16,30,695.0,108.0,3.1,17.0,469.0,285.26,208.43
2016,5,23,16,45,669.0,102.0,3.15,17.0,420.0,238.76,167.68
2016,5,23,17,0,643.0,96.0,3.2,17.0,371.0,194.81,129.68
2016,5,23,17,15,603.0,89.5,3.2,16.5,321.5,151.21,94.53
2016,5,23,17,30,563.0,83.0,3.2,16.0,272.0,111.79,65.95
2016,5,23,17,45,512.5,74.5,3.2,16.0,224.5,74.47,44.19
2016,5,23,18,0,462.0,66.0,3.2,16.0,177.0,46.59,35.7
2016,5,23,18,15,384.0,56.0,3.1,15.5,133.5,41.13,30.66
2016,5,23,18,30,306.0,46.0,3.0,15.0,90.0,34.71,24.54
2016,5,23,18,45,153.0,34.0,2.9,14.5,56.0,26.25,15.85
2016,5,23,19,0,0.0,22.0,2.8,14.0,22.0,20.46,0.0
2016,5,23,19,15,0.0,11.0,2.75,13.5,11.0,10.81,0.0
2016,5,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,18.5,2.6,12.0,30.0,63.52,16.53
2016,5,24,5,30,223.0,37.0,2.7,12.0,60.0,134.78,98.69
2016,5,24,5,45,315.0,48.5,2.85,12.5,101.0,193.17,151.74
2016,5,24,6,0,407.0,60.0,3.0,13.0,142.0,262.39,212.39
2016,5,24,6,15,470.5,68.5,3.0,13.0,189.0,321.68,264.73
2016,5,24,6,30,534.0,77.0,3.0,13.0,236.0,386.08,320.07
2016,5,24,6,45,575.5,84.5,3.0,13.5,285.0,441.54,366.05
2016,5,24,7,0,617.0,92.0,3.0,14.0,334.0,499.57,412.58
2016,5,24,7,15,442.5,142.5,3.0,14.5,328.0,462.82,380.16
2016,5,24,7,30,268.0,193.0,3.0,15.0,322.0,405.93,331.03
2016,5,24,7,45,177.0,219.0,3.0,15.5,308.5,368.17,298.18
2016,5,24,8,0,86.0,245.0,3.0,16.0,295.0,323.09,258.93
2016,5,24,8,15,157.0,268.0,3.0,16.0,367.5,414.59,331.73
2016,5,24,8,30,228.0,291.0,3.0,16.0,440.0,501.37,398.76
2016,5,24,8,45,184.0,315.5,3.0,16.5,441.0,494.61,390.04
2016,5,24,9,0,140.0,340.0,3.0,17.0,442.0,484.83,379.51
2016,5,24,9,15,142.0,357.5,2.95,17.0,465.5,506.22,394.63
2016,5,24,9,30,144.0,375.0,2.9,17.0,489.0,527.11,409.11
2016,5,24,9,45,211.5,382.0,2.9,17.5,557.5,597.51,461.41
2016,5,24,10,0,279.0,389.0,2.9,18.0,626.0,677.18,518.68
2016,5,24,10,15,271.0,409.5,2.9,18.0,645.5,690.72,526.59
2016,5,24,10,30,263.0,430.0,2.9,18.0,665.0,702.86,533.96
2016,5,24,10,45,564.0,285.5,2.95,18.5,803.0,850.19,646.32
2016,5,24,11,0,865.0,141.0,3.0,19.0,941.0,982.87,736.75
2016,5,24,11,15,868.0,141.5,3.0,19.0,954.0,981.74,734.32
2016,5,24,11,30,871.0,142.0,3.0,19.0,967.0,977.81,731.37
2016,5,24,11,45,873.0,141.5,3.0,19.0,972.5,969.18,725.41
2016,5,24,12,0,875.0,141.0,3.0,19.0,978.0,957.84,717.77
2016,5,24,12,15,874.5,141.0,3.0,19.0,975.5,942.04,707.22
2016,5,24,12,30,874.0,141.0,3.0,19.0,973.0,923.72,695.07
2016,5,24,12,45,862.5,147.0,3.05,19.0,961.0,898.95,678.92
2016,5,24,13,0,851.0,153.0,3.1,19.0,949.0,872.25,661.45
2016,5,24,13,15,847.0,152.0,3.1,19.0,932.0,843.57,642.23
2016,5,24,13,30,843.0,151.0,3.1,19.0,915.0,813.31,621.84
2016,5,24,13,45,604.0,267.0,3.15,19.0,807.5,709.24,544.96
2016,5,24,14,0,365.0,383.0,3.2,19.0,700.0,620.92,475.73
2016,5,24,14,15,590.5,262.5,3.2,18.5,754.0,647.45,501.88
2016,5,24,14,30,816.0,142.0,3.2,18.0,808.0,660.82,516.43
2016,5,24,14,45,807.5,138.5,3.25,18.0,773.0,617.8,483.49
2016,5,24,15,0,799.0,135.0,3.3,18.0,738.0,574.22,449.7
2016,5,24,15,15,623.0,193.0,3.3,17.5,647.5,495.17,387.74
2016,5,24,15,30,447.0,251.0,3.3,17.0,557.0,433.0,338.59
2016,5,24,15,45,376.5,251.0,3.3,17.0,496.5,383.67,299.37
2016,5,24,16,0,306.0,251.0,3.3,17.0,436.0,336.46,261.85
2016,5,24,16,15,498.5,181.5,3.3,16.5,453.5,320.69,245.31
2016,5,24,16,30,691.0,112.0,3.3,16.0,471.0,288.99,212.63
2016,5,24,16,45,662.0,106.0,3.35,16.0,422.0,241.95,171.37
2016,5,24,17,0,633.0,100.0,3.4,16.0,373.0,197.77,133.16
2016,5,24,17,15,592.0,94.0,3.4,15.5,323.0,154.92,98.46
2016,5,24,17,30,551.0,88.0,3.4,15.0,273.0,116.36,70.33
2016,5,24,17,45,498.0,79.0,3.4,14.5,225.5,79.02,48.19
2016,5,24,18,0,445.0,70.0,3.4,14.0,178.0,50.03,39.07
2016,5,24,18,15,366.5,59.5,3.3,13.5,134.5,43.82,33.33
2016,5,24,18,30,288.0,49.0,3.2,13.0,91.0,37.06,26.85
2016,5,24,18,45,144.0,36.5,3.1,13.0,57.5,30.08,19.29
2016,5,24,19,0,0.0,24.0,3.0,13.0,24.0,22.12,0.0
2016,5,24,19,15,0.0,12.0,2.95,12.5,12.0,11.8,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,18.0,2.3,11.5,30.5,63.82,19.5
2016,5,25,5,30,228.0,36.0,2.4,12.0,61.0,135.25,99.31
2016,5,25,5,45,317.0,47.5,2.55,12.5,101.5,192.91,151.59
2016,5,25,6,0,406.0,59.0,2.7,13.0,142.0,261.32,211.49
2016,5,25,6,15,468.5,67.5,2.7,13.5,188.5,320.07,262.77
2016,5,25,6,30,531.0,76.0,2.7,14.0,235.0,383.86,316.78
2016,5,25,6,45,265.5,83.0,2.75,14.5,162.5,257.85,213.69
2016,5,25,7,0,0.0,90.0,2.8,15.0,90.0,87.94,68.63
2016,5,25,7,15,3.0,124.5,2.8,15.0,126.0,125.27,99.77
2016,5,25,7,30,6.0,159.0,2.8,15.0,162.0,162.97,130.49
2016,5,25,7,45,3.0,158.0,2.85,15.5,159.5,158.88,126.33
2016,5,25,8,0,0.0,157.0,2.9,16.0,157.0,154.91,122.36
2016,5,25,8,15,1.0,165.0,2.9,16.0,165.5,163.38,128.88
2016,5,25,8,30,2.0,173.0,2.9,16.0,174.0,171.94,135.43
2016,5,25,8,45,6.0,197.5,2.95,16.5,201.5,199.94,157.33
2016,5,25,9,0,10.0,222.0,3.0,17.0,229.0,228.08,179.01
2016,5,25,9,15,15.0,252.5,3.0,17.5,264.0,263.34,205.97
2016,5,25,9,30,20.0,283.0,3.0,18.0,299.0,298.67,232.55
2016,5,25,9,45,18.0,282.0,3.0,18.5,297.0,295.37,229.0
2016,5,25,10,0,16.0,281.0,3.0,19.0,295.0,292.07,225.62
2016,5,25,10,15,35.0,339.5,3.0,19.0,370.5,376.48,289.97
2016,5,25,10,30,54.0,398.0,3.0,19.0,446.0,453.96,347.49
2016,5,25,10,45,102.5,430.5,3.0,19.0,524.5,532.56,406.09
2016,5,25,11,0,151.0,463.0,3.0,19.0,603.0,616.54,467.22
2016,5,25,11,15,529.0,287.5,3.0,19.0,787.5,809.99,616.76
2016,5,25,11,30,907.0,112.0,3.0,19.0,972.0,983.28,736.6
2016,5,25,11,45,910.5,111.0,3.05,19.5,978.0,975.54,728.61
2016,5,25,12,0,914.0,110.0,3.1,20.0,984.0,964.94,720.49
2016,5,25,12,15,913.5,110.0,3.15,20.0,982.0,948.83,710.13
2016,5,25,12,30,913.0,110.0,3.2,20.0,980.0,930.06,698.07
2016,5,25,12,45,904.5,114.0,3.25,20.0,968.5,905.53,682.09
2016,5,25,13,0,896.0,118.0,3.3,20.0,957.0,878.84,664.63
2016,5,25,13,15,893.0,117.0,3.35,20.0,941.0,850.01,645.63
2016,5,25,13,30,890.0,116.0,3.4,20.0,925.0,819.09,625.07
2016,5,25,13,45,886.5,114.0,3.5,20.5,902.0,784.9,601.16
2016,5,25,14,0,883.0,112.0,3.6,21.0,879.0,748.92,575.84
2016,5,25,14,15,876.0,110.5,3.65,20.5,849.5,709.34,549.69
2016,5,25,14,30,869.0,109.0,3.7,20.0,820.0,668.55,520.68
2016,5,25,14,45,861.0,107.0,3.75,20.0,784.5,625.64,488.07
2016,5,25,15,0,853.0,105.0,3.8,20.0,749.0,581.96,454.1
2016,5,25,15,15,841.0,103.0,3.85,19.5,709.0,535.59,418.06
2016,5,25,15,30,829.0,101.0,3.9,19.0,669.0,489.19,380.9
2016,5,25,15,45,813.0,98.5,3.95,19.0,624.0,436.94,337.59
2016,5,25,16,0,797.0,96.0,4.0,19.0,579.0,389.1,296.64
2016,5,25,16,15,776.5,92.5,4.0,18.5,531.5,339.86,254.28
2016,5,25,16,30,756.0,89.0,4.0,18.0,484.0,292.24,212.51
2016,5,25,16,45,726.0,86.0,4.05,18.0,434.0,244.61,170.51
2016,5,25,17,0,696.0,83.0,4.1,18.0,384.0,196.62,128.97
2016,5,25,17,15,658.5,78.0,4.1,17.5,334.0,151.97,92.48
2016,5,25,17,30,621.0,73.0,4.1,17.0,284.0,111.22,62.5
2016,5,25,17,45,561.5,68.0,4.1,16.5,234.5,73.47,40.91
2016,5,25,18,0,502.0,63.0,4.1,16.0,185.0,43.67,33.13
2016,5,25,18,15,423.5,54.0,4.0,15.5,140.5,39.0,28.81
2016,5,25,18,30,345.0,45.0,3.9,15.0,96.0,34.01,24.0
2016,5,25,18,45,224.0,32.5,3.8,14.5,61.0,24.91,15.02
2016,5,25,19,0,103.0,20.0,3.7,14.0,26.0,15.6,0.0
2016,5,25,19,15,51.5,10.0,3.65,13.5,13.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,19.5,1.9,11.5,30.5,62.24,21.36
2016,5,26,5,30,201.0,39.0,1.9,12.0,61.0,130.01,95.82
2016,5,26,5,45,290.5,51.5,1.95,12.5,101.5,187.81,147.6
2016,5,26,6,0,380.0,64.0,2.0,13.0,142.0,254.25,205.44
2016,5,26,6,15,444.5,73.5,1.9,13.5,188.5,313.01,256.17
2016,5,26,6,30,509.0,83.0,1.8,14.0,235.0,380.36,312.23
2016,5,26,6,45,276.0,116.5,1.75,14.5,201.0,295.18,242.62
2016,5,26,7,0,43.0,150.0,1.7,15.0,167.0,185.43,149.74
2016,5,26,7,15,46.5,171.0,1.6,15.5,192.0,211.1,170.3
2016,5,26,7,30,50.0,192.0,1.5,16.0,217.0,236.84,190.05
2016,5,26,7,45,56.0,215.0,1.4,16.5,245.5,266.73,212.69
2016,5,26,8,0,62.0,238.0,1.3,17.0,274.0,296.77,234.95
2016,5,26,8,15,65.5,260.5,1.25,17.5,301.0,324.37,254.86
2016,5,26,8,30,69.0,283.0,1.2,18.0,328.0,351.88,274.35
2016,5,26,8,45,138.5,310.5,1.15,18.5,409.0,450.27,348.16
2016,5,26,9,0,208.0,338.0,1.1,19.0,490.0,542.69,414.44
2016,5,26,9,15,514.5,236.0,1.05,19.5,637.5,729.52,551.58
2016,5,26,9,30,821.0,134.0,1.0,20.0,785.0,910.67,670.0
2016,5,26,9,45,820.0,142.0,1.0,20.5,815.0,929.67,677.35
2016,5,26,10,0,819.0,150.0,1.0,21.0,845.0,945.91,685.15
2016,5,26,10,15,826.5,151.5,1.0,21.5,871.5,960.69,692.09
2016,5,26,10,30,834.0,153.0,1.0,22.0,898.0,972.87,697.44
2016,5,26,10,45,841.0,153.0,1.05,22.5,918.0,980.32,700.86
2016,5,26,11,0,848.0,153.0,1.1,23.0,938.0,979.73,699.41
2016,5,26,11,15,851.0,153.5,1.15,23.0,951.0,978.6,699.16
2016,5,26,11,30,854.0,154.0,1.2,23.0,964.0,974.72,697.29
2016,5,26,11,45,857.0,153.0,1.3,23.5,969.5,966.67,692.37
2016,5,26,12,0,860.0,152.0,1.4,24.0,975.0,955.97,685.8
2016,5,26,12,15,859.5,152.0,1.55,24.0,973.0,940.38,678.13
2016,5,26,12,30,859.0,152.0,1.7,24.0,971.0,922.33,668.74
2016,5,26,12,45,869.0,144.0,1.85,24.0,965.0,903.64,658.74
2016,5,26,13,0,879.0,136.0,2.0,24.0,959.0,882.2,646.75
2016,5,26,13,15,875.0,135.0,2.15,24.0,942.5,852.95,629.35
2016,5,26,13,30,871.0,134.0,2.3,24.0,926.0,821.71,610.38
2016,5,26,13,45,864.0,133.5,2.45,24.0,902.0,786.78,588.56
2016,5,26,14,0,857.0,133.0,2.6,24.0,878.0,750.35,565.33
2016,5,26,14,15,849.5,131.5,2.7,23.5,848.5,711.31,540.26
2016,5,26,14,30,842.0,130.0,2.8,23.0,819.0,671.15,512.53
2016,5,26,14,45,831.0,128.0,2.9,23.0,783.0,625.05,478.8
2016,5,26,15,0,820.0,126.0,3.0,23.0,747.0,580.52,445.3
2016,5,26,15,15,806.5,123.5,3.05,22.5,706.5,534.0,410.08
2016,5,26,15,30,793.0,121.0,3.1,22.0,666.0,487.69,373.95
2016,5,26,15,45,776.5,117.5,3.2,22.0,621.5,439.58,334.83
2016,5,26,16,0,760.0,114.0,3.3,22.0,577.0,392.37,295.43
2016,5,26,16,15,737.5,110.0,3.35,21.5,529.0,340.48,252.15
2016,5,26,16,30,715.0,106.0,3.4,21.0,481.0,293.51,211.94
2016,5,26,16,45,686.5,101.5,3.45,20.5,431.5,246.69,171.76
2016,5,26,17,0,658.0,97.0,3.5,20.0,382.0,202.65,134.31
2016,5,26,17,15,618.5,91.0,3.45,19.5,332.5,158.68,98.88
2016,5,26,17,30,579.0,85.0,3.4,19.0,283.0,118.83,69.77
2016,5,26,17,45,525.0,77.5,3.4,18.5,234.0,81.22,47.55
2016,5,26,18,0,471.0,70.0,3.4,18.0,185.0,49.71,38.16
2016,5,26,18,15,392.5,59.5,3.3,17.0,140.5,43.69,32.75
2016,5,26,18,30,314.0,49.0,3.2,16.0,96.0,36.93,26.45
2016,5,26,18,45,204.0,35.0,3.1,15.5,61.0,26.91,16.71
2016,5,26,19,0,94.0,21.0,3.0,15.0,26.0,16.39,0.0
2016,5,26,19,15,47.0,10.5,2.95,14.5,13.0,10.32,0.0
2016,5,26,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,11.5,31.0,64.73,24.47
2016,5,27,5,30,216.0,39.0,1.0,12.0,62.0,135.28,99.88
2016,5,27,5,45,310.5,50.5,1.05,13.0,103.5,194.61,152.29
2016,5,27,6,0,405.0,62.0,1.1,14.0,145.0,264.79,212.18
2016,5,27,6,15,468.0,70.5,1.15,14.5,192.5,323.93,262.65
2016,5,27,6,30,531.0,79.0,1.2,15.0,240.0,388.09,315.69
2016,5,27,6,45,580.5,85.0,1.25,16.0,290.0,446.39,361.82
2016,5,27,7,0,630.0,91.0,1.3,17.0,340.0,507.92,408.71
2016,5,27,7,15,663.5,96.0,1.3,17.5,390.0,560.65,447.77
2016,5,27,7,30,697.0,101.0,1.3,18.0,440.0,614.68,486.54
2016,5,27,7,45,726.0,103.5,1.3,18.5,490.0,663.52,519.73
2016,5,27,8,0,755.0,106.0,1.3,19.0,540.0,710.32,549.96
2016,5,27,8,15,774.0,109.5,1.25,19.5,586.5,752.87,576.02
2016,5,27,8,30,793.0,113.0,1.2,20.0,633.0,794.56,600.89
2016,5,27,8,45,811.0,114.5,1.2,21.0,676.5,832.08,621.85
2016,5,27,9,0,829.0,116.0,1.2,22.0,720.0,868.21,641.49
2016,5,27,9,15,840.5,117.5,1.15,22.5,758.0,891.5,652.94
2016,5,27,9,30,852.0,119.0,1.1,23.0,796.0,918.11,666.53
2016,5,27,9,45,867.5,117.0,1.05,23.5,830.5,942.55,678.49
2016,5,27,10,0,883.0,115.0,1.0,24.0,865.0,964.77,688.92
2016,5,27,10,15,889.0,116.0,0.95,24.5,891.5,978.61,694.06
2016,5,27,10,30,895.0,117.0,0.9,25.0,918.0,989.71,697.61
2016,5,27,10,45,901.5,116.5,0.9,25.5,938.5,996.91,699.85
2016,5,27,11,0,908.0,116.0,0.9,26.0,959.0,1001.26,700.49
2016,5,27,11,15,911.0,117.0,0.95,26.0,972.0,1000.82,700.72
2016,5,27,11,30,914.0,118.0,1.0,26.0,985.0,997.44,699.31
2016,5,27,11,45,916.0,117.5,1.1,26.5,990.5,988.71,694.28
2016,5,27,12,0,918.0,117.0,1.2,27.0,996.0,977.14,687.55
2016,5,27,12,15,918.0,117.0,1.35,27.0,994.5,961.44,680.33
2016,5,27,12,30,918.0,117.0,1.5,27.0,993.0,943.06,671.26
2016,5,27,12,45,910.0,120.5,1.65,27.0,982.0,918.39,657.97
2016,5,27,13,0,902.0,124.0,1.8,27.0,971.0,891.54,643.03
2016,5,27,13,15,899.0,123.0,1.9,27.0,954.5,862.6,625.94
2016,5,27,13,30,896.0,122.0,2.0,27.0,938.0,831.56,607.24
2016,5,27,13,45,889.0,122.0,2.15,27.0,914.0,796.4,585.93
2016,5,27,14,0,882.0,122.0,2.3,27.0,890.0,759.67,563.15
2016,5,27,14,15,875.0,120.5,2.35,27.0,860.0,720.16,537.46
2016,5,27,14,30,868.0,119.0,2.4,27.0,830.0,679.43,508.9
2016,5,27,14,45,856.0,118.5,2.5,27.0,794.0,635.49,477.45
2016,5,27,15,0,844.0,118.0,2.6,27.0,758.0,591.09,444.81
2016,5,27,15,15,831.0,115.5,2.6,26.5,717.0,540.96,407.73
2016,5,27,15,30,818.0,113.0,2.6,26.0,676.0,493.84,371.68
2016,5,27,15,45,796.5,112.0,2.65,26.0,630.0,444.68,332.5
2016,5,27,16,0,775.0,111.0,2.7,26.0,584.0,396.85,293.39
2016,5,27,16,15,753.0,107.5,2.7,25.5,536.0,348.16,253.3
2016,5,27,16,30,731.0,104.0,2.7,25.0,488.0,297.83,211.26
2016,5,27,16,45,696.0,101.0,2.75,24.5,437.0,249.93,171.16
2016,5,27,17,0,661.0,98.0,2.8,24.0,386.0,205.44,134.22
2016,5,27,17,15,621.5,92.0,2.75,23.0,336.0,161.27,99.38
2016,5,27,17,30,582.0,86.0,2.7,22.0,286.0,121.24,70.55
2016,5,27,17,45,523.5,79.0,2.65,21.5,236.5,83.62,48.52
2016,5,27,18,0,465.0,72.0,2.6,21.0,187.0,52.11,39.76
2016,5,27,18,15,387.5,61.5,2.5,20.0,142.5,45.19,33.65
2016,5,27,18,30,310.0,51.0,2.4,19.0,98.0,38.48,27.46
2016,5,27,18,45,203.5,36.5,2.35,18.5,62.5,28.09,17.54
2016,5,27,19,0,97.0,22.0,2.3,18.0,27.0,17.18,0.78
2016,5,27,19,15,48.5,11.0,2.3,17.5,13.5,10.81,0.0
2016,5,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,3.5,1.5,13.5,3.5,0.0,0.0
2016,5,28,5,0,0.0,7.0,1.5,14.0,7.0,6.88,0.0
2016,5,28,5,15,54.0,23.0,1.5,14.5,29.0,48.58,18.38
2016,5,28,5,30,108.0,39.0,1.5,15.0,51.0,91.22,65.92
2016,5,28,5,45,153.0,57.0,1.55,15.5,83.5,134.16,103.88
2016,5,28,6,0,198.0,75.0,1.6,16.0,116.0,180.85,144.27
2016,5,28,6,15,227.5,93.5,1.65,16.5,153.0,224.41,181.55
2016,5,28,6,30,257.0,112.0,1.7,17.0,190.0,270.24,219.75
2016,5,28,6,45,287.5,127.0,1.75,17.5,229.0,314.62,255.85
2016,5,28,7,0,318.0,142.0,1.8,18.0,268.0,361.19,292.72
2016,5,28,7,15,507.0,122.0,1.75,18.5,355.0,483.13,388.96
2016,5,28,7,30,696.0,102.0,1.7,19.0,442.0,615.56,488.66
2016,5,28,7,45,721.0,106.5,1.65,20.0,491.0,663.74,519.63
2016,5,28,8,0,746.0,111.0,1.6,21.0,540.0,709.35,547.73
2016,5,28,8,15,765.5,114.5,1.55,21.5,586.5,752.03,574.05
2016,5,28,8,30,785.0,118.0,1.5,22.0,633.0,793.88,599.2
2016,5,28,8,45,799.5,121.0,1.45,22.5,676.0,829.83,619.82
2016,5,28,9,0,814.0,124.0,1.4,23.0,719.0,864.24,639.06
2016,5,28,9,15,826.0,126.5,1.3,23.5,757.0,894.1,654.31
2016,5,28,9,30,838.0,129.0,1.2,24.0,795.0,921.92,667.9
2016,5,28,9,45,845.5,132.0,1.2,24.5,827.5,938.25,675.53
2016,5,28,10,0,853.0,135.0,1.2,25.0,860.0,957.73,685.3
2016,5,28,10,15,859.5,136.5,1.2,25.5,886.5,972.12,691.83
2016,5,28,10,30,866.0,138.0,1.2,26.0,913.0,983.85,696.81
2016,5,28,10,45,870.5,139.0,1.2,26.5,933.0,990.39,698.68
2016,5,28,11,0,875.0,140.0,1.2,27.0,953.0,994.13,698.99
2016,5,28,11,15,878.0,140.5,1.25,27.0,965.5,993.08,698.71
2016,5,28,11,30,881.0,141.0,1.3,27.0,978.0,989.22,696.85
2016,5,28,11,45,882.5,141.5,1.4,27.0,983.5,981.13,693.25
2016,5,28,12,0,884.0,142.0,1.5,27.0,989.0,970.31,687.98
2016,5,28,12,15,883.5,142.0,1.6,27.0,987.0,954.5,679.56
2016,5,28,12,30,883.0,142.0,1.7,27.0,985.0,936.16,669.52
2016,5,28,12,45,871.5,147.5,1.8,27.0,973.0,910.84,654.93
2016,5,28,13,0,860.0,153.0,1.9,27.0,961.0,883.59,638.98
2016,5,28,13,15,856.0,152.0,1.95,27.0,944.5,854.83,621.39
2016,5,28,13,30,852.0,151.0,2.0,27.0,928.0,824.15,602.39
2016,5,28,13,45,847.5,149.0,2.1,27.0,904.5,790.18,581.41
2016,5,28,14,0,843.0,147.0,2.2,27.0,881.0,754.24,558.82
2016,5,28,14,15,834.5,145.0,2.25,27.0,851.0,714.09,531.97
2016,5,28,14,30,826.0,143.0,2.3,27.0,821.0,672.98,503.17
2016,5,28,14,45,816.0,140.0,2.35,27.0,785.5,629.23,471.85
2016,5,28,15,0,806.0,137.0,2.4,27.0,750.0,585.03,439.41
2016,5,28,15,15,792.5,134.5,2.4,26.5,709.5,539.15,405.53
2016,5,28,15,30,779.0,132.0,2.4,26.0,669.0,493.5,370.82
2016,5,28,15,45,762.0,128.0,2.45,26.0,624.0,445.4,332.77
2016,5,28,16,0,745.0,124.0,2.5,26.0,579.0,394.88,292.01
2016,5,28,16,15,722.0,119.5,2.5,25.5,531.5,346.14,252.21
2016,5,28,16,30,699.0,115.0,2.5,25.0,484.0,299.32,213.16
2016,5,28,16,45,670.5,109.5,2.5,24.5,434.5,252.37,173.87
2016,5,28,17,0,642.0,104.0,2.5,24.0,385.0,208.23,137.15
2016,5,28,17,15,602.0,97.5,2.4,23.0,334.5,164.46,102.7
2016,5,28,17,30,562.0,91.0,2.3,22.0,284.0,124.87,74.12
2016,5,28,17,45,509.5,82.0,2.25,21.5,235.5,86.7,51.04
2016,5,28,18,0,457.0,73.0,2.2,21.0,187.0,54.01,41.41
2016,5,28,18,15,380.0,62.5,2.1,20.0,142.5,45.9,34.28
2016,5,28,18,30,303.0,52.0,2.0,19.0,98.0,39.22,28.13
2016,5,28,18,45,201.0,37.0,1.9,18.0,63.0,28.44,17.98
2016,5,28,19,0,99.0,22.0,1.8,17.0,28.0,17.14,1.89
2016,5,28,19,15,49.5,11.0,1.8,16.5,14.0,10.81,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,1.7,13.0,9.0,13.74,0.0
2016,5,29,5,15,133.0,23.5,1.65,13.5,37.5,78.47,34.34
2016,5,29,5,30,243.0,39.0,1.6,14.0,66.0,144.83,106.77
2016,5,29,5,45,334.5,50.0,1.55,14.5,108.0,203.83,159.14
2016,5,29,6,0,426.0,61.0,1.5,15.0,150.0,273.69,219.12
2016,5,29,6,15,489.0,69.5,1.4,15.5,197.5,333.78,270.14
2016,5,29,6,30,552.0,78.0,1.3,16.0,245.0,398.91,323.41
2016,5,29,6,45,597.0,84.5,1.25,16.5,295.5,456.11,368.69
2016,5,29,7,0,642.0,91.0,1.2,17.0,346.0,516.13,414.39
2016,5,29,7,15,675.0,96.0,1.15,17.5,396.5,569.03,452.99
2016,5,29,7,30,708.0,101.0,1.1,18.0,447.0,623.17,491.11
2016,5,29,7,45,733.0,105.0,1.05,19.0,496.0,671.22,521.78
2016,5,29,8,0,758.0,109.0,1.0,20.0,545.0,716.78,549.1
2016,5,29,8,15,777.0,112.5,1.0,20.5,591.5,759.44,575.29
2016,5,29,8,30,796.0,116.0,1.0,21.0,638.0,801.23,600.38
2016,5,29,8,45,810.5,118.5,1.0,21.5,681.0,836.94,620.97
2016,5,29,9,0,825.0,121.0,1.0,22.0,724.0,871.08,640.29
2016,5,29,9,15,836.5,123.5,1.05,22.5,762.0,900.75,657.29
2016,5,29,9,30,848.0,126.0,1.1,23.0,800.0,922.81,669.37
2016,5,29,9,45,856.5,127.5,1.15,23.5,832.5,944.3,681.16
2016,5,29,10,0,865.0,129.0,1.2,24.0,865.0,963.36,691.42
2016,5,29,10,15,871.5,130.5,1.25,24.0,891.5,977.95,700.27
2016,5,29,10,30,878.0,132.0,1.3,24.0,918.0,989.84,707.57
2016,5,29,10,45,880.5,134.0,1.4,24.5,937.0,995.57,710.57
2016,5,29,11,0,883.0,136.0,1.5,25.0,956.0,998.45,711.91
2016,5,29,11,15,885.5,136.5,1.55,25.0,968.5,996.96,711.25
2016,5,29,11,30,888.0,137.0,1.6,25.0,981.0,992.64,708.96
2016,5,29,11,45,888.0,138.0,1.7,25.5,986.0,983.62,703.12
2016,5,29,12,0,888.0,139.0,1.8,26.0,991.0,971.88,695.63
2016,5,29,12,15,887.5,139.0,1.85,26.0,989.0,956.07,686.34
2016,5,29,12,30,887.0,139.0,1.9,26.0,987.0,937.73,675.47
2016,5,29,12,45,876.0,144.0,1.95,26.0,974.5,912.36,660.08
2016,5,29,13,0,865.0,149.0,2.0,26.0,962.0,885.03,643.39
2016,5,29,13,15,861.5,148.0,2.05,26.0,945.5,856.62,625.89
2016,5,29,13,30,858.0,147.0,2.1,26.0,929.0,826.24,606.95
2016,5,29,13,45,854.5,144.0,2.15,26.0,906.5,792.2,585.4
2016,5,29,14,0,851.0,141.0,2.2,26.0,884.0,756.46,562.49
2016,5,29,14,15,843.0,139.5,2.25,26.0,854.0,716.02,535.62
2016,5,29,14,30,835.0,138.0,2.3,26.0,824.0,675.42,507.06
2016,5,29,14,45,827.0,134.5,2.35,26.0,789.0,632.15,475.98
2016,5,29,15,0,819.0,131.0,2.4,26.0,754.0,588.22,443.64
2016,5,29,15,15,653.5,184.0,2.4,25.5,664.0,508.34,383.91
2016,5,29,15,30,488.0,237.0,2.4,25.0,574.0,444.61,335.68
2016,5,29,15,45,624.5,177.0,2.45,25.0,579.0,426.7,320.88
2016,5,29,16,0,761.0,117.0,2.5,25.0,584.0,399.47,296.68
2016,5,29,16,15,738.5,113.0,2.5,24.5,536.0,347.47,254.12
2016,5,29,16,30,716.0,109.0,2.5,24.0,488.0,300.44,214.64
2016,5,29,16,45,688.0,104.0,2.55,23.5,438.5,253.22,174.87
2016,5,29,17,0,660.0,99.0,2.6,23.0,389.0,208.72,137.56
2016,5,29,17,15,620.5,93.0,2.6,22.5,338.5,164.52,102.24
2016,5,29,17,30,581.0,87.0,2.6,22.0,288.0,124.43,72.89
2016,5,29,17,45,528.5,79.0,2.65,21.5,239.5,86.11,49.62
2016,5,29,18,0,476.0,71.0,2.7,21.0,191.0,53.27,40.78
2016,5,29,18,15,398.5,61.0,2.6,20.0,146.0,44.66,33.22
2016,5,29,18,30,321.0,51.0,2.5,19.0,101.0,38.35,27.41
2016,5,29,18,45,214.0,37.0,2.45,18.0,65.5,28.38,18.01
2016,5,29,19,0,107.0,23.0,2.4,17.0,30.0,17.93,3.19
2016,5,29,19,15,53.5,11.5,2.4,16.5,15.0,11.3,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,0.95,12.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,0.9,13.0,10.0,17.56,0.0
2016,5,30,5,15,152.0,23.0,0.85,13.5,39.0,83.75,38.47
2016,5,30,5,30,270.0,37.0,0.8,14.0,68.0,151.67,111.71
2016,5,30,5,45,363.0,47.5,0.8,14.5,110.5,213.96,166.45
2016,5,30,6,0,456.0,58.0,0.8,15.0,153.0,284.06,226.14
2016,5,30,6,15,517.0,65.0,0.75,15.5,200.5,342.77,275.5
2016,5,30,6,30,578.0,72.0,0.7,16.0,248.0,406.31,326.84
2016,5,30,6,45,367.0,116.0,0.7,17.0,235.0,356.11,286.15
2016,5,30,7,0,156.0,160.0,0.7,18.0,222.0,274.43,219.24
2016,5,30,7,15,231.5,174.5,0.7,18.5,280.5,352.98,281.22
2016,5,30,7,30,307.0,189.0,0.7,19.0,339.0,429.4,338.71
2016,5,30,7,45,545.0,143.5,0.75,20.0,444.0,576.28,448.76
2016,5,30,8,0,783.0,98.0,0.8,21.0,549.0,724.14,550.82
2016,5,30,8,15,801.0,100.5,0.8,21.5,595.5,765.67,574.52
2016,5,30,8,30,819.0,103.0,0.8,22.0,642.0,806.25,598.42
2016,5,30,8,45,832.5,105.5,0.85,22.5,684.5,841.76,619.38
2016,5,30,9,0,846.0,108.0,0.9,23.0,727.0,870.44,635.73
2016,5,30,9,15,857.0,110.0,0.95,23.5,765.0,899.64,652.4
2016,5,30,9,30,868.0,112.0,1.0,24.0,803.0,926.74,667.62
2016,5,30,9,45,879.5,111.5,1.1,24.5,836.5,949.38,680.83
2016,5,30,10,0,891.0,111.0,1.2,25.0,870.0,969.64,692.58
2016,5,30,10,15,896.5,112.5,1.25,25.5,896.5,983.71,699.68
2016,5,30,10,30,902.0,114.0,1.3,26.0,923.0,994.99,705.18
2016,5,30,10,45,906.0,115.0,1.4,26.5,942.5,1001.45,708.6
2016,5,30,11,0,910.0,116.0,1.5,27.0,962.0,1005.0,710.31
2016,5,30,11,15,912.0,116.5,1.55,27.0,974.5,1003.18,709.45
2016,5,30,11,30,914.0,117.0,1.6,27.0,987.0,998.44,706.93
2016,5,30,11,45,915.0,117.0,1.7,27.5,992.0,989.38,701.12
2016,5,30,12,0,916.0,117.0,1.8,28.0,997.0,977.5,693.6
2016,5,30,12,15,915.5,117.0,1.85,28.0,995.0,961.48,684.27
2016,5,30,12,30,915.0,117.0,1.9,28.0,993.0,942.84,673.32
2016,5,30,12,45,907.5,120.0,1.95,28.0,981.5,918.31,658.63
2016,5,30,13,0,900.0,123.0,2.0,28.0,970.0,891.6,642.5
2016,5,30,13,15,896.5,122.5,2.05,28.0,953.5,862.91,624.99
2016,5,30,13,30,893.0,122.0,2.1,28.0,937.0,832.15,606.0
2016,5,30,13,45,888.0,120.5,2.2,28.0,913.5,797.38,584.55
2016,5,30,14,0,883.0,119.0,2.3,28.0,890.0,760.91,561.67
2016,5,30,14,15,875.5,117.5,2.35,27.5,860.0,721.17,536.99
2016,5,30,14,30,868.0,116.0,2.4,27.0,830.0,680.24,509.65
2016,5,30,14,45,859.0,113.5,2.5,27.0,795.0,636.47,478.43
2016,5,30,15,0,850.0,111.0,2.6,27.0,760.0,592.02,445.85
2016,5,30,15,15,837.5,109.0,2.6,26.5,719.0,545.66,411.44
2016,5,30,15,30,825.0,107.0,2.6,26.0,678.0,495.78,373.5
2016,5,30,15,45,810.0,104.0,2.65,26.0,633.5,447.42,334.94
2016,5,30,16,0,795.0,101.0,2.7,26.0,589.0,399.76,295.9
2016,5,30,16,15,646.5,132.5,2.65,25.5,509.0,333.99,244.73
2016,5,30,16,30,498.0,164.0,2.6,25.0,429.0,285.54,207.68
2016,5,30,16,45,532.5,137.5,2.6,24.5,395.0,245.86,173.47
2016,5,30,17,0,567.0,111.0,2.6,24.0,361.0,201.85,135.24
2016,5,30,17,15,525.5,105.5,2.5,23.5,315.0,162.33,104.08
2016,5,30,17,30,484.0,100.0,2.4,23.0,269.0,127.42,78.83
2016,5,30,17,45,445.0,88.5,2.35,22.5,224.0,91.12,55.71
2016,5,30,18,0,406.0,77.0,2.3,22.0,179.0,58.84,45.41
2016,5,30,18,15,348.5,64.0,2.15,21.0,138.0,46.91,35.03
2016,5,30,18,30,291.0,51.0,2.0,20.0,97.0,38.26,27.24
2016,5,30,18,45,199.5,37.0,1.95,19.5,63.5,28.32,17.91
2016,5,30,19,0,108.0,23.0,1.9,19.0,30.0,17.89,3.9
2016,5,30,19,15,54.0,11.5,1.9,18.5,15.0,11.3,0.0
2016,5,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,5.0,1.6,13.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,10.0,1.6,14.0,10.0,18.56,0.0
2016,5,31,5,15,155.5,23.5,1.55,14.5,39.5,85.74,40.73
2016,5,31,5,30,277.0,37.0,1.5,15.0,69.0,154.2,113.57
2016,5,31,5,45,368.0,47.5,1.5,15.5,111.5,216.16,168.25
2016,5,31,6,0,459.0,58.0,1.5,16.0,154.0,285.65,227.83
2016,5,31,6,15,521.0,65.0,1.45,16.5,202.0,345.0,278.22
2016,5,31,6,30,583.0,72.0,1.4,17.0,250.0,409.28,330.82
2016,5,31,6,45,627.5,77.5,1.35,18.0,300.5,466.3,375.16
2016,5,31,7,0,672.0,83.0,1.3,19.0,351.0,526.11,419.7
2016,5,31,7,15,704.0,87.5,1.3,19.5,402.0,578.94,458.34
2016,5,31,7,30,736.0,92.0,1.3,20.0,453.0,630.6,494.9
2016,5,31,7,45,761.0,95.5,1.3,20.5,502.5,679.25,526.76
2016,5,31,8,0,786.0,99.0,1.3,21.0,552.0,727.9,557.83
2016,5,31,8,15,804.5,102.0,1.25,21.5,599.0,770.5,583.46
2016,5,31,8,30,823.0,105.0,1.2,22.0,646.0,812.16,607.87
2016,5,31,8,45,838.0,107.0,1.2,23.0,689.5,848.51,627.67
2016,5,31,9,0,853.0,109.0,1.2,24.0,733.0,878.07,642.7
2016,5,31,9,15,864.0,111.0,1.2,24.5,771.5,907.43,658.7
2016,5,31,9,30,875.0,113.0,1.2,25.0,810.0,934.66,673.19
2016,5,31,9,45,886.5,113.0,1.25,25.5,844.0,957.96,685.89
2016,5,31,10,0,898.0,113.0,1.3,26.0,878.0,978.85,697.12
2016,5,31,10,15,904.0,114.5,1.35,26.5,905.0,993.47,704.48
2016,5,31,10,30,910.0,116.0,1.4,27.0,932.0,1005.29,710.24
2016,5,31,10,45,915.0,116.5,1.45,27.5,952.0,1012.24,713.09
2016,5,31,11,0,920.0,117.0,1.5,28.0,972.0,1016.27,714.3
2016,5,31,11,15,922.5,117.5,1.55,28.0,985.5,1014.92,713.74
2016,5,31,11,30,925.0,118.0,1.6,28.0,999.0,1010.62,711.52
2016,5,31,11,45,926.5,118.5,1.65,28.5,1004.5,1002.45,705.61
2016,5,31,12,0,928.0,119.0,1.7,29.0,1010.0,991.41,698.04
2016,5,31,12,15,928.0,118.5,1.75,29.0,1008.5,975.21,688.75
2016,5,31,12,30,928.0,118.0,1.8,29.0,1007.0,956.33,677.83
2016,5,31,12,45,930.5,115.0,1.9,29.5,999.0,934.68,664.39
2016,5,31,13,0,933.0,112.0,2.0,30.0,991.0,910.41,649.24
2016,5,31,13,15,930.0,111.5,2.05,30.0,974.5,881.36,631.74
2016,5,31,13,30,927.0,111.0,2.1,30.0,958.0,850.12,612.72
2016,5,31,13,45,921.5,110.5,2.2,30.0,934.5,814.9,591.3
2016,5,31,14,0,916.0,110.0,2.3,30.0,911.0,777.93,568.44
2016,5,31,14,15,909.5,108.5,2.3,29.5,881.0,737.77,543.55
2016,5,31,14,30,903.0,107.0,2.3,29.0,851.0,696.27,516.44
2016,5,31,14,45,894.0,105.5,2.35,29.0,815.0,652.08,485.09
2016,5,31,15,0,885.0,104.0,2.4,29.0,779.0,607.13,452.39
2016,5,31,15,15,873.5,102.0,2.4,28.5,738.5,559.84,417.78
2016,5,31,15,30,862.0,100.0,2.4,28.0,698.0,512.42,381.99
2016,5,31,15,45,846.5,97.5,2.45,28.0,652.5,462.84,342.96
2016,5,31,16,0,831.0,95.0,2.5,28.0,607.0,409.94,300.48
2016,5,31,16,15,811.5,92.0,2.45,27.5,558.5,359.91,259.53
2016,5,31,16,30,792.0,89.0,2.4,27.0,510.0,311.38,218.88
2016,5,31,16,45,765.5,85.5,2.4,26.5,459.5,262.34,177.66
2016,5,31,17,0,739.0,82.0,2.4,26.0,409.0,215.85,138.7
2016,5,31,17,15,703.0,77.5,2.3,25.0,357.5,166.4,99.28
2016,5,31,17,30,667.0,73.0,2.2,24.0,306.0,123.82,68.0
2016,5,31,17,45,617.0,67.0,2.15,23.5,256.0,83.02,43.17
2016,5,31,18,0,567.0,61.0,2.1,23.0,206.0,47.44,29.45
2016,5,31,18,15,492.5,53.0,2.05,22.0,159.0,37.36,26.68
2016,5,31,18,30,418.0,45.0,2.0,21.0,112.0,33.21,22.83
2016,5,31,18,45,302.5,34.0,1.95,20.0,74.0,25.89,15.91
2016,5,31,19,0,187.0,23.0,1.9,19.0,36.0,18.03,4.66
2016,5,31,19,15,93.5,11.5,1.95,18.5,18.0,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.5,2.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,50.0,11.0,2.3,13.0,12.0,23.68,0.0
2016,6,1,5,15,182.5,24.5,2.35,13.5,43.0,95.57,47.39
2016,6,1,5,30,315.0,38.0,2.4,14.0,74.0,169.59,125.94
2016,6,1,5,45,404.0,48.0,2.5,14.5,117.5,231.23,181.27
2016,6,1,6,0,493.0,58.0,2.6,15.0,161.0,301.0,242.05
2016,6,1,6,15,554.5,65.0,2.55,15.5,210.5,361.69,294.38
2016,6,1,6,30,616.0,72.0,2.5,16.0,260.0,427.21,348.92
2016,6,1,6,45,659.0,77.5,2.5,16.5,311.5,484.81,395.48
2016,6,1,7,0,702.0,83.0,2.5,17.0,363.0,545.02,442.44
2016,6,1,7,15,733.5,87.0,2.5,17.5,415.0,598.15,482.43
2016,6,1,7,30,765.0,91.0,2.5,18.0,467.0,650.07,520.09
2016,6,1,7,45,789.0,94.5,2.5,19.0,517.5,699.04,552.14
2016,6,1,8,0,813.0,98.0,2.5,20.0,568.0,747.89,583.2
2016,6,1,8,15,831.0,101.0,2.45,20.5,615.5,790.96,610.2
2016,6,1,8,30,849.0,104.0,2.4,21.0,663.0,832.99,635.95
2016,6,1,8,45,863.5,106.0,2.4,21.5,707.0,864.47,654.38
2016,6,1,9,0,878.0,108.0,2.4,22.0,751.0,899.41,675.03
2016,6,1,9,15,889.0,110.0,2.35,22.0,790.0,929.33,692.9
2016,6,1,9,30,900.0,112.0,2.3,22.0,829.0,957.06,709.22
2016,6,1,9,45,911.0,112.0,2.3,22.5,863.5,980.3,721.64
2016,6,1,10,0,922.0,112.0,2.3,23.0,898.0,1001.06,732.44
2016,6,1,10,15,928.0,113.0,2.3,23.0,925.0,1015.42,740.56
2016,6,1,10,30,934.0,114.0,2.3,23.0,952.0,1026.92,746.99
2016,6,1,10,45,937.5,115.5,2.3,23.5,972.0,1033.56,748.98
2016,6,1,11,0,941.0,117.0,2.3,24.0,992.0,1037.19,749.19
2016,6,1,11,15,943.5,117.5,2.3,24.0,1005.5,1035.81,747.82
2016,6,1,11,30,946.0,118.0,2.3,24.0,1019.0,1031.42,744.7
2016,6,1,11,45,946.0,119.0,2.3,24.5,1024.0,1022.15,737.18
2016,6,1,12,0,946.0,120.0,2.3,25.0,1029.0,1009.98,727.97
2016,6,1,12,15,945.5,120.0,2.3,25.0,1027.5,993.55,717.6
2016,6,1,12,30,945.0,120.0,2.3,25.0,1026.0,974.41,705.57
2016,6,1,12,45,932.0,127.0,2.35,25.0,1013.0,948.21,689.53
2016,6,1,13,0,919.0,134.0,2.4,25.0,1000.0,919.95,672.11
2016,6,1,13,15,915.5,133.0,2.4,25.0,983.0,890.3,653.27
2016,6,1,13,30,912.0,132.0,2.4,25.0,966.0,858.55,632.95
2016,6,1,13,45,905.0,131.5,2.45,25.0,941.5,822.57,610.05
2016,6,1,14,0,898.0,131.0,2.5,25.0,917.0,784.99,585.84
2016,6,1,14,15,890.5,129.5,2.45,25.0,887.0,744.72,558.92
2016,6,1,14,30,883.0,128.0,2.4,25.0,857.0,703.22,529.33
2016,6,1,14,45,873.0,126.0,2.4,25.0,820.5,658.7,497.07
2016,6,1,15,0,863.0,124.0,2.4,25.0,784.0,610.8,461.75
2016,6,1,15,15,850.0,121.5,2.4,24.5,742.5,562.85,426.28
2016,6,1,15,30,837.0,119.0,2.4,24.0,701.0,514.98,389.78
2016,6,1,15,45,821.5,115.5,2.4,24.0,655.5,465.41,350.23
2016,6,1,16,0,806.0,112.0,2.4,24.0,610.0,416.58,310.25
2016,6,1,16,15,784.5,108.5,2.35,23.5,561.0,366.6,269.03
2016,6,1,16,30,763.0,105.0,2.3,23.0,512.0,318.34,228.35
2016,6,1,16,45,736.5,100.0,2.3,22.5,461.0,265.77,184.11
2016,6,1,17,0,710.0,95.0,2.3,22.0,410.0,219.17,144.71
2016,6,1,17,15,672.0,89.5,2.25,21.5,358.5,173.06,107.36
2016,6,1,17,30,634.0,84.0,2.2,21.0,307.0,130.91,75.86
2016,6,1,17,45,583.5,76.5,2.2,20.5,256.5,90.35,50.47
2016,6,1,18,0,533.0,69.0,2.2,20.0,206.0,55.08,35.7
2016,6,1,18,15,456.5,60.0,2.1,19.0,159.5,43.52,32.41
2016,6,1,18,30,380.0,51.0,2.0,18.0,113.0,38.76,27.97
2016,6,1,18,45,269.0,38.5,1.9,17.5,74.5,29.47,19.18
2016,6,1,19,0,158.0,26.0,1.8,17.0,36.0,20.32,6.72
2016,6,1,19,15,79.0,13.0,1.85,16.5,18.0,12.78,0.0
2016,6,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
