Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,1.7,12.0,12.0,23.19,0.0
2016,6,2,5,15,179.0,24.5,1.65,12.5,43.0,94.71,48.27
2016,6,2,5,30,310.0,38.0,1.6,13.0,74.0,168.0,125.2
2016,6,2,5,45,403.0,48.0,1.6,14.0,118.5,231.02,181.0
2016,6,2,6,0,496.0,58.0,1.6,15.0,163.0,302.55,242.23
2016,6,2,6,15,557.5,65.0,1.5,15.5,212.5,363.38,293.89
2016,6,2,6,30,619.0,72.0,1.4,16.0,262.0,429.04,347.47
2016,6,2,6,45,309.5,86.5,1.35,16.5,181.5,288.57,235.49
2016,6,2,7,0,0.0,101.0,1.3,17.0,101.0,99.31,77.2
2016,6,2,7,15,0.0,123.5,1.2,17.5,123.5,122.11,95.86
2016,6,2,7,30,0.0,146.0,1.1,18.0,146.0,144.87,113.69
2016,6,2,7,45,6.0,170.0,1.05,19.0,174.0,173.57,135.87
2016,6,2,8,0,12.0,194.0,1.0,20.0,202.0,202.6,157.77
2016,6,2,8,15,30.0,233.0,0.95,20.5,253.0,265.4,205.84
2016,6,2,8,30,48.0,272.0,0.9,21.0,304.0,322.26,247.88
2016,6,2,8,45,185.5,294.5,0.85,22.0,429.0,473.4,360.66
2016,6,2,9,0,323.0,317.0,0.8,23.0,554.0,631.11,470.23
2016,6,2,9,15,610.0,214.5,0.75,23.5,690.5,798.16,585.94
2016,6,2,9,30,897.0,112.0,0.7,24.0,827.0,954.61,680.97
2016,6,2,9,45,898.5,117.0,0.7,24.5,858.5,974.21,688.28
2016,6,2,10,0,900.0,122.0,0.7,25.0,890.0,991.0,695.9
2016,6,2,10,15,905.5,123.5,0.7,25.5,916.5,1005.12,701.96
2016,6,2,10,30,911.0,125.0,0.7,26.0,943.0,1016.43,706.42
2016,6,2,10,45,915.0,125.5,0.75,26.5,963.0,1022.39,708.87
2016,6,2,11,0,919.0,126.0,0.8,27.0,983.0,1025.43,709.75
2016,6,2,11,15,921.5,127.0,0.85,27.5,995.5,1024.56,708.42
2016,6,2,11,30,924.0,128.0,0.9,28.0,1008.0,1020.75,705.46
2016,6,2,11,45,925.0,127.5,0.95,28.5,1013.0,1011.1,699.13
2016,6,2,12,0,926.0,127.0,1.0,29.0,1018.0,998.64,691.24
2016,6,2,12,15,925.5,127.0,1.05,29.0,1016.0,982.51,682.57
2016,6,2,12,30,925.0,127.0,1.1,29.0,1014.0,963.72,672.3
2016,6,2,12,45,929.0,122.5,1.2,29.5,1006.0,942.08,659.74
2016,6,2,13,0,933.0,118.0,1.3,30.0,998.0,917.79,645.42
2016,6,2,13,15,929.5,117.5,1.4,30.0,981.0,888.38,629.0
2016,6,2,13,30,926.0,117.0,1.5,30.0,964.0,856.81,610.98
2016,6,2,13,45,920.5,115.5,1.6,30.0,940.5,820.76,589.74
2016,6,2,14,0,915.0,114.0,1.7,30.0,917.0,782.97,567.02
2016,6,2,14,15,908.0,113.0,1.75,30.0,886.5,743.01,542.05
2016,6,2,14,30,901.0,112.0,1.8,30.0,856.0,701.76,514.88
2016,6,2,14,45,891.5,110.0,1.9,30.0,819.5,656.94,484.03
2016,6,2,15,0,882.0,108.0,2.0,30.0,783.0,611.41,451.76
2016,6,2,15,15,869.5,106.0,2.05,29.5,742.0,563.76,417.6
2016,6,2,15,30,857.0,104.0,2.1,29.0,701.0,516.06,382.25
2016,6,2,15,45,841.5,101.5,2.15,29.0,655.5,462.98,341.22
2016,6,2,16,0,826.0,99.0,2.2,29.0,610.0,414.15,302.11
2016,6,2,16,15,805.5,95.5,2.2,28.5,561.0,363.58,261.25
2016,6,2,16,30,785.0,92.0,2.2,28.0,512.0,314.61,220.71
2016,6,2,16,45,758.5,88.0,2.25,27.5,461.5,265.44,179.75
2016,6,2,17,0,732.0,84.0,2.3,27.0,411.0,218.82,140.92
2016,6,2,17,15,696.0,79.5,2.25,26.0,359.5,169.57,101.74
2016,6,2,17,30,660.0,75.0,2.2,25.0,308.0,127.25,70.53
2016,6,2,17,45,610.5,69.0,2.2,24.5,258.0,86.68,45.44
2016,6,2,18,0,561.0,63.0,2.2,24.0,208.0,51.28,30.99
2016,6,2,18,15,487.5,55.0,2.1,23.0,161.5,38.89,27.89
2016,6,2,18,30,414.0,47.0,2.0,22.0,115.0,34.82,24.14
2016,6,2,18,45,302.5,36.0,1.95,21.0,76.5,27.57,17.33
2016,6,2,19,0,191.0,25.0,1.9,20.0,38.0,19.45,6.58
2016,6,2,19,15,95.5,12.5,1.9,19.5,19.0,12.29,0.0
2016,6,2,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,11.0,1.1,15.0,12.0,27.86,0.0
2016,6,3,5,15,196.5,23.5,1.1,16.0,43.0,100.02,51.33
2016,6,3,5,30,327.0,36.0,1.1,17.0,74.0,172.09,126.16
2016,6,3,5,45,415.0,45.0,1.1,18.0,117.5,232.68,179.1
2016,6,3,6,0,503.0,54.0,1.1,19.0,161.0,301.35,236.88
2016,6,3,6,15,561.5,60.5,1.0,19.5,209.5,360.32,285.89
2016,6,3,6,30,620.0,67.0,0.9,20.0,258.0,423.92,336.49
2016,6,3,6,45,661.5,72.0,0.85,20.5,308.5,480.18,379.67
2016,6,3,7,0,703.0,77.0,0.8,21.0,359.0,538.96,422.91
2016,6,3,7,15,732.5,81.0,0.75,21.5,409.5,588.73,457.88
2016,6,3,7,30,762.0,85.0,0.7,22.0,460.0,641.62,493.16
2016,6,3,7,45,683.0,116.5,0.65,23.0,478.5,648.83,493.46
2016,6,3,8,0,604.0,148.0,0.6,24.0,497.0,645.62,486.25
2016,6,3,8,15,723.5,122.5,0.55,25.0,575.0,731.7,541.53
2016,6,3,8,30,843.0,97.0,0.5,26.0,653.0,815.61,590.82
2016,6,3,8,45,857.0,98.5,0.5,27.0,696.0,851.11,608.42
2016,6,3,9,0,871.0,100.0,0.5,28.0,739.0,884.99,625.29
2016,6,3,9,15,881.0,102.0,0.45,28.5,777.0,913.96,639.11
2016,6,3,9,30,891.0,104.0,0.4,29.0,815.0,940.73,651.42
2016,6,3,9,45,905.0,102.0,0.4,30.0,849.0,964.63,661.61
2016,6,3,10,0,919.0,100.0,0.4,31.0,883.0,986.19,670.34
2016,6,3,10,15,924.0,101.0,0.55,31.0,909.5,999.73,680.44
2016,6,3,10,30,929.0,102.0,0.7,31.0,936.0,1010.42,689.06
2016,6,3,10,45,932.0,103.0,0.85,31.5,955.5,1016.24,693.45
2016,6,3,11,0,935.0,104.0,1.0,32.0,975.0,1019.08,696.07
2016,6,3,11,15,937.0,104.5,1.1,32.0,988.0,1017.44,696.5
2016,6,3,11,30,939.0,105.0,1.2,32.0,1001.0,1012.83,695.21
2016,6,3,11,45,938.0,106.5,1.35,32.5,1005.5,1003.38,690.45
2016,6,3,12,0,937.0,108.0,1.5,33.0,1010.0,991.07,683.88
2016,6,3,12,15,936.5,108.0,1.6,33.0,1008.0,974.98,675.61
2016,6,3,12,30,936.0,108.0,1.7,33.0,1006.0,956.19,665.64
2016,6,3,12,45,922.0,115.5,1.8,33.0,993.0,929.99,650.99
2016,6,3,13,0,908.0,123.0,1.9,33.0,980.0,901.78,634.95
2016,6,3,13,15,904.5,122.0,1.95,33.0,963.5,872.59,617.63
2016,6,3,13,30,901.0,121.0,2.0,33.0,947.0,841.32,598.83
2016,6,3,13,45,895.5,120.0,2.05,33.0,923.5,806.55,577.6
2016,6,3,14,0,890.0,119.0,2.1,33.0,900.0,770.1,555.04
2016,6,3,14,15,883.0,117.5,2.1,32.5,870.5,730.61,530.97
2016,6,3,14,30,876.0,116.0,2.1,32.0,841.0,689.89,504.6
2016,6,3,14,45,868.0,113.5,2.15,32.0,806.0,646.58,474.43
2016,6,3,15,0,860.0,111.0,2.2,32.0,771.0,602.48,442.93
2016,6,3,15,15,848.0,109.0,2.15,31.5,730.5,556.07,409.36
2016,6,3,15,30,836.0,107.0,2.1,31.0,690.0,506.1,372.37
2016,6,3,15,45,821.5,103.5,2.1,31.0,645.5,457.09,334.41
2016,6,3,16,0,807.0,100.0,2.1,31.0,601.0,408.71,295.91
2016,6,3,16,15,624.5,141.0,2.05,30.5,510.0,338.05,242.93
2016,6,3,16,30,442.0,182.0,2.0,30.0,419.0,287.38,206.0
2016,6,3,16,45,558.0,133.5,2.0,30.0,402.5,252.01,173.67
2016,6,3,17,0,674.0,85.0,2.0,30.0,386.0,205.72,131.28
2016,6,3,17,15,659.0,80.5,1.9,29.0,345.5,165.78,99.02
2016,6,3,17,30,644.0,76.0,1.8,28.0,305.0,127.51,70.37
2016,6,3,17,45,593.5,70.0,1.7,27.0,255.5,87.58,45.88
2016,6,3,18,0,543.0,64.0,1.6,26.0,206.0,52.9,31.5
2016,6,3,18,15,471.0,56.0,1.55,25.0,160.0,39.65,28.3
2016,6,3,18,30,399.0,48.0,1.5,24.0,114.0,35.63,24.62
2016,6,3,18,45,291.0,36.5,1.45,23.0,76.0,27.94,17.51
2016,6,3,19,0,183.0,25.0,1.4,22.0,38.0,19.41,6.91
2016,6,3,19,15,91.5,12.5,1.4,21.5,19.0,12.29,0.0
2016,6,3,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,18.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,18.5,0.9,18.0,18.5,17.86,5.27
2016,6,4,5,30,0.0,32.0,0.8,18.0,32.0,31.48,19.72
2016,6,4,5,45,0.0,50.5,0.75,18.5,50.5,50.98,36.49
2016,6,4,6,0,0.0,69.0,0.7,19.0,69.0,70.04,52.65
2016,6,4,6,15,6.5,88.0,0.7,19.5,90.0,92.6,71.45
2016,6,4,6,30,13.0,107.0,0.7,20.0,111.0,115.54,90.24
2016,6,4,6,45,18.5,126.0,0.7,20.5,133.0,138.35,108.51
2016,6,4,7,0,24.0,145.0,0.7,21.0,155.0,161.51,126.67
2016,6,4,7,15,113.5,175.0,0.75,21.0,230.0,267.53,211.59
2016,6,4,7,30,203.0,205.0,0.8,21.0,305.0,366.86,288.3
2016,6,4,7,45,263.0,218.5,0.85,21.5,362.0,440.19,342.3
2016,6,4,8,0,323.0,232.0,0.9,22.0,419.0,508.84,391.74
2016,6,4,8,15,171.5,234.0,0.95,22.0,334.0,388.81,299.75
2016,6,4,8,30,20.0,236.0,1.0,22.0,249.0,251.88,192.63
2016,6,4,8,45,71.0,288.5,1.05,22.5,340.0,359.44,274.69
2016,6,4,9,0,122.0,341.0,1.1,23.0,431.0,470.47,354.8
2016,6,4,9,15,68.5,301.5,1.1,23.0,352.5,370.99,280.14
2016,6,4,9,30,15.0,262.0,1.1,23.0,274.0,272.67,205.79
2016,6,4,9,45,50.5,331.5,1.1,23.5,374.5,385.1,289.27
2016,6,4,10,0,86.0,401.0,1.1,24.0,475.0,491.1,363.76
2016,6,4,10,15,93.5,418.0,1.15,24.0,500.5,514.88,379.47
2016,6,4,10,30,101.0,435.0,1.2,24.0,526.0,538.3,395.52
2016,6,4,10,45,79.0,429.5,1.25,24.5,501.5,509.34,373.66
2016,6,4,11,0,57.0,424.0,1.3,25.0,477.0,480.21,352.03
2016,6,4,11,15,53.5,424.5,1.3,25.0,475.0,475.11,348.31
2016,6,4,11,30,50.0,425.0,1.3,25.0,473.0,469.85,344.37
2016,6,4,11,45,41.0,409.0,1.35,25.0,449.0,442.81,325.25
2016,6,4,12,0,32.0,393.0,1.4,25.0,425.0,416.08,306.36
2016,6,4,12,15,98.5,439.0,1.4,25.0,534.5,520.29,381.87
2016,6,4,12,30,165.0,485.0,1.4,25.0,644.0,622.37,452.67
2016,6,4,12,45,216.0,473.0,1.4,25.5,678.5,649.09,470.58
2016,6,4,13,0,267.0,461.0,1.4,26.0,713.0,672.59,486.71
2016,6,4,13,15,260.5,453.5,1.4,26.0,696.5,649.06,470.71
2016,6,4,13,30,254.0,446.0,1.4,26.0,680.0,625.44,454.98
2016,6,4,13,45,140.0,390.5,1.45,26.5,519.0,476.94,350.34
2016,6,4,14,0,26.0,335.0,1.5,27.0,358.0,336.5,248.22
2016,6,4,14,15,114.5,367.0,1.5,27.0,462.5,422.72,313.21
2016,6,4,14,30,203.0,399.0,1.5,27.0,567.0,503.07,370.99
2016,6,4,14,45,500.5,267.5,1.5,27.5,658.0,554.14,411.0
2016,6,4,15,0,798.0,136.0,1.5,28.0,749.0,587.32,436.04
2016,6,4,15,15,785.0,133.0,1.5,27.5,709.0,541.79,402.69
2016,6,4,15,30,772.0,130.0,1.5,27.0,669.0,496.43,369.09
2016,6,4,15,45,761.5,124.0,1.55,27.0,627.0,449.86,333.1
2016,6,4,16,0,751.0,118.0,1.6,27.0,585.0,403.63,296.31
2016,6,4,16,15,729.5,114.0,1.6,26.5,538.0,352.5,255.49
2016,6,4,16,30,708.0,110.0,1.6,26.0,491.0,306.2,217.4
2016,6,4,16,45,685.5,103.5,1.65,26.0,443.0,259.39,178.17
2016,6,4,17,0,663.0,97.0,1.7,26.0,395.0,214.76,140.78
2016,6,4,17,15,626.5,91.5,1.7,25.0,345.5,171.05,106.13
2016,6,4,17,30,590.0,86.0,1.7,24.0,296.0,131.14,76.59
2016,6,4,17,45,546.5,77.5,1.7,23.5,248.5,92.04,51.5
2016,6,4,18,0,503.0,69.0,1.7,23.0,201.0,57.52,35.54
2016,6,4,18,15,432.5,59.5,1.65,22.0,156.0,42.65,31.28
2016,6,4,18,30,362.0,50.0,1.6,21.0,111.0,37.38,26.48
2016,6,4,18,45,266.5,37.5,1.55,20.0,74.5,28.5,18.3
2016,6,4,19,0,171.0,25.0,1.5,19.0,38.0,19.36,7.42
2016,6,4,19,15,85.5,12.5,1.55,18.5,19.0,12.29,0.0
2016,6,4,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,26.67,0.0
2016,6,5,5,15,184.0,23.5,1.65,13.5,42.5,95.25,50.71
2016,6,5,5,30,303.0,37.0,1.7,14.0,73.0,164.86,122.72
2016,6,5,5,45,388.0,47.0,1.8,15.0,115.5,224.31,175.43
2016,6,5,6,0,473.0,57.0,1.9,16.0,158.0,291.59,233.25
2016,6,5,6,15,238.0,80.0,1.85,16.5,131.0,213.27,172.67
2016,6,5,6,30,3.0,103.0,1.8,17.0,104.0,105.65,82.97
2016,6,5,6,45,8.5,121.5,1.8,17.5,124.5,127.53,101.08
2016,6,5,7,0,14.0,140.0,1.8,18.0,145.0,149.78,118.94
2016,6,5,7,15,24.0,163.5,1.8,18.5,174.5,180.82,143.68
2016,6,5,7,30,34.0,187.0,1.8,19.0,204.0,219.76,174.2
2016,6,5,7,45,134.0,217.5,1.8,20.0,294.0,335.25,265.69
2016,6,5,8,0,234.0,248.0,1.8,21.0,384.0,449.34,352.06
2016,6,5,8,15,526.5,177.0,1.85,21.5,515.5,629.65,489.57
2016,6,5,8,30,819.0,106.0,1.9,22.0,647.0,811.04,615.85
2016,6,5,8,45,833.0,108.5,2.0,22.5,690.0,847.04,636.74
2016,6,5,9,0,847.0,111.0,2.1,23.0,733.0,876.16,654.23
2016,6,5,9,15,858.0,113.0,2.15,23.5,771.0,905.46,671.33
2016,6,5,9,30,869.0,115.0,2.2,24.0,809.0,932.67,686.93
2016,6,5,9,45,885.0,112.5,2.3,24.5,844.0,957.55,701.45
2016,6,5,10,0,901.0,110.0,2.4,25.0,879.0,980.21,714.51
2016,6,5,10,15,906.5,111.0,2.4,25.0,905.5,994.02,722.3
2016,6,5,10,30,912.0,112.0,2.4,25.0,932.0,1005.05,728.45
2016,6,5,10,45,915.5,113.5,2.45,25.5,951.5,1011.78,731.06
2016,6,5,11,0,919.0,115.0,2.5,26.0,971.0,1015.58,731.94
2016,6,5,11,15,921.5,115.5,2.5,26.0,984.0,1014.44,730.72
2016,6,5,11,30,924.0,116.0,2.5,26.0,997.0,1010.37,727.8
2016,6,5,11,45,924.5,116.0,2.5,26.0,1002.5,1000.98,721.62
2016,6,5,12,0,925.0,116.0,2.5,26.0,1008.0,988.77,713.77
2016,6,5,12,15,925.0,116.5,2.45,26.0,1006.5,973.83,703.8
2016,6,5,12,30,925.0,117.0,2.4,26.0,1005.0,956.22,692.2
2016,6,5,12,45,913.5,122.5,2.4,26.5,993.5,930.54,674.6
2016,6,5,13,0,902.0,128.0,2.4,27.0,982.0,902.81,655.76
2016,6,5,13,15,899.0,127.5,2.4,27.0,966.0,874.73,637.99
2016,6,5,13,30,896.0,127.0,2.4,27.0,950.0,844.55,618.76
2016,6,5,13,45,893.0,125.0,2.4,27.0,927.5,811.01,597.19
2016,6,5,14,0,890.0,123.0,2.4,27.0,905.0,775.64,574.27
2016,6,5,14,15,883.5,121.5,2.45,27.0,875.5,736.56,548.93
2016,6,5,14,30,877.0,120.0,2.5,27.0,846.0,696.21,521.26
2016,6,5,14,45,869.5,117.0,2.55,27.0,811.5,652.78,490.2
2016,6,5,15,0,862.0,114.0,2.6,27.0,777.0,608.51,457.77
2016,6,5,15,15,850.0,111.5,2.65,26.5,736.5,561.61,423.38
2016,6,5,15,30,838.0,109.0,2.7,26.0,696.0,511.19,385.41
2016,6,5,15,45,824.5,105.5,2.75,26.0,651.5,462.57,346.84
2016,6,5,16,0,811.0,102.0,2.8,26.0,607.0,414.48,307.62
2016,6,5,16,15,791.0,99.0,2.8,25.5,559.0,365.27,267.15
2016,6,5,16,30,771.0,96.0,2.8,25.0,511.0,317.59,227.03
2016,6,5,16,45,746.0,91.5,2.85,24.5,461.0,269.02,185.92
2016,6,5,17,0,721.0,87.0,2.9,24.0,411.0,219.51,144.18
2016,6,5,17,15,685.5,82.0,2.85,23.0,360.5,173.56,106.89
2016,6,5,17,30,650.0,77.0,2.8,22.0,310.0,131.27,74.88
2016,6,5,17,45,602.0,70.5,2.8,21.5,260.0,90.66,48.68
2016,6,5,18,0,554.0,64.0,2.8,21.0,210.0,55.06,32.55
2016,6,5,18,15,483.0,56.0,2.7,20.0,164.0,39.44,28.77
2016,6,5,18,30,412.0,48.0,2.6,19.0,118.0,35.4,25.02
2016,6,5,18,45,306.5,37.0,2.55,18.5,79.5,28.19,18.2
2016,6,5,19,0,201.0,26.0,2.5,18.0,41.0,20.16,8.35
2016,6,5,19,15,100.5,13.0,2.5,17.5,20.5,12.78,0.0
2016,6,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,14.0,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,25.91,0.0
2016,6,6,5,15,173.0,23.0,2.5,14.5,41.0,91.25,48.74
2016,6,6,5,30,284.0,36.0,2.5,15.0,70.0,157.17,116.71
2016,6,6,5,45,366.5,45.5,2.5,15.5,110.5,214.13,167.53
2016,6,6,6,0,449.0,55.0,2.5,16.0,151.0,278.69,223.65
2016,6,6,6,15,505.5,62.5,2.45,16.5,197.0,335.4,272.48
2016,6,6,6,30,562.0,70.0,2.4,17.0,243.0,396.62,323.43
2016,6,6,6,45,281.0,87.0,2.4,18.0,173.5,272.8,222.83
2016,6,6,7,0,0.0,104.0,2.4,19.0,104.0,102.43,79.37
2016,6,6,7,15,8.0,138.5,2.4,19.5,143.0,143.26,112.68
2016,6,6,7,30,16.0,173.0,2.4,20.0,182.0,184.75,145.56
2016,6,6,7,45,50.5,211.0,2.4,20.5,240.0,258.02,203.58
2016,6,6,8,0,85.0,249.0,2.4,21.0,298.0,326.84,256.57
2016,6,6,8,15,135.0,274.0,2.4,21.0,360.0,404.08,315.72
2016,6,6,8,30,185.0,299.0,2.4,21.0,422.0,475.3,369.1
2016,6,6,8,45,499.0,204.0,2.45,21.5,563.5,663.07,513.6
2016,6,6,9,0,813.0,109.0,2.5,22.0,705.0,844.0,639.87
2016,6,6,9,15,824.0,111.0,2.5,22.5,742.5,872.6,655.18
2016,6,6,9,30,835.0,113.0,2.5,23.0,780.0,899.22,670.36
2016,6,6,9,45,844.0,114.5,2.55,23.5,812.5,921.27,682.84
2016,6,6,10,0,853.0,116.0,2.6,24.0,845.0,940.98,693.77
2016,6,6,10,15,859.5,117.5,2.6,24.0,871.5,955.79,702.45
2016,6,6,10,30,866.0,119.0,2.6,24.0,898.0,967.97,709.52
2016,6,6,10,45,871.5,119.5,2.65,24.5,918.0,975.43,712.68
2016,6,6,11,0,877.0,120.0,2.7,25.0,938.0,980.13,714.17
2016,6,6,11,15,880.0,120.5,2.65,25.0,951.0,979.59,712.89
2016,6,6,11,30,883.0,121.0,2.6,25.0,964.0,976.25,709.95
2016,6,6,11,45,885.0,121.0,2.6,25.0,970.0,968.67,704.84
2016,6,6,12,0,887.0,121.0,2.6,25.0,976.0,958.36,698.1
2016,6,6,12,15,887.0,121.0,2.6,25.0,974.5,943.52,688.5
2016,6,6,12,30,887.0,121.0,2.6,25.0,973.0,926.13,677.34
2016,6,6,12,45,881.0,123.0,2.6,25.0,963.0,902.83,662.34
2016,6,6,13,0,875.0,125.0,2.6,25.0,953.0,877.39,645.95
2016,6,6,13,15,871.5,124.5,2.6,25.0,937.0,849.67,628.03
2016,6,6,13,30,868.0,124.0,2.6,25.0,921.0,819.96,608.71
2016,6,6,13,45,861.5,123.5,2.6,25.0,898.0,786.04,586.45
2016,6,6,14,0,855.0,123.0,2.6,25.0,875.0,750.58,562.99
2016,6,6,14,15,848.0,121.5,2.6,24.5,846.5,712.46,538.55
2016,6,6,14,30,841.0,120.0,2.6,24.0,818.0,673.18,511.73
2016,6,6,14,45,830.0,119.0,2.65,24.0,783.0,630.84,480.81
2016,6,6,15,0,819.0,118.0,2.7,24.0,748.0,585.19,446.84
2016,6,6,15,15,806.5,115.5,2.7,23.5,709.0,539.57,412.66
2016,6,6,15,30,794.0,113.0,2.7,23.0,670.0,494.05,377.55
2016,6,6,15,45,776.5,111.0,2.75,23.0,626.0,447.0,339.71
2016,6,6,16,0,759.0,109.0,2.8,23.0,582.0,400.9,301.67
2016,6,6,16,15,739.0,105.0,2.85,22.5,536.0,353.25,262.19
2016,6,6,16,30,719.0,101.0,2.9,22.0,490.0,304.01,220.66
2016,6,6,16,45,692.0,97.0,2.95,21.5,442.0,257.66,181.06
2016,6,6,17,0,665.0,93.0,3.0,21.0,394.0,213.89,143.66
2016,6,6,17,15,630.0,87.5,3.0,20.5,345.0,170.26,107.7
2016,6,6,17,30,595.0,82.0,3.0,20.0,296.0,130.24,76.93
2016,6,6,17,45,548.5,75.0,3.0,19.5,248.5,91.88,51.71
2016,6,6,18,0,502.0,68.0,3.0,19.0,201.0,58.36,35.8
2016,6,6,18,15,434.0,59.0,2.95,18.5,157.0,41.97,31.18
2016,6,6,18,30,366.0,50.0,2.9,18.0,113.0,37.14,26.65
2016,6,6,18,45,271.0,38.0,2.9,17.5,76.5,28.82,18.85
2016,6,6,19,0,176.0,26.0,2.9,17.0,40.0,20.12,8.68
2016,6,6,19,15,88.0,13.0,2.9,16.5,20.0,12.78,0.0
2016,6,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,48.0,11.0,2.4,13.0,12.0,23.27,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.5,41.5,89.15,48.31
2016,6,7,5,30,265.0,39.0,2.4,14.0,71.0,152.88,114.05
2016,6,7,5,45,354.0,49.0,2.45,14.5,112.5,212.95,167.31
2016,6,7,6,0,443.0,59.0,2.5,15.0,154.0,280.51,225.94
2016,6,7,6,15,221.5,61.5,2.45,15.5,109.0,190.46,155.08
2016,6,7,6,30,0.0,64.0,2.4,16.0,64.0,61.95,46.81
2016,6,7,6,45,0.0,76.5,2.35,16.5,76.5,74.39,57.22
2016,6,7,7,0,0.0,89.0,2.3,17.0,89.0,86.81,67.3
2016,6,7,7,15,0.0,106.0,2.25,17.5,106.0,103.86,81.02
2016,6,7,7,30,0.0,123.0,2.2,18.0,123.0,120.87,94.48
2016,6,7,7,45,0.0,141.0,2.15,18.5,141.0,138.89,108.53
2016,6,7,8,0,0.0,159.0,2.1,19.0,159.0,156.88,122.34
2016,6,7,8,15,4.0,180.0,2.1,19.5,183.0,181.13,141.1
2016,6,7,8,30,8.0,201.0,2.1,20.0,207.0,205.57,159.73
2016,6,7,8,45,18.0,240.5,2.15,20.5,253.5,254.42,197.22
2016,6,7,9,0,28.0,280.0,2.2,21.0,300.0,312.2,240.66
2016,6,7,9,15,70.5,329.0,2.25,21.0,384.0,402.31,309.05
2016,6,7,9,30,113.0,378.0,2.3,21.0,468.0,502.38,382.69
2016,6,7,9,45,259.5,365.5,2.35,21.5,583.5,634.92,480.71
2016,6,7,10,0,406.0,353.0,2.4,22.0,699.0,769.5,576.05
2016,6,7,10,15,643.0,237.5,2.45,22.0,806.5,881.85,658.85
2016,6,7,10,30,880.0,122.0,2.5,22.0,914.0,984.92,725.98
2016,6,7,10,45,882.5,124.5,2.6,22.5,933.0,991.56,728.18
2016,6,7,11,0,885.0,127.0,2.7,23.0,952.0,995.35,729.55
2016,6,7,11,15,888.0,127.5,2.75,23.0,965.5,994.76,729.14
2016,6,7,11,30,891.0,128.0,2.8,23.0,979.0,991.33,727.02
2016,6,7,11,45,893.0,128.0,2.85,23.0,985.0,983.65,722.23
2016,6,7,12,0,895.0,128.0,2.9,23.0,991.0,973.22,715.75
2016,6,7,12,15,895.0,128.0,2.9,23.0,989.5,958.24,705.96
2016,6,7,12,30,895.0,128.0,2.9,23.0,988.0,940.69,694.57
2016,6,7,12,45,900.0,123.5,2.95,23.0,981.5,920.82,682.07
2016,6,7,13,0,905.0,119.0,3.0,23.0,975.0,898.34,667.82
2016,6,7,13,15,902.0,118.0,3.0,23.0,959.5,869.86,649.16
2016,6,7,13,30,899.0,117.0,3.0,23.0,944.0,839.27,629.04
2016,6,7,13,45,893.5,116.5,3.05,23.0,921.0,805.22,606.74
2016,6,7,14,0,888.0,116.0,3.1,23.0,898.0,769.49,583.09
2016,6,7,14,15,881.5,114.5,3.1,23.0,869.0,730.6,556.77
2016,6,7,14,30,875.0,113.0,3.1,23.0,840.0,690.44,528.47
2016,6,7,14,45,863.5,113.0,3.15,23.0,805.0,647.39,496.69
2016,6,7,15,0,852.0,113.0,3.2,23.0,770.0,603.81,463.79
2016,6,7,15,15,840.0,110.5,3.2,22.5,730.0,557.41,428.75
2016,6,7,15,30,828.0,108.0,3.2,22.0,690.0,507.48,390.14
2016,6,7,15,45,810.5,106.5,3.2,22.0,645.0,459.35,351.03
2016,6,7,16,0,793.0,105.0,3.2,22.0,600.0,412.12,311.68
2016,6,7,16,15,772.5,101.5,3.15,21.5,553.0,363.13,270.69
2016,6,7,16,30,752.0,98.0,3.1,21.0,506.0,315.75,230.15
2016,6,7,16,45,723.5,95.0,3.1,20.5,456.0,265.22,186.97
2016,6,7,17,0,695.0,92.0,3.1,20.0,406.0,220.44,148.47
2016,6,7,17,15,659.0,86.5,3.1,19.5,356.0,175.16,110.94
2016,6,7,17,30,623.0,81.0,3.1,19.0,306.0,133.6,78.75
2016,6,7,17,45,571.5,75.0,3.1,18.5,257.0,94.35,52.93
2016,6,7,18,0,520.0,69.0,3.1,18.0,208.0,60.45,36.93
2016,6,7,18,15,449.5,60.5,3.0,17.5,162.5,43.22,32.42
2016,6,7,18,30,379.0,52.0,2.9,17.0,117.0,38.93,28.34
2016,6,7,18,45,275.0,40.0,2.85,16.5,79.0,30.41,20.32
2016,6,7,19,0,171.0,28.0,2.8,16.0,41.0,21.74,10.17
2016,6,7,19,15,85.5,14.0,2.8,15.5,20.5,13.76,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.9,0.0
2016,6,8,5,15,0.0,19.5,2.95,13.0,19.5,18.83,6.46
2016,6,8,5,30,0.0,33.0,3.0,13.0,33.0,32.6,21.09
2016,6,8,5,45,0.0,51.0,3.15,13.5,51.0,51.49,37.66
2016,6,8,6,0,0.0,69.0,3.3,14.0,69.0,69.96,53.69
2016,6,8,6,15,5.5,88.0,3.35,14.5,89.5,92.03,72.55
2016,6,8,6,30,11.0,107.0,3.4,15.0,110.0,114.41,91.39
2016,6,8,6,45,16.0,125.5,3.5,15.5,131.5,136.29,109.47
2016,6,8,7,0,21.0,144.0,3.6,16.0,153.0,158.5,127.51
2016,6,8,7,15,129.5,172.5,3.65,16.0,236.0,275.2,224.9
2016,6,8,7,30,238.0,201.0,3.7,16.0,319.0,395.16,322.12
2016,6,8,7,45,258.5,221.0,3.75,16.5,361.0,439.74,355.74
2016,6,8,8,0,279.0,241.0,3.8,17.0,403.0,485.05,389.55
2016,6,8,8,15,284.0,262.0,3.8,17.5,438.5,519.53,413.99
2016,6,8,8,30,289.0,283.0,3.8,18.0,474.0,553.4,437.59
2016,6,8,8,45,427.0,256.0,3.85,18.5,559.0,657.58,517.1
2016,6,8,9,0,565.0,229.0,3.9,19.0,644.0,759.57,592.58
2016,6,8,9,15,722.5,166.5,3.9,19.0,726.0,849.61,657.23
2016,6,8,9,30,880.0,104.0,3.9,19.0,808.0,931.48,712.74
2016,6,8,9,45,685.5,212.5,3.9,19.5,774.5,885.69,677.76
2016,6,8,10,0,491.0,321.0,3.9,20.0,741.0,817.65,622.77
2016,6,8,10,15,497.0,334.5,3.9,20.0,770.5,839.62,637.7
2016,6,8,10,30,503.0,348.0,3.9,20.0,800.0,859.78,650.74
2016,6,8,10,45,692.0,240.5,3.9,20.5,877.5,934.32,705.97
2016,6,8,11,0,881.0,133.0,3.9,21.0,955.0,997.82,746.57
2016,6,8,11,15,884.0,133.5,3.95,21.0,968.0,997.21,745.52
2016,6,8,11,30,887.0,134.0,4.0,21.0,981.0,993.8,743.2
2016,6,8,11,45,886.0,136.0,4.05,21.0,986.0,985.21,737.51
2016,6,8,12,0,885.0,138.0,4.1,21.0,991.0,973.94,730.12
2016,6,8,12,15,884.5,138.0,4.1,20.5,989.5,958.6,721.17
2016,6,8,12,30,884.0,138.0,4.1,20.0,988.0,940.75,710.55
2016,6,8,12,45,680.0,264.0,4.1,20.0,914.5,863.27,656.58
2016,6,8,13,0,476.0,390.0,4.1,20.0,841.0,787.24,596.88
2016,6,8,13,15,654.5,275.5,4.05,19.5,884.0,812.2,621.86
2016,6,8,13,30,833.0,161.0,4.0,19.0,927.0,827.89,636.45
2016,6,8,13,45,835.0,154.5,4.0,19.0,906.0,795.4,613.84
2016,6,8,14,0,837.0,148.0,4.0,19.0,885.0,760.97,590.04
2016,6,8,14,15,652.5,231.0,3.95,19.0,794.5,673.58,523.25
2016,6,8,14,30,468.0,314.0,3.9,19.0,704.0,599.14,464.4
2016,6,8,14,45,466.5,298.5,3.85,19.0,673.5,562.92,437.56
2016,6,8,15,0,465.0,283.0,3.8,19.0,643.0,526.29,409.76
2016,6,8,15,15,485.5,258.5,3.8,18.5,616.5,493.33,385.3
2016,6,8,15,30,506.0,234.0,3.8,18.0,590.0,458.25,358.38
2016,6,8,15,45,641.0,173.0,3.8,18.0,594.0,439.88,342.71
2016,6,8,16,0,776.0,112.0,3.8,18.0,598.0,412.53,317.84
2016,6,8,16,15,651.0,135.5,3.8,17.5,521.5,347.3,264.92
2016,6,8,16,30,526.0,159.0,3.8,17.0,445.0,297.39,224.68
2016,6,8,16,45,494.5,149.5,3.8,17.0,398.0,254.04,187.78
2016,6,8,17,0,463.0,140.0,3.8,17.0,351.0,213.74,153.64
2016,6,8,17,15,469.0,120.5,3.75,16.5,312.0,174.51,119.89
2016,6,8,17,30,475.0,101.0,3.7,16.0,273.0,135.08,87.3
2016,6,8,17,45,427.0,93.0,3.7,16.0,230.0,100.94,64.04
2016,6,8,18,0,379.0,85.0,3.7,16.0,187.0,71.55,48.5
2016,6,8,18,15,330.5,71.0,3.55,15.5,146.5,51.81,40.28
2016,6,8,18,30,282.0,57.0,3.4,15.0,106.0,42.55,31.77
2016,6,8,18,45,210.5,42.5,3.3,15.0,72.5,32.38,22.18
2016,6,8,19,0,139.0,28.0,3.2,15.0,39.0,21.7,10.44
2016,6,8,19,15,69.5,14.0,3.15,14.5,19.5,13.76,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,13.0,13.0,27.12,0.0
2016,6,9,5,15,177.5,25.0,3.25,13.5,43.5,95.65,52.6
2016,6,9,5,30,296.0,38.0,3.4,14.0,74.0,163.49,122.25
2016,6,9,5,45,381.0,48.0,3.6,14.5,116.0,222.69,175.35
2016,6,9,6,0,466.0,58.0,3.8,15.0,158.0,289.66,234.08
2016,6,9,6,15,233.0,57.0,3.8,15.5,107.0,190.47,155.6
2016,6,9,6,30,0.0,56.0,3.8,16.0,56.0,54.11,40.24
2016,6,9,6,45,0.0,67.5,3.8,16.5,67.5,65.25,49.56
2016,6,9,7,0,0.0,79.0,3.8,17.0,79.0,76.56,58.79
2016,6,9,7,15,0.0,96.5,3.75,17.0,96.5,94.09,73.16
2016,6,9,7,30,0.0,114.0,3.7,17.0,114.0,111.61,87.36
2016,6,9,7,45,0.0,128.0,3.7,17.5,128.0,125.53,98.26
2016,6,9,8,0,0.0,142.0,3.7,18.0,142.0,139.43,109.01
2016,6,9,8,15,5.0,176.0,3.65,18.5,179.5,177.81,139.46
2016,6,9,8,30,10.0,210.0,3.6,19.0,217.0,216.53,169.6
2016,6,9,8,45,9.5,214.0,3.55,19.5,221.0,219.8,171.3
2016,6,9,9,0,9.0,218.0,3.5,20.0,225.0,223.11,173.12
2016,6,9,9,15,9.5,222.5,3.45,20.0,230.5,227.84,176.44
2016,6,9,9,30,10.0,227.0,3.4,20.0,236.0,232.61,179.8
2016,6,9,9,45,14.0,261.0,3.4,20.5,273.5,270.42,208.4
2016,6,9,10,0,18.0,295.0,3.4,21.0,311.0,308.2,236.48
2016,6,9,10,15,32.0,342.5,3.35,21.0,371.5,376.98,288.22
2016,6,9,10,30,46.0,390.0,3.3,21.0,432.0,438.39,333.49
2016,6,9,10,45,176.0,416.0,3.3,21.5,579.5,597.06,452.12
2016,6,9,11,0,306.0,442.0,3.3,22.0,727.0,753.75,563.67
2016,6,9,11,15,602.0,285.0,3.3,22.0,856.5,884.16,662.31
2016,6,9,11,30,898.0,128.0,3.3,22.0,986.0,998.86,739.88
2016,6,9,11,45,899.5,128.0,3.35,22.5,992.0,990.72,732.2
2016,6,9,12,0,901.0,128.0,3.4,23.0,998.0,979.82,723.88
2016,6,9,12,15,900.5,128.0,3.45,23.0,996.0,964.37,714.03
2016,6,9,12,30,900.0,128.0,3.5,23.0,994.0,946.35,702.54
2016,6,9,12,45,907.0,121.5,3.55,23.0,988.0,926.36,689.75
2016,6,9,13,0,914.0,115.0,3.6,23.0,982.0,903.66,675.14
2016,6,9,13,15,911.0,114.5,3.65,23.0,965.5,875.51,656.8
2016,6,9,13,30,908.0,114.0,3.7,23.0,949.0,845.24,636.93
2016,6,9,13,45,905.5,111.0,3.75,23.0,927.0,811.02,614.21
2016,6,9,14,0,903.0,108.0,3.8,23.0,905.0,774.91,590.01
2016,6,9,14,15,896.5,107.0,3.8,22.5,876.0,736.06,564.55
2016,6,9,14,30,890.0,106.0,3.8,22.0,847.0,695.9,537.34
2016,6,9,14,45,882.0,103.5,3.85,22.0,812.0,652.28,504.8
2016,6,9,15,0,874.0,101.0,3.9,22.0,777.0,607.85,470.91
2016,6,9,15,15,863.0,99.0,3.95,21.5,737.0,561.59,435.64
2016,6,9,15,30,852.0,97.0,4.0,21.0,697.0,515.16,399.18
2016,6,9,15,45,837.5,94.5,4.05,21.0,653.0,466.69,359.41
2016,6,9,16,0,823.0,92.0,4.1,21.0,609.0,414.79,316.08
2016,6,9,16,15,804.5,89.5,4.1,20.5,561.5,366.02,274.71
2016,6,9,16,30,786.0,87.0,4.1,20.0,514.0,318.62,233.54
2016,6,9,16,45,761.5,83.5,4.15,19.5,464.5,270.3,191.36
2016,6,9,17,0,737.0,80.0,4.2,19.0,415.0,224.29,151.16
2016,6,9,17,15,704.0,75.5,4.2,18.5,365.0,178.45,112.47
2016,6,9,17,30,671.0,71.0,4.2,18.0,315.0,132.79,76.31
2016,6,9,17,45,625.5,66.0,4.2,17.5,266.0,92.38,49.13
2016,6,9,18,0,580.0,61.0,4.2,17.0,217.0,56.72,31.99
2016,6,9,18,15,514.0,53.5,4.1,16.5,171.0,36.93,27.02
2016,6,9,18,30,448.0,46.0,4.0,16.0,125.0,33.2,23.48
2016,6,9,18,45,349.0,36.0,3.95,15.5,86.0,26.88,17.45
2016,6,9,19,0,250.0,26.0,3.9,15.0,47.0,20.11,9.46
2016,6,9,19,15,125.0,13.0,3.85,14.5,23.5,12.78,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,3.3,12.5,7.5,0.0,0.0
2016,6,10,5,0,107.0,12.0,3.4,13.0,15.0,39.58,0.0
2016,6,10,5,15,233.5,23.0,3.55,13.5,46.0,111.62,61.93
2016,6,10,5,30,360.0,34.0,3.7,14.0,77.0,181.82,135.93
2016,6,10,5,45,438.0,42.0,3.85,14.5,119.0,238.71,187.93
2016,6,10,6,0,516.0,50.0,4.0,15.0,161.0,302.77,244.7
2016,6,10,6,15,571.0,56.0,4.05,15.5,208.5,359.91,294.86
2016,6,10,6,30,626.0,62.0,4.1,16.0,256.0,421.41,347.06
2016,6,10,6,45,623.5,73.5,4.2,16.5,295.5,460.13,379.26
2016,6,10,7,0,621.0,85.0,4.3,17.0,335.0,497.58,409.23
2016,6,10,7,15,686.0,83.5,4.3,17.5,394.0,563.17,460.77
2016,6,10,7,30,751.0,82.0,4.3,18.0,453.0,630.73,511.73
2016,6,10,7,45,770.5,86.5,4.3,18.5,501.0,677.03,543.85
2016,6,10,8,0,790.0,91.0,4.3,19.0,549.0,722.98,575.14
2016,6,10,8,15,807.5,94.0,4.3,19.0,595.5,765.01,604.12
2016,6,10,8,30,825.0,97.0,4.3,19.0,642.0,806.07,632.15
2016,6,10,8,45,835.0,101.0,4.3,19.5,683.5,835.54,650.29
2016,6,10,9,0,845.0,105.0,4.3,20.0,725.0,868.2,670.57
2016,6,10,9,15,856.0,107.0,4.25,20.5,763.5,897.62,688.12
2016,6,10,9,30,867.0,109.0,4.2,21.0,802.0,924.97,704.07
2016,6,10,9,45,877.5,109.5,4.2,21.5,835.5,948.03,717.22
2016,6,10,10,0,888.0,110.0,4.2,22.0,869.0,968.7,728.73
2016,6,10,10,15,630.0,252.0,4.2,22.0,799.0,884.68,669.29
2016,6,10,10,30,372.0,394.0,4.2,22.0,729.0,773.81,583.04
2016,6,10,10,45,310.5,425.5,4.25,22.0,709.5,744.65,560.63
2016,6,10,11,0,249.0,457.0,4.3,22.0,690.0,713.59,536.29
2016,6,10,11,15,270.5,458.5,4.3,22.0,714.5,731.58,549.44
2016,6,10,11,30,292.0,460.0,4.3,22.0,739.0,748.37,561.46
2016,6,10,11,45,252.5,472.0,4.3,22.0,714.5,715.8,536.93
2016,6,10,12,0,213.0,484.0,4.3,22.0,690.0,680.28,510.56
2016,6,10,12,15,204.0,484.5,4.3,22.0,681.5,665.64,500.0
2016,6,10,12,30,195.0,485.0,4.3,22.0,673.0,650.67,489.11
2016,6,10,12,45,221.5,475.5,4.3,22.0,687.5,657.58,495.03
2016,6,10,13,0,248.0,466.0,4.3,22.0,702.0,662.38,499.33
2016,6,10,13,15,368.0,416.5,4.3,22.0,759.5,706.41,534.43
2016,6,10,13,30,488.0,367.0,4.3,22.0,817.0,742.41,563.09
2016,6,10,13,45,491.5,352.5,4.3,22.0,796.0,712.99,542.26
2016,6,10,14,0,495.0,338.0,4.3,22.0,775.0,682.51,520.8
2016,6,10,14,15,481.5,326.0,4.3,22.0,740.0,641.19,490.95
2016,6,10,14,30,468.0,314.0,4.3,22.0,705.0,600.15,460.94
2016,6,10,14,45,469.0,298.0,4.3,22.0,675.5,565.1,435.15
2016,6,10,15,0,470.0,282.0,4.3,22.0,646.0,529.43,408.39
2016,6,10,15,15,409.5,287.5,4.3,21.5,592.5,478.59,369.88
2016,6,10,15,30,349.0,293.0,4.3,21.0,539.0,436.09,337.31
2016,6,10,15,45,388.5,261.5,4.3,21.0,519.0,408.7,315.7
2016,6,10,16,0,428.0,230.0,4.3,21.0,499.0,373.43,287.1
2016,6,10,16,15,415.5,212.5,4.3,20.5,457.0,331.62,253.44
2016,6,10,16,30,403.0,195.0,4.3,20.0,415.0,290.96,220.12
2016,6,10,16,45,403.5,174.5,4.3,20.0,376.5,252.43,187.35
2016,6,10,17,0,404.0,154.0,4.3,20.0,338.0,213.99,154.48
2016,6,10,17,15,429.5,129.5,4.25,19.5,304.5,176.65,122.02
2016,6,10,17,30,455.0,105.0,4.2,19.0,271.0,137.31,88.93
2016,6,10,17,45,404.5,97.5,4.2,18.5,228.5,104.19,66.64
2016,6,10,18,0,354.0,90.0,4.2,18.0,186.0,76.02,51.69
2016,6,10,18,15,379.0,71.5,4.0,17.0,155.0,52.12,40.32
2016,6,10,18,30,404.0,53.0,3.8,16.0,124.0,39.57,29.06
2016,6,10,18,45,300.0,41.5,3.65,15.5,85.0,31.52,21.45
2016,6,10,19,0,196.0,30.0,3.5,15.0,46.0,23.31,12.07
2016,6,10,19,15,98.0,15.0,3.4,14.5,23.0,14.74,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,1.95,12.5,6.5,0.0,0.0
2016,6,11,5,0,64.0,12.0,1.9,13.0,13.0,28.41,0.0
2016,6,11,5,15,180.5,25.5,1.95,13.5,43.5,97.25,53.73
2016,6,11,5,30,297.0,39.0,2.0,14.0,74.0,164.76,123.0
2016,6,11,5,45,384.0,48.5,2.1,14.5,116.5,224.32,176.04
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,291.76,234.62
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,350.26,284.95
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,413.34,337.39
2016,6,11,6,45,556.0,89.5,2.2,17.0,286.0,439.28,357.73
2016,6,11,7,0,525.0,106.0,2.2,18.0,318.0,461.51,373.98
2016,6,11,7,15,412.0,148.5,2.15,18.5,328.5,451.61,363.52
2016,6,11,7,30,299.0,191.0,2.1,19.0,339.0,426.39,340.72
2016,6,11,7,45,266.0,219.5,2.1,19.5,361.0,443.5,351.62
2016,6,11,8,0,233.0,248.0,2.1,20.0,383.0,448.54,352.96
2016,6,11,8,15,248.0,268.0,2.0,20.5,422.5,497.23,387.46
2016,6,11,8,30,263.0,288.0,1.9,21.0,462.0,537.23,414.64
2016,6,11,8,45,156.5,298.5,1.85,22.0,404.0,452.97,347.47
2016,6,11,9,0,50.0,309.0,1.8,23.0,346.0,362.98,275.94
2016,6,11,9,15,96.0,345.5,1.7,23.5,420.5,443.29,335.29
2016,6,11,9,30,142.0,382.0,1.6,24.0,495.0,533.64,398.79
2016,6,11,9,45,167.5,399.0,1.55,24.5,538.0,575.62,426.49
2016,6,11,10,0,193.0,416.0,1.5,25.0,581.0,617.62,453.98
2016,6,11,10,15,268.5,413.0,1.4,25.5,650.5,694.34,505.56
2016,6,11,10,30,344.0,410.0,1.3,26.0,720.0,763.34,550.12
2016,6,11,10,45,288.0,435.0,1.25,26.5,698.5,732.6,525.32
2016,6,11,11,0,232.0,460.0,1.2,27.0,677.0,694.25,496.7
2016,6,11,11,15,258.5,461.0,1.2,27.0,706.0,722.56,515.98
2016,6,11,11,30,285.0,462.0,1.2,27.0,735.0,743.76,529.97
2016,6,11,11,45,598.0,293.5,1.2,27.5,870.5,873.33,622.15
2016,6,11,12,0,911.0,125.0,1.2,28.0,1006.0,987.21,692.25
2016,6,11,12,15,911.5,125.0,1.3,28.0,1005.0,972.64,683.44
2016,6,11,12,30,912.0,125.0,1.4,28.0,1004.0,955.45,674.55
2016,6,11,12,45,918.0,120.0,1.55,28.5,997.5,935.84,663.41
2016,6,11,13,0,924.0,115.0,1.7,29.0,991.0,913.53,650.37
2016,6,11,13,15,921.5,114.5,1.85,28.5,976.0,885.63,636.07
2016,6,11,13,30,919.0,114.0,2.0,28.0,961.0,855.54,620.01
2016,6,11,13,45,914.0,113.5,2.2,28.0,938.5,821.42,600.07
2016,6,11,14,0,909.0,113.0,2.4,28.0,916.0,785.54,578.46
2016,6,11,14,15,903.0,111.5,2.5,28.0,887.0,746.41,553.57
2016,6,11,14,30,897.0,110.0,2.6,28.0,858.0,705.92,526.9
2016,6,11,14,45,887.0,109.5,2.75,28.0,823.0,662.62,496.44
2016,6,11,15,0,877.0,109.0,2.9,28.0,788.0,618.62,464.6
2016,6,11,15,15,866.0,107.0,2.95,27.5,748.0,572.24,430.68
2016,6,11,15,30,855.0,105.0,3.0,27.0,708.0,525.66,395.55
2016,6,11,15,45,837.0,103.5,3.05,27.0,663.0,472.64,353.95
2016,6,11,16,0,819.0,102.0,3.1,27.0,618.0,424.01,314.5
2016,6,11,16,15,800.0,99.0,3.05,26.5,570.0,374.79,274.16
2016,6,11,16,30,781.0,96.0,3.0,26.0,522.0,326.99,234.05
2016,6,11,16,45,752.5,93.0,3.0,25.5,471.5,278.27,193.01
2016,6,11,17,0,724.0,90.0,3.0,25.0,421.0,228.87,151.51
2016,6,11,17,15,690.0,85.0,2.95,24.0,370.5,182.83,113.98
2016,6,11,17,30,656.0,80.0,2.9,23.0,320.0,140.29,81.3
2016,6,11,17,45,607.5,74.0,2.85,22.5,270.0,99.45,54.12
2016,6,11,18,0,559.0,68.0,2.8,22.0,220.0,63.66,36.56
2016,6,11,18,15,491.5,59.5,2.75,21.0,173.5,41.97,30.88
2016,6,11,18,30,424.0,51.0,2.7,20.0,127.0,37.6,26.88
2016,6,11,18,45,324.5,40.0,2.65,19.5,87.5,30.5,20.24
2016,6,11,19,0,225.0,29.0,2.6,19.0,48.0,22.45,11.34
2016,6,11,19,15,112.5,14.5,2.55,18.5,24.0,11.3,0.0
2016,6,11,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
