Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.0,2.1,13.0,7.0,0.0,0.0
2016,6,12,5,0,65.0,12.0,2.1,13.0,14.0,28.66,0.0
2016,6,12,5,15,185.5,25.5,2.2,13.5,45.0,98.73,54.55
2016,6,12,5,30,306.0,39.0,2.3,14.0,76.0,167.86,125.37
2016,6,12,5,45,391.0,48.5,2.4,15.0,118.5,227.02,177.95
2016,6,12,6,0,476.0,58.0,2.5,16.0,161.0,293.88,235.66
2016,6,12,6,15,534.5,65.5,2.45,16.5,208.5,352.84,286.26
2016,6,12,6,30,593.0,73.0,2.4,17.0,256.0,416.42,338.95
2016,6,12,6,45,637.0,78.0,2.35,17.5,306.5,473.0,384.41
2016,6,12,7,0,681.0,83.0,2.3,18.0,357.0,532.32,430.36
2016,6,12,7,15,711.0,87.5,2.25,18.5,407.0,584.2,469.01
2016,6,12,7,30,741.0,92.0,2.2,19.0,457.0,634.79,505.38
2016,6,12,7,45,765.5,95.0,2.15,19.5,506.0,682.75,537.32
2016,6,12,8,0,790.0,98.0,2.1,20.0,555.0,730.7,568.43
2016,6,12,8,15,807.0,100.5,2.05,20.0,601.5,771.77,595.06
2016,6,12,8,30,824.0,103.0,2.0,20.0,648.0,811.85,620.6
2016,6,12,8,45,837.5,105.5,1.95,20.5,690.0,847.7,641.62
2016,6,12,9,0,851.0,108.0,1.9,21.0,732.0,876.71,657.7
2016,6,12,9,15,861.0,110.0,1.9,21.5,770.0,905.38,673.92
2016,6,12,9,30,871.0,112.0,1.9,22.0,808.0,931.93,688.59
2016,6,12,9,45,883.5,111.0,1.9,22.5,841.5,955.37,701.15
2016,6,12,10,0,896.0,110.0,1.9,23.0,875.0,976.51,712.18
2016,6,12,10,15,901.5,111.0,1.95,23.0,901.5,990.51,720.65
2016,6,12,10,30,907.0,112.0,2.0,23.0,928.0,1001.76,727.52
2016,6,12,10,45,910.0,113.5,2.1,23.5,947.5,1008.25,730.65
2016,6,12,11,0,913.0,115.0,2.2,24.0,967.0,1011.84,732.04
2016,6,12,11,15,915.0,115.5,2.25,24.0,979.5,1010.52,731.27
2016,6,12,11,30,917.0,116.0,2.3,24.0,992.0,1006.29,728.79
2016,6,12,11,45,916.0,117.0,2.4,24.5,997.0,996.81,722.16
2016,6,12,12,0,915.0,118.0,2.5,25.0,1002.0,984.56,713.83
2016,6,12,12,15,914.5,118.0,2.55,25.0,1000.5,969.11,704.41
2016,6,12,12,30,914.0,118.0,2.6,25.0,999.0,951.05,693.34
2016,6,12,12,45,905.0,122.0,2.65,25.0,987.5,926.67,678.15
2016,6,12,13,0,896.0,126.0,2.7,25.0,976.0,900.17,661.56
2016,6,12,13,15,892.5,125.5,2.7,25.0,960.0,872.14,643.51
2016,6,12,13,30,889.0,125.0,2.7,25.0,944.0,842.06,624.02
2016,6,12,13,45,883.0,124.0,2.7,25.0,921.0,807.62,601.5
2016,6,12,14,0,877.0,123.0,2.7,25.0,898.0,771.56,577.73
2016,6,12,14,15,869.5,121.5,2.65,24.5,869.0,732.5,552.52
2016,6,12,14,30,862.0,120.0,2.6,24.0,840.0,692.26,525.3
2016,6,12,14,45,853.0,118.0,2.6,24.0,805.0,649.61,494.16
2016,6,12,15,0,844.0,116.0,2.6,24.0,770.0,606.25,461.82
2016,6,12,15,15,832.0,113.5,2.55,23.5,730.5,557.16,425.3
2016,6,12,15,30,820.0,111.0,2.5,23.0,691.0,510.87,389.75
2016,6,12,15,45,805.0,108.0,2.45,23.0,647.0,462.94,351.28
2016,6,12,16,0,790.0,105.0,2.4,23.0,603.0,415.68,312.41
2016,6,12,16,15,770.0,101.5,2.35,22.5,556.0,367.02,272.22
2016,6,12,16,30,750.0,98.0,2.3,22.0,509.0,319.89,232.38
2016,6,12,16,45,724.5,94.0,2.3,22.0,460.0,272.57,191.68
2016,6,12,17,0,699.0,90.0,2.3,22.0,411.0,224.27,150.38
2016,6,12,17,15,664.5,85.0,2.25,21.5,361.5,179.31,113.23
2016,6,12,17,30,630.0,80.0,2.2,21.0,312.0,137.91,81.01
2016,6,12,17,45,583.5,73.5,2.2,20.5,263.0,97.97,54.04
2016,6,12,18,0,537.0,67.0,2.2,20.0,214.0,62.87,36.27
2016,6,12,18,15,471.0,59.0,2.15,19.0,168.5,41.43,30.69
2016,6,12,18,30,405.0,51.0,2.1,18.0,123.0,37.5,27.06
2016,6,12,18,45,310.5,39.5,2.05,17.5,85.0,29.93,19.97
2016,6,12,19,0,216.0,28.0,2.0,17.0,47.0,21.59,10.96
2016,6,12,19,15,108.0,14.0,2.05,16.5,23.5,10.87,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,33.0,6.0,2.7,12.0,7.0,0.0,0.0
2016,6,13,5,0,66.0,12.0,2.8,12.0,14.0,28.9,0.0
2016,6,13,5,15,181.0,25.0,2.8,12.5,44.0,96.58,53.37
2016,6,13,5,30,296.0,38.0,2.8,13.0,74.0,163.26,122.4
2016,6,13,5,45,384.0,47.5,2.85,13.5,116.0,223.04,175.98
2016,6,13,6,0,472.0,57.0,2.9,14.0,158.0,290.85,235.31
2016,6,13,6,15,238.5,80.5,2.9,14.5,131.5,213.92,175.08
2016,6,13,6,30,5.0,104.0,2.9,15.0,105.0,107.82,85.59
2016,6,13,6,45,10.0,122.5,2.95,15.5,126.0,129.48,103.65
2016,6,13,7,0,15.0,141.0,3.0,16.0,147.0,151.47,121.5
2016,6,13,7,15,46.0,172.0,3.0,16.5,194.0,211.65,170.78
2016,6,13,7,30,77.0,203.0,3.0,17.0,241.0,268.14,216.0
2016,6,13,7,45,92.0,227.5,3.05,17.5,277.5,307.31,246.26
2016,6,13,8,0,107.0,252.0,3.1,18.0,314.0,347.18,276.58
2016,6,13,8,15,129.0,275.5,3.15,18.0,356.5,400.91,317.77
2016,6,13,8,30,151.0,299.0,3.2,18.0,399.0,446.93,352.51
2016,6,13,8,45,180.5,319.0,3.25,18.5,446.0,496.2,388.82
2016,6,13,9,0,210.0,339.0,3.3,19.0,493.0,546.34,425.14
2016,6,13,9,15,541.5,223.5,3.3,19.5,649.5,742.93,576.85
2016,6,13,9,30,873.0,108.0,3.3,20.0,806.0,929.46,705.87
2016,6,13,9,45,886.5,107.0,3.3,20.5,841.0,953.94,718.43
2016,6,13,10,0,900.0,106.0,3.3,21.0,876.0,976.13,730.74
2016,6,13,10,15,906.5,107.5,3.4,21.0,903.0,991.74,740.82
2016,6,13,10,30,913.0,109.0,3.5,21.0,930.0,1004.58,749.18
2016,6,13,10,45,917.0,110.0,3.6,21.5,951.0,1011.63,752.35
2016,6,13,11,0,921.0,111.0,3.7,22.0,972.0,1015.77,753.71
2016,6,13,11,15,924.0,112.0,3.8,22.0,985.5,1015.98,754.04
2016,6,13,11,30,927.0,113.0,3.9,22.0,999.0,1013.25,752.54
2016,6,13,11,45,925.5,114.5,4.0,22.0,1004.0,1003.77,746.63
2016,6,13,12,0,924.0,116.0,4.1,22.0,1009.0,991.49,738.95
2016,6,13,12,15,924.0,116.0,4.15,22.0,1008.0,976.43,729.18
2016,6,13,12,30,924.0,116.0,4.2,22.0,1007.0,958.71,717.67
2016,6,13,12,45,920.5,117.0,4.3,22.5,998.0,936.23,701.87
2016,6,13,13,0,917.0,118.0,4.4,23.0,989.0,911.4,684.49
2016,6,13,13,15,913.5,117.5,4.45,23.0,973.0,882.9,665.65
2016,6,13,13,30,910.0,117.0,4.5,23.0,957.0,852.29,645.45
2016,6,13,13,45,901.0,118.5,4.55,23.0,933.0,817.24,622.02
2016,6,13,14,0,892.0,120.0,4.6,23.0,909.0,780.69,597.34
2016,6,13,14,15,885.0,118.5,4.6,22.5,880.0,741.5,571.43
2016,6,13,14,30,878.0,117.0,4.6,22.0,851.0,701.05,543.58
2016,6,13,14,45,868.5,115.5,4.7,21.5,816.0,657.93,512.4
2016,6,13,15,0,859.0,114.0,4.8,21.0,781.0,614.12,479.78
2016,6,13,15,15,847.0,111.5,4.8,20.5,741.0,567.54,443.84
2016,6,13,15,30,835.0,109.0,4.8,20.0,701.0,517.45,404.33
2016,6,13,15,45,829.0,102.5,4.85,20.0,658.5,469.84,364.97
2016,6,13,16,0,823.0,96.0,4.9,20.0,616.0,422.08,324.43
2016,6,13,16,15,804.0,93.0,4.9,19.5,568.5,372.68,282.28
2016,6,13,16,30,785.0,90.0,4.9,19.0,521.0,324.69,240.39
2016,6,13,16,45,764.5,85.0,4.9,19.0,472.0,276.12,197.19
2016,6,13,17,0,744.0,80.0,4.9,19.0,423.0,229.47,155.73
2016,6,13,17,15,712.0,76.0,4.9,18.5,373.0,183.79,116.84
2016,6,13,17,30,680.0,72.0,4.9,18.0,323.0,138.18,80.29
2016,6,13,17,45,628.0,68.0,4.9,17.5,272.5,97.47,52.56
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,62.14,35.01
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,39.2,29.05
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,35.6,25.62
2016,6,13,18,45,339.0,39.5,4.65,15.5,89.5,29.86,20.09
2016,6,13,19,0,233.0,30.0,4.6,15.0,50.0,23.23,12.46
2016,6,13,19,15,116.5,15.0,4.6,14.5,25.0,11.68,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,35.0,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,70.0,12.0,3.7,11.0,14.0,29.92,0.0
2016,6,14,5,15,193.0,25.0,3.7,11.5,45.0,100.15,55.45
2016,6,14,5,30,316.0,38.0,3.7,12.0,76.0,170.2,128.19
2016,6,14,5,45,414.5,45.5,3.75,12.5,119.5,232.89,184.66
2016,6,14,6,0,513.0,53.0,3.8,13.0,163.0,304.42,247.65
2016,6,14,6,15,569.0,59.0,3.8,13.5,210.5,361.93,298.33
2016,6,14,6,30,625.0,65.0,3.8,14.0,258.0,423.84,351.1
2016,6,14,6,45,672.5,68.0,3.85,15.0,309.0,481.33,398.08
2016,6,14,7,0,720.0,71.0,3.9,16.0,360.0,540.0,444.38
2016,6,14,7,15,651.0,97.0,3.85,16.5,385.0,555.14,454.24
2016,6,14,7,30,582.0,123.0,3.8,17.0,410.0,560.68,456.07
2016,6,14,7,45,701.5,102.5,3.75,17.5,484.0,646.08,521.27
2016,6,14,8,0,821.0,82.0,3.7,18.0,558.0,731.34,581.67
2016,6,14,8,15,837.0,84.5,3.65,18.0,603.5,772.6,609.44
2016,6,14,8,30,853.0,87.0,3.6,18.0,649.0,812.79,636.34
2016,6,14,8,45,863.5,89.5,3.55,18.5,691.0,846.95,657.35
2016,6,14,9,0,874.0,92.0,3.5,19.0,733.0,879.31,676.85
2016,6,14,9,15,883.5,93.5,3.5,19.0,771.0,907.68,694.96
2016,6,14,9,30,893.0,95.0,3.5,19.0,809.0,933.87,711.54
2016,6,14,9,45,665.5,215.5,3.5,19.5,760.0,870.3,664.82
2016,6,14,10,0,438.0,336.0,3.5,20.0,711.0,782.98,595.19
2016,6,14,10,15,379.0,376.0,3.55,20.0,707.5,762.37,578.68
2016,6,14,10,30,320.0,416.0,3.6,20.0,704.0,746.47,564.84
2016,6,14,10,45,612.0,266.5,3.65,20.5,832.5,883.72,669.43
2016,6,14,11,0,904.0,117.0,3.7,21.0,961.0,1005.45,750.79
2016,6,14,11,15,906.5,117.5,3.75,20.5,974.0,1004.7,750.59
2016,6,14,11,30,909.0,118.0,3.8,20.0,987.0,1001.08,749.59
2016,6,14,11,45,910.5,117.5,3.9,20.0,993.0,992.65,744.35
2016,6,14,12,0,912.0,117.0,4.0,20.0,999.0,981.44,737.33
2016,6,14,12,15,912.0,117.0,4.1,20.0,997.5,966.6,727.9
2016,6,14,12,30,912.0,117.0,4.2,20.0,996.0,949.13,716.72
2016,6,14,12,45,694.0,253.5,4.35,20.0,919.5,868.36,661.73
2016,6,14,13,0,476.0,390.0,4.5,20.0,843.0,789.36,600.15
2016,6,14,13,15,693.0,250.0,4.55,19.5,896.5,823.63,633.67
2016,6,14,13,30,910.0,110.0,4.6,19.0,950.0,846.34,652.49
2016,6,14,13,45,905.0,109.5,4.65,19.0,927.5,812.64,629.2
2016,6,14,14,0,900.0,109.0,4.7,19.0,905.0,777.19,604.81
2016,6,14,14,15,700.0,207.5,4.7,19.0,814.5,689.42,538.74
2016,6,14,14,30,500.0,306.0,4.7,19.0,724.0,616.33,480.01
2016,6,14,14,45,688.0,203.0,4.7,19.0,752.5,619.32,485.9
2016,6,14,15,0,876.0,100.0,4.7,19.0,781.0,612.34,482.49
2016,6,14,15,15,865.5,98.5,4.7,18.5,742.0,566.84,446.86
2016,6,14,15,30,855.0,97.0,4.7,18.0,703.0,521.09,410.21
2016,6,14,15,45,843.0,94.0,4.75,18.0,659.5,473.27,370.31
2016,6,14,16,0,831.0,91.0,4.8,18.0,616.0,425.73,329.65
2016,6,14,16,15,813.5,88.0,4.8,18.0,569.0,372.55,283.69
2016,6,14,16,30,796.0,85.0,4.8,18.0,522.0,324.59,241.06
2016,6,14,16,45,546.5,130.0,4.85,18.0,417.0,254.21,186.68
2016,6,14,17,0,297.0,175.0,4.9,18.0,312.0,214.3,160.15
2016,6,14,17,15,397.5,137.0,4.9,17.5,297.5,179.5,126.88
2016,6,14,17,30,498.0,99.0,4.9,17.0,283.0,139.3,89.39
2016,6,14,17,45,457.0,90.5,4.9,16.5,240.0,104.77,65.25
2016,6,14,18,0,416.0,82.0,4.9,16.0,197.0,73.53,47.8
2016,6,14,18,15,370.0,69.0,4.8,15.5,156.0,49.97,38.7
2016,6,14,18,30,324.0,56.0,4.7,15.0,115.0,41.51,30.93
2016,6,14,18,45,247.5,43.0,4.6,14.5,80.0,32.57,22.54
2016,6,14,19,0,171.0,30.0,4.5,14.0,45.0,23.18,12.61
2016,6,14,19,15,85.5,15.0,4.45,13.5,22.5,11.66,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,9.83,0.0
2016,6,15,5,15,51.0,25.5,3.85,11.5,32.0,47.35,23.92
2016,6,15,5,30,102.0,41.0,3.9,12.0,54.0,91.28,67.65
2016,6,15,5,45,137.5,59.5,4.0,12.5,84.5,130.96,103.16
2016,6,15,6,0,173.0,78.0,4.1,13.0,115.0,173.44,140.65
2016,6,15,6,15,193.5,97.0,4.15,13.5,148.5,212.06,174.45
2016,6,15,6,30,214.0,116.0,4.2,14.0,182.0,252.15,208.68
2016,6,15,6,45,234.0,134.0,4.3,14.5,218.5,292.14,242.06
2016,6,15,7,0,254.0,152.0,4.4,15.0,255.0,333.41,275.69
2016,6,15,7,15,510.5,116.5,4.45,15.0,356.5,483.89,400.93
2016,6,15,7,30,767.0,81.0,4.5,15.0,458.0,639.88,525.95
2016,6,15,7,45,792.5,82.5,4.55,15.5,507.5,687.78,559.46
2016,6,15,8,0,818.0,84.0,4.6,16.0,557.0,735.73,592.91
2016,6,15,8,15,834.0,86.0,4.6,16.5,603.0,771.67,616.58
2016,6,15,8,30,850.0,88.0,4.6,17.0,649.0,811.22,642.61
2016,6,15,8,45,864.5,89.0,4.7,17.5,692.0,847.08,666.2
2016,6,15,9,0,879.0,90.0,4.8,18.0,735.0,881.37,688.49
2016,6,15,9,15,888.5,92.0,4.8,18.0,773.0,910.45,707.59
2016,6,15,9,30,898.0,94.0,4.8,18.0,811.0,937.33,725.1
2016,6,15,9,45,897.0,100.0,4.85,18.5,841.0,956.25,735.97
2016,6,15,10,0,896.0,106.0,4.9,19.0,871.0,972.3,744.9
2016,6,15,10,15,618.0,257.5,4.9,19.0,793.0,879.09,677.26
2016,6,15,10,30,340.0,409.0,4.9,19.0,715.0,758.7,581.36
2016,6,15,10,45,629.5,258.5,4.95,19.0,840.5,892.8,687.59
2016,6,15,11,0,919.0,108.0,5.0,19.0,966.0,1011.07,769.85
2016,6,15,11,15,922.0,108.5,5.0,19.0,980.0,1010.9,768.46
2016,6,15,11,30,925.0,109.0,5.0,19.0,994.0,1007.81,765.96
2016,6,15,11,45,928.5,108.0,5.05,19.0,1000.5,1000.79,761.3
2016,6,15,12,0,932.0,107.0,5.1,19.0,1007.0,990.9,754.76
2016,6,15,12,15,932.0,107.0,5.05,19.0,1006.0,975.88,744.01
2016,6,15,12,30,932.0,107.0,5.0,19.0,1005.0,958.18,731.52
2016,6,15,12,45,611.5,281.5,4.95,19.0,868.5,821.64,632.97
2016,6,15,13,0,291.0,456.0,4.9,19.0,732.0,691.36,528.94
2016,6,15,13,15,281.0,450.0,4.85,19.0,713.5,665.78,510.7
2016,6,15,13,30,271.0,444.0,4.8,19.0,695.0,640.22,491.92
2016,6,15,13,45,585.5,277.5,4.8,19.0,801.5,718.23,558.54
2016,6,15,14,0,900.0,111.0,4.8,19.0,908.0,779.66,607.63
2016,6,15,14,15,690.5,211.0,4.7,18.5,811.0,686.39,537.37
2016,6,15,14,30,481.0,311.0,4.6,18.0,714.0,608.42,475.33
2016,6,15,14,45,356.5,336.5,4.6,18.0,628.0,533.34,416.91
2016,6,15,15,0,232.0,362.0,4.6,18.0,542.0,468.4,365.77
2016,6,15,15,15,547.5,228.0,4.55,17.5,624.0,504.18,397.73
2016,6,15,15,30,863.0,94.0,4.5,17.0,706.0,523.22,413.29
2016,6,15,15,45,855.5,89.5,4.45,17.0,663.5,475.8,373.16
2016,6,15,16,0,848.0,85.0,4.4,17.0,621.0,428.26,332.24
2016,6,15,16,15,830.0,82.5,4.3,16.5,573.5,378.68,289.39
2016,6,15,16,30,812.0,80.0,4.2,16.0,526.0,326.08,243.33
2016,6,15,16,45,790.5,76.5,4.15,16.0,477.0,277.27,199.44
2016,6,15,17,0,769.0,73.0,4.1,16.0,428.0,230.44,157.32
2016,6,15,17,15,738.0,69.0,3.95,15.5,377.5,183.67,116.93
2016,6,15,17,30,707.0,65.0,3.8,15.0,327.0,140.11,81.53
2016,6,15,17,45,664.0,60.5,3.65,15.0,277.5,98.5,52.25
2016,6,15,18,0,621.0,56.0,3.5,15.0,228.0,58.25,30.38
2016,6,15,18,15,558.5,50.0,3.25,14.5,181.0,33.65,24.38
2016,6,15,18,30,496.0,44.0,3.0,14.0,134.0,31.06,21.87
2016,6,15,18,45,400.0,35.5,2.75,13.5,94.0,26.04,17.02
2016,6,15,19,0,304.0,27.0,2.5,13.0,54.0,20.68,10.81
2016,6,15,19,15,152.0,13.5,2.35,12.5,27.0,10.09,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,6,16,5,0,0.0,9.0,1.2,12.0,9.0,8.85,0.0
2016,6,16,5,15,37.5,25.0,1.2,12.5,29.5,42.48,20.79
2016,6,16,5,30,75.0,41.0,1.2,13.0,50.0,76.44,55.7
2016,6,16,5,45,102.0,59.5,1.3,13.5,78.0,111.13,86.44
2016,6,16,6,0,129.0,78.0,1.4,14.0,106.0,147.76,118.41
2016,6,16,6,15,146.5,98.0,1.3,14.0,137.5,183.72,149.53
2016,6,16,6,30,164.0,118.0,1.2,14.0,169.0,220.86,180.9
2016,6,16,6,45,176.5,138.5,1.2,14.5,202.0,256.87,210.22
2016,6,16,7,0,189.0,159.0,1.2,15.0,235.0,293.53,239.25
2016,6,16,7,15,94.5,145.5,1.15,15.5,183.5,220.81,178.61
2016,6,16,7,30,0.0,132.0,1.1,16.0,132.0,130.22,102.38
2016,6,16,7,45,0.0,146.0,1.1,16.5,146.0,144.08,113.32
2016,6,16,8,0,0.0,160.0,1.1,17.0,160.0,157.93,123.8
2016,6,16,8,15,15.0,206.5,1.1,17.5,216.5,217.48,170.82
2016,6,16,8,30,30.0,253.0,1.1,18.0,273.0,286.47,223.61
2016,6,16,8,45,41.0,281.5,1.1,18.5,310.5,326.05,252.63
2016,6,16,9,0,52.0,310.0,1.1,19.0,348.0,365.87,281.43
2016,6,16,9,15,61.5,335.0,1.15,19.0,382.5,400.7,306.74
2016,6,16,9,30,71.0,360.0,1.2,19.0,417.0,435.53,331.83
2016,6,16,9,45,142.5,386.0,1.3,19.5,506.0,538.3,407.08
2016,6,16,10,0,214.0,412.0,1.4,20.0,595.0,633.59,474.36
2016,6,16,10,15,246.5,419.5,1.5,20.0,636.5,680.15,506.57
2016,6,16,10,30,279.0,427.0,1.6,20.0,678.0,718.16,533.25
2016,6,16,10,45,255.5,443.0,1.7,20.5,677.0,709.53,525.36
2016,6,16,11,0,232.0,459.0,1.8,21.0,676.0,693.63,513.06
2016,6,16,11,15,333.5,429.0,1.9,21.0,745.0,763.76,564.69
2016,6,16,11,30,435.0,399.0,2.0,21.0,814.0,830.31,612.38
2016,6,16,11,45,461.5,375.5,2.1,21.5,819.5,824.8,608.69
2016,6,16,12,0,488.0,352.0,2.2,22.0,825.0,817.49,604.46
2016,6,16,12,15,702.0,229.0,2.25,22.0,907.5,885.81,656.43
2016,6,16,12,30,916.0,106.0,2.3,22.0,990.0,942.96,694.15
2016,6,16,12,45,607.0,279.5,2.4,22.0,863.5,816.04,607.73
2016,6,16,13,0,298.0,453.0,2.5,22.0,737.0,694.82,516.05
2016,6,16,13,15,601.0,279.5,2.55,22.0,839.0,774.46,582.12
2016,6,16,13,30,904.0,106.0,2.6,22.0,941.0,838.78,629.18
2016,6,16,13,45,901.0,103.5,2.65,22.0,919.0,805.06,606.43
2016,6,16,14,0,898.0,101.0,2.7,22.0,897.0,769.49,583.01
2016,6,16,14,15,694.5,205.0,2.7,22.0,808.5,684.24,521.3
2016,6,16,14,30,491.0,309.0,2.7,22.0,720.0,613.77,466.42
2016,6,16,14,45,351.5,337.0,2.75,22.0,625.0,530.91,404.47
2016,6,16,15,0,212.0,365.0,2.8,22.0,530.0,459.35,350.13
2016,6,16,15,15,532.0,227.5,2.75,21.5,612.5,495.66,381.87
2016,6,16,15,30,852.0,90.0,2.7,21.0,695.0,514.79,397.09
2016,6,16,15,45,555.5,181.5,2.7,21.0,566.0,413.54,317.7
2016,6,16,16,0,259.0,273.0,2.7,21.0,437.0,346.94,266.31
2016,6,16,16,15,285.0,245.5,2.6,20.5,413.5,318.65,243.96
2016,6,16,16,30,311.0,218.0,2.5,20.0,390.0,288.03,218.82
2016,6,16,16,45,308.5,196.5,2.45,19.5,353.5,252.3,189.68
2016,6,16,17,0,306.0,175.0,2.4,19.0,317.0,216.97,160.56
2016,6,16,17,15,294.5,154.5,2.3,18.5,278.0,181.32,131.56
2016,6,16,17,30,283.0,134.0,2.2,18.0,239.0,147.04,104.31
2016,6,16,17,45,268.0,115.5,2.1,18.0,203.0,115.46,80.58
2016,6,16,18,0,253.0,97.0,2.0,18.0,167.0,85.64,60.59
2016,6,16,18,15,227.5,79.0,1.8,17.5,132.5,62.14,49.02
2016,6,16,18,30,202.0,61.0,1.6,17.0,98.0,48.94,37.18
2016,6,16,18,45,161.0,45.0,1.45,16.5,69.0,36.78,26.02
2016,6,16,19,0,120.0,29.0,1.3,16.0,40.0,24.19,13.5
2016,6,16,19,15,60.0,14.5,1.2,15.5,20.0,12.4,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,14.0,7.0,6.88,0.0
2016,6,17,5,15,2.5,22.5,1.55,14.5,23.0,23.11,8.82
2016,6,17,5,30,5.0,38.0,1.6,15.0,39.0,40.61,27.31
2016,6,17,5,45,18.0,56.0,1.7,15.5,60.0,67.98,50.89
2016,6,17,6,0,31.0,74.0,1.8,16.0,81.0,93.58,72.92
2016,6,17,6,15,39.5,94.0,1.8,16.0,105.0,120.32,95.83
2016,6,17,6,30,48.0,114.0,1.8,16.0,129.0,147.52,118.77
2016,6,17,6,45,52.0,134.5,1.8,16.5,153.5,173.22,139.73
2016,6,17,7,0,56.0,155.0,1.8,17.0,178.0,199.03,160.29
2016,6,17,7,15,40.0,167.5,1.8,17.0,185.0,202.53,162.32
2016,6,17,7,30,24.0,180.0,1.8,17.0,192.0,197.91,157.71
2016,6,17,7,45,410.0,130.0,1.85,17.5,366.0,457.18,370.33
2016,6,17,8,0,796.0,80.0,1.9,18.0,540.0,708.98,557.88
2016,6,17,8,15,422.5,176.0,1.95,18.5,422.5,544.31,429.31
2016,6,17,8,30,49.0,272.0,2.0,19.0,305.0,323.13,251.37
2016,6,17,8,45,76.5,304.0,2.05,19.5,358.5,381.18,296.17
2016,6,17,9,0,104.0,336.0,2.1,20.0,412.0,440.2,339.53
2016,6,17,9,15,293.5,312.5,2.15,20.0,543.0,604.6,464.76
2016,6,17,9,30,483.0,289.0,2.2,20.0,674.0,767.1,582.59
2016,6,17,9,45,260.0,320.5,2.3,20.5,529.0,587.7,447.82
2016,6,17,10,0,37.0,352.0,2.4,21.0,384.0,393.02,298.21
2016,6,17,10,15,38.5,366.0,2.45,21.0,400.0,407.83,309.72
2016,6,17,10,30,40.0,380.0,2.5,21.0,416.0,422.4,320.1
2016,6,17,10,45,27.5,334.0,2.55,21.5,359.0,361.59,274.12
2016,6,17,11,0,15.0,288.0,2.6,22.0,302.0,296.64,224.89
2016,6,17,11,15,27.5,348.5,2.65,22.0,375.0,373.54,282.6
2016,6,17,11,30,40.0,409.0,2.7,22.0,448.0,444.68,334.53
2016,6,17,11,45,24.5,308.5,2.75,22.0,333.0,327.69,247.96
2016,6,17,12,0,9.0,208.0,2.8,22.0,218.0,210.71,159.59
2016,6,17,12,15,12.5,257.5,2.8,22.0,270.5,261.73,198.76
2016,6,17,12,30,16.0,307.0,2.8,22.0,323.0,312.28,236.69
2016,6,17,12,45,12.5,258.5,2.85,22.0,271.0,261.44,198.33
2016,6,17,13,0,9.0,210.0,2.9,22.0,219.0,211.0,160.08
2016,6,17,13,15,5.5,178.5,2.9,22.0,184.0,177.26,134.2
2016,6,17,13,30,2.0,147.0,2.9,22.0,149.0,143.8,108.26
2016,6,17,13,45,6.0,185.5,2.9,22.0,191.0,183.68,139.51
2016,6,17,14,0,10.0,224.0,2.9,22.0,233.0,222.94,169.9
2016,6,17,14,15,11.0,237.0,2.9,21.5,246.5,235.25,179.79
2016,6,17,14,30,12.0,250.0,2.9,21.0,260.0,247.29,189.59
2016,6,17,14,45,10.5,236.0,2.95,21.0,245.0,232.24,178.25
2016,6,17,15,0,9.0,222.0,3.0,21.0,230.0,217.36,167.06
2016,6,17,15,15,5.0,192.5,3.05,20.5,197.0,186.83,143.86
2016,6,17,15,30,1.0,163.0,3.1,20.0,164.0,156.71,120.71
2016,6,17,15,45,0.5,163.5,3.2,20.0,164.5,156.57,120.97
2016,6,17,16,0,0.0,164.0,3.3,20.0,165.0,156.39,121.17
2016,6,17,16,15,6.0,175.0,3.4,19.5,179.0,168.05,131.04
2016,6,17,16,30,12.0,186.0,3.5,19.0,193.0,178.6,139.99
2016,6,17,16,45,6.0,151.5,3.6,19.0,155.0,144.7,113.19
2016,6,17,17,0,0.0,117.0,3.7,19.0,117.0,111.39,86.62
2016,6,17,17,15,0.0,75.5,3.7,18.5,75.5,73.0,55.39
2016,6,17,17,30,0.0,34.0,3.7,18.0,34.0,32.82,22.04
2016,6,17,17,45,0.0,29.0,3.7,17.5,29.0,27.99,18.05
2016,6,17,18,0,0.0,24.0,3.7,17.0,24.0,23.15,13.99
2016,6,17,18,15,0.0,19.0,3.5,16.5,19.0,18.32,10.62
2016,6,17,18,30,0.0,14.0,3.3,16.0,14.0,13.5,6.24
2016,6,17,18,45,0.0,9.5,3.15,15.5,9.5,9.15,2.28
2016,6,17,19,0,0.0,5.0,3.0,15.0,5.0,4.82,0.0
2016,6,17,19,15,0.0,2.5,2.85,14.5,2.5,2.41,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.65,12.5,7.5,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.7,13.0,15.0,40.64,0.0
2016,6,18,5,15,248.0,21.5,1.75,13.5,46.0,113.18,60.09
2016,6,18,5,30,380.0,32.0,1.8,14.0,77.0,185.5,137.6
2016,6,18,5,45,464.0,39.5,1.85,14.5,120.5,244.8,191.27
2016,6,18,6,0,548.0,47.0,1.9,15.0,164.0,311.87,249.84
2016,6,18,6,15,604.0,52.5,1.9,15.5,212.5,370.16,300.17
2016,6,18,6,30,660.0,58.0,1.9,16.0,261.0,430.93,350.83
2016,6,18,6,45,699.5,62.0,1.9,16.5,311.5,486.69,395.72
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,544.72,440.72
2016,6,18,7,15,767.5,69.5,1.85,17.5,413.0,596.9,479.41
2016,6,18,7,30,796.0,73.0,1.8,18.0,464.0,649.89,516.19
2016,6,18,7,45,818.0,76.0,1.75,18.5,514.0,693.59,544.57
2016,6,18,8,0,840.0,79.0,1.7,19.0,564.0,741.41,575.19
2016,6,18,8,15,857.0,81.0,1.6,19.5,611.5,783.61,600.57
2016,6,18,8,30,874.0,83.0,1.5,20.0,659.0,824.79,624.56
2016,6,18,8,45,887.0,85.0,1.45,20.5,702.5,861.25,645.34
2016,6,18,9,0,900.0,87.0,1.4,21.0,746.0,896.01,664.61
2016,6,18,9,15,910.5,88.5,1.35,21.0,785.5,926.02,681.76
2016,6,18,9,30,921.0,90.0,1.3,21.0,825.0,953.83,697.34
2016,6,18,9,45,923.5,94.5,1.3,21.5,857.0,974.98,708.0
2016,6,18,10,0,926.0,99.0,1.3,22.0,889.0,993.31,716.93
2016,6,18,10,15,932.0,100.0,1.3,22.5,916.5,1008.43,723.88
2016,6,18,10,30,938.0,101.0,1.3,23.0,944.0,1020.73,729.15
2016,6,18,10,45,943.5,101.0,1.3,23.5,965.5,1028.58,731.76
2016,6,18,11,0,949.0,101.0,1.3,24.0,987.0,1033.48,732.68
2016,6,18,11,15,952.0,101.0,1.35,24.0,1001.0,1032.93,732.68
2016,6,18,11,30,955.0,101.0,1.4,24.0,1015.0,1029.37,730.97
2016,6,18,11,45,957.0,101.0,1.5,24.5,1021.5,1021.85,726.31
2016,6,18,12,0,959.0,101.0,1.6,25.0,1028.0,1011.38,719.85
2016,6,18,12,15,959.0,101.0,1.65,25.0,1027.0,996.14,711.13
2016,6,18,12,30,959.0,101.0,1.7,25.0,1026.0,978.13,700.72
2016,6,18,12,45,960.0,99.0,1.8,25.0,1018.5,956.39,688.57
2016,6,18,13,0,961.0,97.0,1.9,25.0,1011.0,932.0,674.62
2016,6,18,13,15,958.5,96.5,1.9,25.0,995.5,903.51,656.81
2016,6,18,13,30,956.0,96.0,1.9,25.0,980.0,872.73,637.46
2016,6,18,13,45,952.5,95.0,1.95,25.5,957.5,838.51,615.02
2016,6,18,14,0,949.0,94.0,2.0,26.0,935.0,802.33,591.14
2016,6,18,14,15,943.5,93.0,2.0,25.5,906.5,762.9,566.74
2016,6,18,14,30,938.0,92.0,2.0,25.0,878.0,721.97,540.96
2016,6,18,14,45,929.0,91.5,2.05,25.0,842.5,677.94,510.29
2016,6,18,15,0,920.0,91.0,2.1,25.0,807.0,633.06,477.68
2016,6,18,15,15,910.0,89.0,2.1,25.0,767.0,585.6,442.13
2016,6,18,15,30,900.0,87.0,2.1,25.0,727.0,537.79,405.36
2016,6,18,15,45,884.5,86.0,2.15,25.0,682.0,488.18,366.39
2016,6,18,16,0,869.0,85.0,2.2,25.0,637.0,439.1,326.72
2016,6,18,16,15,851.5,82.5,2.2,24.5,589.0,388.72,285.53
2016,6,18,16,30,834.0,80.0,2.2,24.0,541.0,339.48,244.18
2016,6,18,16,45,811.0,77.0,2.25,24.0,490.5,285.36,198.17
2016,6,18,17,0,788.0,74.0,2.3,24.0,440.0,237.6,157.0
2016,6,18,17,15,757.0,70.5,2.3,23.5,389.0,190.27,117.58
2016,6,18,17,30,726.0,67.0,2.3,23.0,338.0,146.16,82.83
2016,6,18,17,45,684.0,62.0,2.3,22.5,287.0,103.18,53.32
2016,6,18,18,0,642.0,57.0,2.3,22.0,236.0,64.68,33.5
2016,6,18,18,15,579.5,51.0,2.3,21.0,188.0,34.36,24.3
2016,6,18,18,30,517.0,45.0,2.3,20.0,140.0,31.8,21.94
2016,6,18,18,45,421.5,36.5,2.35,19.0,98.5,26.82,17.27
2016,6,18,19,0,326.0,28.0,2.4,18.0,57.0,21.5,11.37
2016,6,18,19,15,163.0,14.0,2.4,17.5,28.5,10.46,0.0
2016,6,18,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,12.0,1.2,15.0,15.0,45.91,0.0
2016,6,19,5,15,269.5,22.0,1.15,15.5,47.5,119.96,62.37
2016,6,19,5,30,406.0,32.0,1.1,16.0,80.0,194.35,142.53
2016,6,19,5,45,490.0,39.5,1.1,17.0,124.5,254.82,196.23
2016,6,19,6,0,574.0,47.0,1.1,18.0,169.0,323.05,254.15
2016,6,19,6,15,628.0,52.0,1.1,18.5,217.5,378.74,301.34
2016,6,19,6,30,682.0,57.0,1.1,19.0,266.0,441.13,351.9
2016,6,19,6,45,719.5,61.0,1.1,19.5,317.0,496.66,395.29
2016,6,19,7,0,757.0,65.0,1.1,20.0,368.0,554.29,438.53
2016,6,19,7,15,783.5,68.5,1.1,20.5,418.5,605.88,475.68
2016,6,19,7,30,810.0,72.0,1.1,21.0,469.0,658.1,510.81
2016,6,19,7,45,830.0,74.5,1.15,22.0,518.5,700.29,536.89
2016,6,19,8,0,850.0,77.0,1.2,23.0,568.0,746.44,565.14
2016,6,19,8,15,865.0,79.5,1.15,23.5,614.5,787.97,589.48
2016,6,19,8,30,880.0,82.0,1.1,24.0,661.0,828.32,612.48
2016,6,19,8,45,891.0,84.0,1.1,24.5,703.5,863.27,632.14
2016,6,19,9,0,902.0,86.0,1.1,25.0,746.0,896.39,650.41
2016,6,19,9,15,911.5,87.5,1.1,25.5,784.5,925.59,665.95
2016,6,19,9,30,921.0,89.0,1.1,26.0,823.0,952.54,679.98
2016,6,19,9,45,933.0,87.0,1.1,26.5,857.0,975.65,691.53
2016,6,19,10,0,945.0,85.0,1.1,27.0,891.0,996.33,701.57
2016,6,19,10,15,950.0,86.0,1.15,27.0,918.5,1010.86,710.18
2016,6,19,10,30,955.0,87.0,1.2,27.0,946.0,1022.5,717.18
2016,6,19,10,45,958.0,88.5,1.25,27.5,966.5,1029.73,720.21
2016,6,19,11,0,961.0,90.0,1.3,28.0,987.0,1033.92,721.53
2016,6,19,11,15,963.5,90.5,1.4,28.0,1000.5,1033.52,722.46
2016,6,19,11,30,966.0,91.0,1.5,28.0,1014.0,1030.07,721.61
2016,6,19,11,45,962.0,94.5,1.65,28.5,1019.0,1020.34,716.25
2016,6,19,12,0,958.0,98.0,1.8,29.0,1024.0,1007.68,709.06
2016,6,19,12,15,957.5,98.0,1.9,29.0,1023.0,992.06,700.74
2016,6,19,12,30,957.0,98.0,2.0,29.0,1022.0,973.68,690.66
2016,6,19,12,45,943.5,106.0,2.15,29.0,1010.0,948.68,676.83
2016,6,19,13,0,930.0,114.0,2.3,29.0,998.0,921.54,661.45
2016,6,19,13,15,717.5,238.5,2.4,28.5,914.5,835.41,607.86
2016,6,19,13,30,505.0,363.0,2.5,28.0,831.0,755.68,550.87
2016,6,19,13,45,715.0,233.5,2.6,28.0,878.0,780.59,574.87
2016,6,19,14,0,925.0,104.0,2.7,28.0,925.0,794.09,586.34
2016,6,19,14,15,919.5,103.0,2.75,27.5,896.5,755.5,562.11
2016,6,19,14,30,914.0,102.0,2.8,27.0,868.0,715.45,536.87
2016,6,19,14,45,909.0,99.0,2.85,27.0,834.0,672.61,506.37
2016,6,19,15,0,904.0,96.0,2.9,27.0,800.0,628.64,474.17
2016,6,19,15,15,894.0,94.0,2.9,27.0,760.5,581.86,438.91
2016,6,19,15,30,884.0,92.0,2.9,27.0,721.0,534.75,402.49
2016,6,19,15,45,871.5,89.5,2.95,27.0,677.0,485.88,363.95
2016,6,19,16,0,859.0,87.0,3.0,27.0,633.0,437.31,324.57
2016,6,19,16,15,720.0,115.5,3.0,26.5,549.5,362.74,266.78
2016,6,19,16,30,581.0,144.0,3.0,26.0,466.0,307.45,223.85
2016,6,19,16,45,637.0,114.0,3.0,25.5,436.0,267.37,188.55
2016,6,19,17,0,693.0,84.0,3.0,25.0,406.0,225.54,150.66
2016,6,19,17,15,718.5,69.0,2.9,24.0,369.0,182.68,113.09
2016,6,19,17,30,744.0,54.0,2.8,23.0,332.0,137.84,75.42
2016,6,19,17,45,678.5,57.5,2.75,22.5,282.5,99.27,50.28
2016,6,19,18,0,613.0,61.0,2.7,22.0,233.0,64.13,33.49
2016,6,19,18,15,550.5,54.5,2.55,21.0,186.0,37.21,26.78
2016,6,19,18,30,488.0,48.0,2.4,20.0,139.0,34.39,24.18
2016,6,19,18,45,398.5,38.5,2.3,19.5,98.5,28.61,18.76
2016,6,19,19,0,309.0,29.0,2.2,19.0,58.0,22.43,12.09
2016,6,19,19,15,154.5,14.5,2.2,18.5,29.0,10.89,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.45,11.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.5,12.0,16.0,47.11,0.0
2016,6,20,5,15,280.5,22.5,2.5,12.5,49.5,123.51,64.13
2016,6,20,5,30,423.0,33.0,2.5,13.0,83.0,201.17,149.69
2016,6,20,5,45,512.5,39.5,2.55,14.0,128.0,263.42,206.31
2016,6,20,6,0,602.0,46.0,2.6,15.0,173.0,331.33,265.75
2016,6,20,6,15,655.5,51.0,2.5,15.5,223.0,390.62,317.25
2016,6,20,6,30,709.0,56.0,2.4,16.0,273.0,453.93,370.03
2016,6,20,6,45,748.5,59.0,2.35,17.0,325.0,510.59,414.96
2016,6,20,7,0,788.0,62.0,2.3,18.0,377.0,569.48,459.64
2016,6,20,7,15,814.0,65.0,2.3,18.5,428.5,621.4,498.34
2016,6,20,7,30,840.0,68.0,2.3,19.0,480.0,669.61,531.49
2016,6,20,7,45,860.0,70.5,2.35,20.0,530.0,717.26,562.35
2016,6,20,8,0,880.0,73.0,2.4,21.0,580.0,764.51,592.13
2016,6,20,8,15,895.0,75.0,2.4,22.0,627.5,806.5,617.17
2016,6,20,8,30,910.0,77.0,2.4,23.0,675.0,847.25,640.81
2016,6,20,8,45,921.5,79.0,2.4,24.0,719.0,883.53,660.92
2016,6,20,9,0,933.0,81.0,2.4,25.0,763.0,917.93,679.43
2016,6,20,9,15,941.5,82.5,2.4,25.5,802.0,946.99,695.49
2016,6,20,9,30,950.0,84.0,2.4,26.0,841.0,973.67,709.91
2016,6,20,9,45,947.0,90.5,2.4,26.5,872.0,992.43,719.15
2016,6,20,10,0,944.0,97.0,2.4,27.0,903.0,1008.09,726.49
2016,6,20,10,15,949.5,98.0,2.45,27.0,930.0,1023.01,735.4
2016,6,20,10,30,955.0,99.0,2.5,27.0,957.0,1035.05,742.58
2016,6,20,10,45,959.0,99.5,2.55,27.5,978.0,1042.13,745.27
2016,6,20,11,0,963.0,100.0,2.6,28.0,999.0,1046.19,746.2
2016,6,20,11,15,964.5,100.5,2.65,28.0,1012.0,1044.75,745.29
2016,6,20,11,30,966.0,101.0,2.7,28.0,1025.0,1040.26,742.6
2016,6,20,11,45,968.0,100.5,2.75,28.0,1031.5,1032.23,737.8
2016,6,20,12,0,970.0,100.0,2.8,28.0,1038.0,1021.23,731.22
2016,6,20,12,15,969.0,100.0,2.85,28.0,1036.0,1004.98,721.39
2016,6,20,12,30,968.0,100.0,2.9,28.0,1034.0,985.96,709.84
2016,6,20,12,45,967.5,98.5,3.0,28.0,1025.5,963.26,696.33
2016,6,20,13,0,967.0,97.0,3.1,28.0,1017.0,937.94,681.06
2016,6,20,13,15,963.5,96.5,3.15,28.0,1000.5,908.52,662.66
2016,6,20,13,30,960.0,96.0,3.2,28.0,984.0,876.84,642.68
2016,6,20,13,45,954.5,95.5,3.25,28.0,960.5,841.46,620.08
2016,6,20,14,0,949.0,95.0,3.3,28.0,937.0,804.23,596.04
2016,6,20,14,15,942.5,94.0,3.35,27.5,907.5,764.13,570.93
2016,6,20,14,30,936.0,93.0,3.4,27.0,878.0,722.6,544.43
2016,6,20,14,45,926.0,92.5,3.45,27.0,842.5,678.04,512.72
2016,6,20,15,0,916.0,92.0,3.5,27.0,807.0,632.71,479.18
2016,6,20,15,15,905.5,90.5,3.5,26.5,766.5,585.62,444.28
2016,6,20,15,30,895.0,89.0,3.5,26.0,726.0,538.22,408.11
2016,6,20,15,45,879.0,88.0,3.5,25.5,681.0,488.59,369.19
2016,6,20,16,0,863.0,87.0,3.5,25.0,636.0,439.55,329.58
2016,6,20,16,15,845.5,84.5,3.45,24.5,588.0,389.42,288.04
2016,6,20,16,30,828.0,82.0,3.4,24.0,540.0,336.22,243.25
2016,6,20,16,45,804.5,79.0,3.35,23.5,490.0,286.46,200.54
2016,6,20,17,0,781.0,76.0,3.3,23.0,440.0,238.87,159.45
2016,6,20,17,15,733.5,69.5,3.15,22.5,380.0,186.27,116.1
2016,6,20,17,30,686.0,63.0,3.0,22.0,320.0,138.46,78.71
2016,6,20,17,45,626.5,64.0,2.95,21.5,272.5,97.95,51.31
2016,6,20,18,0,567.0,65.0,2.9,21.0,225.0,66.21,36.24
2016,6,20,18,15,506.5,58.0,2.85,20.5,179.5,40.11,29.37
2016,6,20,18,30,446.0,51.0,2.8,20.0,134.0,37.03,26.46
2016,6,20,18,45,364.0,40.0,2.8,19.5,95.0,29.95,19.91
2016,6,20,19,0,282.0,29.0,2.8,19.0,56.0,22.38,12.09
2016,6,20,19,15,141.0,14.5,2.85,18.5,28.0,10.87,0.0
2016,6,20,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,6.0,1.9,13.5,7.5,0.0,0.0
2016,6,21,5,0,120.0,12.0,1.9,14.0,15.0,42.41,0.0
2016,6,21,5,15,257.0,22.5,1.9,14.5,47.0,116.03,58.35
2016,6,21,5,30,394.0,33.0,1.9,15.0,79.0,190.76,140.5
2016,6,21,5,45,481.5,40.0,1.9,16.0,122.5,251.4,194.97
2016,6,21,6,0,569.0,47.0,1.9,17.0,166.0,320.07,254.07
2016,6,21,6,15,623.0,52.0,1.8,17.5,215.0,375.44,301.66
2016,6,21,6,30,677.0,57.0,1.7,18.0,264.0,437.57,352.65
2016,6,21,6,45,717.5,60.0,1.65,18.5,315.0,493.42,396.97
2016,6,21,7,0,758.0,63.0,1.6,19.0,366.0,551.62,441.28
2016,6,21,7,15,785.0,66.5,1.6,20.0,416.5,603.59,478.55
2016,6,21,7,30,812.0,70.0,1.6,21.0,467.0,656.23,513.63
2016,6,21,7,45,833.5,72.0,1.6,22.0,516.5,699.08,540.14
2016,6,21,8,0,855.0,74.0,1.6,23.0,566.0,745.99,568.81
2016,6,21,8,15,870.0,76.0,1.6,23.5,612.5,787.18,593.9
2016,6,21,8,30,885.0,78.0,1.6,24.0,659.0,827.21,617.77
2016,6,21,8,45,897.5,79.5,1.6,25.0,702.5,863.11,637.26
2016,6,21,9,0,910.0,81.0,1.6,26.0,746.0,897.27,655.25
2016,6,21,9,15,919.0,82.5,1.6,26.5,784.5,926.31,670.95
2016,6,21,9,30,928.0,84.0,1.6,27.0,823.0,953.06,685.1
2016,6,21,9,45,931.0,87.5,1.6,28.0,855.0,973.9,694.06
2016,6,21,10,0,934.0,91.0,1.6,29.0,887.0,991.94,701.27
2016,6,21,10,15,939.0,91.5,1.65,29.5,914.0,1005.85,708.04
2016,6,21,10,30,944.0,92.0,1.7,30.0,941.0,1016.91,713.16
2016,6,21,10,45,946.5,93.5,1.75,30.5,961.0,1023.64,715.73
2016,6,21,11,0,949.0,95.0,1.8,31.0,981.0,1027.36,716.59
2016,6,21,11,15,951.0,95.5,1.85,31.0,994.5,1026.54,716.25
2016,6,21,11,30,953.0,96.0,1.9,31.0,1008.0,1022.71,714.2
2016,6,21,11,45,953.0,97.0,2.0,31.5,1013.5,1014.46,708.74
2016,6,21,12,0,953.0,98.0,2.1,32.0,1019.0,1003.29,701.54
2016,6,21,12,15,952.5,98.0,2.2,32.0,1018.0,987.82,693.13
2016,6,21,12,30,952.0,98.0,2.3,32.0,1017.0,969.6,683.01
2016,6,21,12,45,945.5,101.0,2.4,32.0,1007.0,946.24,669.6
2016,6,21,13,0,939.0,104.0,2.5,32.0,997.0,920.52,654.61
2016,6,21,13,15,935.5,103.5,2.6,32.0,981.0,891.81,637.58
2016,6,21,13,30,932.0,103.0,2.7,32.0,965.0,860.92,618.96
2016,6,21,13,45,927.5,101.5,2.85,32.0,942.5,826.26,597.97
2016,6,21,14,0,923.0,100.0,3.0,32.0,920.0,789.74,575.43
2016,6,21,14,15,916.5,99.0,3.05,31.5,891.0,750.57,551.38
2016,6,21,14,30,910.0,98.0,3.1,31.0,862.0,710.02,526.02
2016,6,21,14,45,902.0,96.5,3.2,30.5,827.5,666.85,496.85
2016,6,21,15,0,894.0,95.0,3.3,30.0,793.0,622.78,465.86
2016,6,21,15,15,884.0,93.0,3.35,29.5,753.5,576.46,432.12
2016,6,21,15,30,874.0,91.0,3.4,29.0,714.0,529.8,397.09
2016,6,21,15,45,860.5,89.0,3.45,29.0,670.5,481.39,358.95
2016,6,21,16,0,847.0,87.0,3.5,29.0,627.0,433.36,320.1
2016,6,21,16,15,829.5,84.5,3.5,28.0,580.0,383.99,280.41
2016,6,21,16,30,812.0,82.0,3.5,27.0,533.0,331.54,237.34
2016,6,21,16,45,790.0,79.0,3.5,26.5,483.5,282.95,196.04
