Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,768.0,76.0,3.5,26.0,434.0,236.38,156.21
2016,6,21,17,15,738.0,72.0,3.45,25.0,384.0,189.69,117.57
2016,6,21,17,30,708.0,68.0,3.4,24.0,334.0,146.11,83.32
2016,6,21,17,45,667.0,63.0,3.4,23.5,284.0,103.96,54.19
2016,6,21,18,0,626.0,58.0,3.4,23.0,234.0,62.88,31.67
2016,6,21,18,15,564.5,52.0,3.3,22.0,187.0,35.07,24.81
2016,6,21,18,30,503.0,46.0,3.2,21.0,140.0,32.56,22.5
2016,6,21,18,45,409.5,37.5,3.1,20.0,99.0,27.62,17.89
2016,6,21,19,0,316.0,29.0,3.0,19.0,58.0,22.36,12.11
2016,6,21,19,15,158.0,14.5,3.0,18.5,29.0,10.86,0.0
2016,6,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,59.0,6.0,3.5,12.5,7.5,0.0,0.0
2016,6,22,5,0,118.0,12.0,3.6,13.0,15.0,41.81,0.0
2016,6,22,5,15,259.5,22.5,3.65,13.5,47.5,116.39,57.45
2016,6,22,5,30,401.0,33.0,3.7,14.0,80.0,192.88,142.83
2016,6,22,5,45,488.0,40.0,3.75,14.5,124.0,253.6,198.64
2016,6,22,6,0,575.0,47.0,3.8,15.0,168.0,322.3,259.42
2016,6,22,6,15,629.5,52.5,3.8,15.5,217.0,378.7,309.24
2016,6,22,6,30,684.0,58.0,3.8,16.0,266.0,441.95,362.89
2016,6,22,6,45,722.0,62.0,3.8,16.5,317.0,497.84,408.94
2016,6,22,7,0,760.0,66.0,3.8,17.0,368.0,555.88,455.04
2016,6,22,7,15,786.5,69.0,3.75,17.5,419.0,607.02,494.16
2016,6,22,7,30,813.0,72.0,3.7,18.0,470.0,658.79,531.3
2016,6,22,7,45,833.0,75.0,3.65,19.0,519.5,701.72,559.22
2016,6,22,8,0,853.0,78.0,3.6,20.0,569.0,748.59,589.31
2016,6,22,8,15,868.5,80.0,3.55,20.5,615.5,790.11,615.9
2016,6,22,8,30,884.0,82.0,3.5,21.0,662.0,830.49,641.21
2016,6,22,8,45,896.0,83.5,3.5,21.5,705.0,865.93,662.92
2016,6,22,9,0,908.0,85.0,3.5,22.0,748.0,899.6,683.15
2016,6,22,9,15,917.0,86.5,3.45,22.5,786.5,928.59,699.66
2016,6,22,9,30,926.0,88.0,3.4,23.0,825.0,955.3,714.49
2016,6,22,9,45,933.5,89.0,3.35,23.5,858.5,977.63,726.26
2016,6,22,10,0,941.0,90.0,3.3,24.0,892.0,997.34,736.27
2016,6,22,10,15,946.0,91.0,3.3,24.5,919.0,1011.91,743.28
2016,6,22,10,30,951.0,92.0,3.3,25.0,946.0,1023.59,748.49
2016,6,22,10,45,954.5,92.5,3.3,25.5,966.5,1030.33,750.57
2016,6,22,11,0,958.0,93.0,3.3,26.0,987.0,1034.06,750.85
2016,6,22,11,15,960.5,93.5,3.3,26.0,1000.5,1033.76,750.15
2016,6,22,11,30,963.0,94.0,3.3,26.0,1014.0,1030.42,747.62
2016,6,22,11,45,964.0,94.5,3.35,26.0,1020.5,1022.61,742.74
2016,6,22,12,0,965.0,95.0,3.4,26.0,1027.0,1011.83,736.04
2016,6,22,12,15,965.0,95.0,3.4,26.0,1026.5,996.72,726.25
2016,6,22,12,30,965.0,95.0,3.4,26.0,1026.0,978.8,714.73
2016,6,22,12,45,957.5,98.5,3.4,26.5,1016.0,954.81,697.9
2016,6,22,13,0,950.0,102.0,3.4,27.0,1006.0,928.47,679.61
2016,6,22,13,15,947.5,101.5,3.4,26.5,991.0,900.37,662.84
2016,6,22,13,30,945.0,101.0,3.4,26.0,976.0,870.0,644.41
2016,6,22,13,45,940.0,101.0,3.45,26.0,953.5,835.97,622.38
2016,6,22,14,0,935.0,101.0,3.5,26.0,931.0,800.08,598.92
2016,6,22,14,15,929.5,100.0,3.5,26.0,902.5,761.21,572.96
2016,6,22,14,30,924.0,99.0,3.5,26.0,874.0,720.86,545.75
2016,6,22,14,45,916.5,97.0,3.5,26.0,840.0,677.0,514.06
2016,6,22,15,0,909.0,95.0,3.5,26.0,806.0,632.19,480.65
2016,6,22,15,15,899.0,93.5,3.5,25.5,766.0,585.68,446.06
2016,6,22,15,30,889.0,92.0,3.5,25.0,726.0,538.82,410.17
2016,6,22,15,45,876.5,89.5,3.55,25.0,682.0,489.74,370.93
2016,6,22,16,0,864.0,87.0,3.6,25.0,638.0,440.93,330.85
2016,6,22,16,15,846.5,84.5,3.6,24.5,590.0,390.75,289.31
2016,6,22,16,30,829.0,82.0,3.6,24.0,542.0,337.49,244.48
2016,6,22,16,45,807.0,78.5,3.65,23.5,492.0,287.62,201.66
2016,6,22,17,0,785.0,75.0,3.7,23.0,442.0,239.78,160.27
2016,6,22,17,15,754.0,71.5,3.7,22.0,390.5,192.5,120.67
2016,6,22,17,30,723.0,68.0,3.7,21.0,339.0,148.44,85.61
2016,6,22,17,45,680.5,63.0,3.75,20.5,288.5,105.43,55.5
2016,6,22,18,0,638.0,58.0,3.8,20.0,238.0,63.63,32.29
2016,6,22,18,15,576.0,52.0,3.8,19.0,190.5,35.05,25.13
2016,6,22,18,30,514.0,46.0,3.8,18.0,143.0,32.54,22.79
2016,6,22,18,45,416.5,37.5,3.8,17.5,101.0,27.59,18.09
2016,6,22,19,0,319.0,29.0,3.8,17.0,59.0,22.33,12.25
2016,6,22,19,15,159.5,14.5,3.8,16.5,29.5,10.84,0.0
2016,6,22,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,128.0,11.0,3.4,12.0,14.0,43.27,0.0
2016,6,23,5,15,271.5,21.5,3.4,12.5,47.0,118.47,57.07
2016,6,23,5,30,415.0,32.0,3.4,13.0,80.0,196.28,145.54
2016,6,23,5,45,505.0,38.5,3.45,13.5,125.0,258.1,202.6
2016,6,23,6,0,595.0,45.0,3.5,14.0,170.0,325.75,262.8
2016,6,23,6,15,648.5,50.0,3.5,14.5,219.0,384.6,314.77
2016,6,23,6,30,702.0,55.0,3.5,15.0,268.0,447.51,368.28
2016,6,23,6,45,741.5,58.5,3.55,16.0,320.0,504.41,414.53
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,563.57,460.74
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,615.22,499.96
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,663.19,533.61
2016,6,23,7,45,853.5,70.0,3.35,19.0,524.0,710.41,564.52
2016,6,23,8,0,874.0,72.0,3.3,20.0,574.0,757.3,594.3
2016,6,23,8,15,888.0,73.5,3.25,20.5,620.5,797.8,619.91
2016,6,23,8,30,902.0,75.0,3.2,21.0,667.0,837.05,644.18
2016,6,23,8,45,913.5,76.5,3.15,22.0,710.0,872.65,664.22
2016,6,23,9,0,925.0,78.0,3.1,23.0,753.0,906.42,682.61
2016,6,23,9,15,932.5,79.5,3.05,23.5,790.5,934.53,698.2
2016,6,23,9,30,940.0,81.0,3.0,24.0,828.0,960.26,712.09
2016,6,23,9,45,939.5,85.5,3.0,24.5,859.0,979.21,721.79
2016,6,23,10,0,939.0,90.0,3.0,25.0,890.0,995.21,729.63
2016,6,23,10,15,943.0,91.0,3.05,25.5,915.5,1008.83,736.39
2016,6,23,10,30,947.0,92.0,3.1,26.0,941.0,1019.56,741.35
2016,6,23,10,45,949.5,92.5,3.2,26.5,960.5,1025.35,743.64
2016,6,23,11,0,952.0,93.0,3.3,27.0,980.0,1028.14,744.12
2016,6,23,11,15,953.0,93.0,3.4,27.0,992.5,1025.93,742.97
2016,6,23,11,30,954.0,93.0,3.5,27.0,1005.0,1020.72,740.0
2016,6,23,11,45,955.0,92.5,3.6,27.0,1010.5,1012.03,734.87
2016,6,23,12,0,956.0,92.0,3.7,27.0,1016.0,1000.42,727.92
2016,6,23,12,15,955.5,92.0,3.8,27.0,1015.0,985.04,718.56
2016,6,23,12,30,955.0,92.0,3.9,27.0,1014.0,966.89,707.41
2016,6,23,12,45,950.5,93.5,4.0,27.0,1004.5,943.93,693.07
2016,6,23,13,0,946.0,95.0,4.1,27.0,995.0,918.53,677.07
2016,6,23,13,15,943.5,94.5,4.1,26.5,980.0,890.61,660.13
2016,6,23,13,30,941.0,94.0,4.1,26.0,965.0,860.42,641.53
2016,6,23,13,45,938.5,92.5,4.2,26.0,943.5,827.14,619.86
2016,6,23,14,0,936.0,91.0,4.3,26.0,922.0,791.86,596.61
2016,6,23,14,15,930.0,90.0,4.35,25.5,893.5,752.67,571.35
2016,6,23,14,30,924.0,89.0,4.4,25.0,865.0,712.03,544.71
2016,6,23,14,45,918.5,86.5,4.45,25.0,831.0,669.06,513.62
2016,6,23,15,0,913.0,84.0,4.5,25.0,797.0,624.97,480.38
2016,6,23,15,15,902.0,82.5,4.5,24.5,757.0,577.8,444.71
2016,6,23,15,30,891.0,81.0,4.5,24.0,717.0,530.36,407.81
2016,6,23,15,45,879.5,78.0,4.5,24.0,673.0,481.27,367.88
2016,6,23,16,0,868.0,75.0,4.5,24.0,629.0,432.37,327.09
2016,6,23,16,15,851.0,73.0,4.5,23.5,581.5,382.71,285.37
2016,6,23,16,30,834.0,71.0,4.5,23.0,534.0,334.13,243.54
2016,6,23,16,45,812.0,68.5,4.5,22.5,485.0,285.01,200.8
2016,6,23,17,0,790.0,66.0,4.5,22.0,436.0,233.47,156.06
2016,6,23,17,15,761.5,63.0,4.4,21.5,385.5,186.81,116.21
2016,6,23,17,30,733.0,60.0,4.3,21.0,335.0,143.1,80.89
2016,6,23,17,45,691.5,56.0,4.25,20.5,285.5,100.5,50.98
2016,6,23,18,0,650.0,52.0,4.2,20.0,236.0,62.31,30.8
2016,6,23,18,15,591.0,46.5,4.05,19.5,189.0,33.44,23.67
2016,6,23,18,30,532.0,41.0,3.9,19.0,142.0,28.25,18.97
2016,6,23,18,45,436.5,34.0,3.8,18.5,100.5,24.44,15.31
2016,6,23,19,0,341.0,27.0,3.7,18.0,59.0,20.41,10.68
2016,6,23,19,15,170.5,13.5,3.65,17.5,29.5,9.94,0.0
2016,6,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.5,3.0,11.5,7.0,0.0,0.0
2016,6,24,5,0,115.0,11.0,3.1,12.0,14.0,39.88,0.0
2016,6,24,5,15,258.5,21.5,3.1,12.5,46.0,114.13,53.03
2016,6,24,5,30,402.0,32.0,3.1,13.0,78.0,191.43,141.6
2016,6,24,5,45,486.5,39.5,3.15,13.5,122.0,251.61,197.27
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,319.6,257.57
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,376.45,307.67
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,440.33,361.62
2016,6,24,6,45,720.0,62.0,2.9,16.0,316.0,495.59,406.04
2016,6,24,7,0,757.0,66.0,2.8,17.0,367.0,552.91,450.14
2016,6,24,7,15,784.5,69.5,2.65,17.5,418.0,605.18,489.23
2016,6,24,7,30,812.0,73.0,2.5,18.0,469.0,658.18,526.27
2016,6,24,7,45,832.0,76.0,2.35,19.0,518.5,701.09,552.95
2016,6,24,8,0,852.0,79.0,2.2,20.0,568.0,747.95,581.53
2016,6,24,8,15,867.5,81.0,2.1,20.5,615.0,789.48,606.83
2016,6,24,8,30,883.0,83.0,2.0,21.0,662.0,829.87,630.73
2016,6,24,8,45,894.0,85.5,1.95,22.0,705.0,865.6,650.12
2016,6,24,9,0,905.0,88.0,1.9,23.0,748.0,899.5,667.87
2016,6,24,9,15,914.5,89.5,1.85,23.5,786.5,928.91,683.62
2016,6,24,9,30,924.0,91.0,1.8,24.0,825.0,956.09,697.74
2016,6,24,9,45,932.5,91.5,1.8,24.5,859.0,978.83,709.5
2016,6,24,10,0,941.0,92.0,1.8,25.0,893.0,999.0,719.62
2016,6,24,10,15,946.5,93.0,1.8,25.5,920.0,1014.11,726.57
2016,6,24,10,30,952.0,94.0,1.8,26.0,947.0,1026.35,731.81
2016,6,24,10,45,956.0,94.0,1.85,26.5,968.0,1033.12,734.42
2016,6,24,11,0,960.0,94.0,1.9,27.0,989.0,1036.89,735.32
2016,6,24,11,15,962.0,94.5,1.95,27.0,1002.5,1036.18,735.01
2016,6,24,11,30,964.0,95.0,2.0,27.0,1016.0,1032.42,732.95
2016,6,24,11,45,965.5,95.0,2.15,27.5,1023.0,1024.65,728.27
2016,6,24,12,0,967.0,95.0,2.3,28.0,1030.0,1013.9,721.71
2016,6,24,12,15,967.0,95.0,2.4,28.0,1029.0,998.83,713.32
2016,6,24,12,30,967.0,95.0,2.5,28.0,1028.0,980.95,703.15
2016,6,24,12,45,956.5,101.0,2.6,28.5,1017.5,956.7,687.49
2016,6,24,13,0,946.0,107.0,2.7,29.0,1007.0,930.18,670.36
2016,6,24,13,15,943.0,106.5,2.8,29.0,991.5,901.79,653.24
2016,6,24,13,30,940.0,106.0,2.9,29.0,976.0,871.15,634.49
2016,6,24,13,45,936.0,105.0,3.0,29.0,954.0,837.15,613.31
2016,6,24,14,0,932.0,104.0,3.1,29.0,932.0,801.24,590.62
2016,6,24,14,15,926.0,103.0,3.1,28.5,903.5,762.14,566.12
2016,6,24,14,30,920.0,102.0,3.1,28.0,875.0,721.59,540.31
2016,6,24,14,45,912.0,100.5,3.15,28.0,840.5,678.04,509.39
2016,6,24,15,0,904.0,99.0,3.2,28.0,806.0,633.57,476.83
2016,6,24,15,15,894.0,97.0,3.15,28.0,766.0,586.82,441.5
2016,6,24,15,30,884.0,95.0,3.1,28.0,726.0,539.71,405.07
2016,6,24,15,45,870.0,93.0,3.1,28.0,682.0,490.58,366.38
2016,6,24,16,0,856.0,91.0,3.1,28.0,638.0,441.86,326.99
2016,6,24,16,15,838.5,88.5,3.1,27.5,590.0,387.92,283.43
2016,6,24,16,30,821.0,86.0,3.1,27.0,542.0,339.12,242.67
2016,6,24,16,45,798.0,83.0,3.1,26.5,492.0,289.77,200.93
2016,6,24,17,0,775.0,80.0,3.1,26.0,442.0,242.53,160.7
2016,6,24,17,15,743.5,76.0,3.05,25.0,391.0,195.17,121.66
2016,6,24,17,30,712.0,72.0,3.0,24.0,340.0,151.08,87.08
2016,6,24,17,45,668.5,67.0,3.0,23.5,289.0,105.09,54.87
2016,6,24,18,0,625.0,62.0,3.0,23.0,238.0,66.86,34.63
2016,6,24,18,15,561.0,55.5,2.9,22.0,190.0,37.91,27.27
2016,6,24,18,30,497.0,49.0,2.8,21.0,142.0,35.13,24.73
2016,6,24,18,45,399.0,39.5,2.7,20.0,100.5,29.39,19.41
2016,6,24,19,0,301.0,30.0,2.6,19.0,59.0,23.26,12.91
2016,6,24,19,15,150.5,15.0,2.6,18.5,29.5,11.27,0.0
2016,6,24,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,4,45,51.0,5.5,1.45,14.5,6.5,0.0,0.0
2016,6,25,5,0,102.0,11.0,1.4,15.0,13.0,36.49,0.0
2016,6,25,5,15,243.0,22.0,1.4,15.5,44.5,109.55,48.07
2016,6,25,5,30,384.0,33.0,1.4,16.0,76.0,185.96,135.24
2016,6,25,5,45,472.0,40.5,1.4,17.0,120.0,246.66,189.62
2016,6,25,6,0,560.0,48.0,1.4,18.0,164.0,315.46,248.31
2016,6,25,6,15,616.5,53.5,1.35,18.5,213.0,374.35,298.21
2016,6,25,6,30,673.0,59.0,1.3,19.0,262.0,435.57,348.12
2016,6,25,6,45,713.0,63.0,1.3,20.0,313.5,492.13,391.93
2016,6,25,7,0,753.0,67.0,1.3,21.0,365.0,551.01,435.56
2016,6,25,7,15,781.0,70.5,1.3,21.5,416.0,603.45,473.54
2016,6,25,7,30,809.0,74.0,1.3,22.0,467.0,656.67,509.8
2016,6,25,7,45,830.5,76.5,1.35,23.0,517.0,699.99,536.72
2016,6,25,8,0,852.0,79.0,1.4,24.0,567.0,747.4,565.86
2016,6,25,8,15,868.0,81.5,1.45,24.5,614.5,789.91,592.07
2016,6,25,8,30,884.0,84.0,1.5,25.0,662.0,831.32,617.14
2016,6,25,8,45,896.5,85.5,1.55,26.0,705.5,867.27,637.01
2016,6,25,9,0,909.0,87.0,1.6,27.0,749.0,901.48,655.46
2016,6,25,9,15,918.5,88.5,1.65,27.5,788.0,931.03,672.01
2016,6,25,9,30,928.0,90.0,1.7,28.0,827.0,958.33,687.05
2016,6,25,9,45,929.0,94.5,1.75,28.5,859.0,978.46,697.54
2016,6,25,10,0,930.0,99.0,1.8,29.0,891.0,995.72,706.32
2016,6,25,10,15,935.5,100.5,1.9,29.0,918.5,1011.22,716.13
2016,6,25,10,30,941.0,102.0,2.0,29.0,946.0,1023.86,724.25
2016,6,25,10,45,944.5,103.0,2.1,29.5,966.5,1031.1,727.67
2016,6,25,11,0,948.0,104.0,2.2,30.0,987.0,1035.35,729.35
2016,6,25,11,15,950.5,104.5,2.25,30.0,1001.0,1035.08,729.24
2016,6,25,11,30,953.0,105.0,2.3,30.0,1015.0,1031.8,727.4
2016,6,25,11,45,953.5,105.5,2.4,30.0,1021.0,1023.6,723.15
2016,6,25,12,0,954.0,106.0,2.5,30.0,1027.0,1012.47,717.15
2016,6,25,12,15,953.5,106.0,2.55,30.0,1026.5,997.06,708.0
2016,6,25,12,30,953.0,106.0,2.6,30.0,1026.0,978.89,697.19
2016,6,25,12,45,953.5,104.5,2.7,30.5,1018.0,957.52,683.39
2016,6,25,13,0,954.0,103.0,2.8,31.0,1010.0,933.52,667.92
2016,6,25,13,15,951.0,102.5,2.85,30.5,995.0,904.97,651.73
2016,6,25,13,30,948.0,102.0,2.9,30.0,980.0,874.16,633.91
2016,6,25,13,45,943.5,101.0,2.95,30.0,957.5,839.55,612.14
2016,6,25,14,0,939.0,100.0,3.0,30.0,935.0,803.06,588.93
2016,6,25,14,15,933.0,99.0,3.05,30.0,906.0,763.74,563.58
2016,6,25,14,30,927.0,98.0,3.1,30.0,877.0,722.97,536.95
2016,6,25,14,45,919.5,96.5,3.15,30.0,842.5,679.49,506.5
2016,6,25,15,0,912.0,95.0,3.2,30.0,808.0,635.04,474.2
2016,6,25,15,15,901.5,93.0,3.2,29.5,768.0,587.68,439.75
2016,6,25,15,30,891.0,91.0,3.2,29.0,728.0,540.01,404.02
2016,6,25,15,45,878.0,89.0,3.25,29.0,684.0,491.05,365.62
2016,6,25,16,0,865.0,87.0,3.3,29.0,640.0,442.4,326.41
2016,6,25,16,15,848.0,84.5,3.25,28.5,592.0,392.33,285.66
2016,6,25,16,30,831.0,82.0,3.2,28.0,544.0,339.12,241.64
2016,6,25,16,45,809.0,78.5,3.2,27.5,494.0,289.11,199.45
2016,6,25,17,0,787.0,75.0,3.2,27.0,444.0,241.12,158.64
2016,6,25,17,15,756.5,71.5,3.15,26.0,393.0,193.77,119.6
2016,6,25,17,30,726.0,68.0,3.1,25.0,342.0,149.57,84.94
2016,6,25,17,45,684.5,63.5,3.05,24.5,291.5,106.86,55.44
2016,6,25,18,0,643.0,59.0,3.0,24.0,241.0,65.21,32.63
2016,6,25,18,15,581.0,52.5,2.85,23.0,192.5,35.41,24.99
2016,6,25,18,30,519.0,46.0,2.7,22.0,144.0,32.48,22.34
2016,6,25,18,45,423.0,37.5,2.6,21.0,102.0,27.55,17.76
2016,6,25,19,0,327.0,29.0,2.5,20.0,60.0,22.28,12.09
2016,6,25,19,15,163.5,14.5,2.55,19.5,30.0,10.81,0.0
2016,6,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,47.0,5.0,1.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,94.0,10.0,1.9,15.0,12.0,33.41,0.0
2016,6,26,5,15,228.5,21.0,1.9,15.5,42.5,103.68,43.12
2016,6,26,5,30,363.0,32.0,1.9,16.0,73.0,177.26,128.75
2016,6,26,5,45,449.0,40.0,1.9,16.5,116.0,236.64,182.59
2016,6,26,6,0,535.0,48.0,1.9,17.0,159.0,304.01,241.01
2016,6,26,6,15,591.0,54.0,1.8,17.5,207.0,362.07,290.77
2016,6,26,6,30,647.0,60.0,1.7,18.0,255.0,424.62,342.22
2016,6,26,6,45,686.5,64.5,1.6,19.0,305.0,478.08,383.97
2016,6,26,7,0,726.0,69.0,1.5,20.0,355.0,536.11,427.15
2016,6,26,7,15,754.0,72.5,1.45,20.5,405.0,587.48,464.56
2016,6,26,7,30,782.0,76.0,1.4,21.0,455.0,639.66,500.48
2016,6,26,7,45,803.5,78.5,1.4,22.0,504.5,686.45,529.87
2016,6,26,8,0,825.0,81.0,1.4,23.0,554.0,728.44,555.09
2016,6,26,8,15,841.0,83.5,1.4,24.0,600.0,770.08,579.44
2016,6,26,8,30,857.0,86.0,1.4,25.0,646.0,810.68,602.49
2016,6,26,8,45,869.5,88.0,1.45,26.0,689.0,846.45,622.41
2016,6,26,9,0,882.0,90.0,1.5,27.0,732.0,880.55,640.95
2016,6,26,9,15,891.0,91.5,1.55,27.5,770.0,909.06,656.94
2016,6,26,9,30,900.0,93.0,1.6,28.0,808.0,935.37,671.48
2016,6,26,9,45,910.5,93.0,1.7,28.5,841.5,959.11,684.99
2016,6,26,10,0,921.0,93.0,1.8,29.0,875.0,980.42,696.98
2016,6,26,10,15,926.0,94.0,1.85,29.5,902.0,994.92,704.1
2016,6,26,10,30,931.0,95.0,1.9,30.0,929.0,1006.59,709.6
2016,6,26,10,45,933.0,96.5,2.0,30.5,949.0,1012.96,712.53
2016,6,26,11,0,935.0,98.0,2.1,31.0,969.0,1016.35,713.72
2016,6,26,11,15,937.0,98.5,2.15,31.0,982.0,1015.73,713.41
2016,6,26,11,30,939.0,99.0,2.2,31.0,995.0,1012.14,711.4
2016,6,26,11,45,938.0,100.0,2.3,31.5,1001.0,1003.21,705.28
2016,6,26,12,0,937.0,101.0,2.4,32.0,1007.0,991.42,697.47
2016,6,26,12,15,937.0,101.0,2.5,32.0,1006.0,976.8,689.35
2016,6,26,12,30,937.0,101.0,2.6,32.0,1005.0,959.46,679.5
2016,6,26,12,45,924.0,108.0,2.75,32.5,993.5,934.54,663.86
2016,6,26,13,0,911.0,115.0,2.9,33.0,982.0,907.52,646.79
2016,6,26,13,15,908.0,114.5,2.95,32.5,967.0,880.04,631.23
2016,6,26,13,30,905.0,114.0,3.0,32.0,952.0,850.4,614.09
2016,6,26,13,45,901.0,112.5,3.1,32.0,930.0,817.02,593.34
2016,6,26,14,0,897.0,111.0,3.2,32.0,908.0,781.81,571.16
2016,6,26,14,15,890.5,110.0,3.25,32.0,880.0,743.59,546.47
2016,6,26,14,30,884.0,109.0,3.3,32.0,852.0,704.02,520.53
2016,6,26,14,45,875.5,107.5,3.4,32.0,818.0,661.56,490.58
2016,6,26,15,0,867.0,106.0,3.5,32.0,784.0,618.27,459.32
2016,6,26,15,15,856.0,104.0,3.5,31.5,745.0,572.51,426.1
2016,6,26,15,30,845.0,102.0,3.5,31.0,706.0,526.53,391.76
2016,6,26,15,45,830.5,99.5,3.55,31.0,662.5,478.44,354.26
2016,6,26,16,0,816.0,97.0,3.6,31.0,619.0,426.96,313.38
2016,6,26,16,15,798.0,94.0,3.55,30.5,572.0,378.19,273.99
2016,6,26,16,30,780.0,91.0,3.5,30.0,525.0,330.69,234.68
2016,6,26,16,45,757.5,87.5,3.5,29.5,476.5,282.96,194.75
2016,6,26,17,0,735.0,84.0,3.5,29.0,428.0,237.32,156.32
2016,6,26,17,15,703.5,79.5,3.4,28.0,378.5,191.42,118.94
2016,6,26,17,30,672.0,75.0,3.3,27.0,329.0,145.39,83.2
2016,6,26,17,45,631.0,69.0,3.25,26.5,280.0,103.82,54.56
2016,6,26,18,0,590.0,63.0,3.2,26.0,231.0,66.56,34.66
2016,6,26,18,15,528.5,56.5,3.05,25.0,184.5,38.71,27.58
2016,6,26,18,30,467.0,50.0,2.9,24.0,138.0,35.99,25.12
2016,6,26,18,45,377.5,40.0,2.8,23.0,98.0,29.83,19.5
2016,6,26,19,0,288.0,30.0,2.7,22.0,58.0,23.23,12.71
2016,6,26,19,15,144.0,15.0,2.7,21.5,29.0,11.26,0.0
2016,6,26,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,43.0,5.0,2.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,86.0,10.0,2.2,16.0,11.0,31.31,0.0
2016,6,27,5,15,219.0,21.0,2.15,16.5,41.0,100.36,39.02
2016,6,27,5,30,352.0,32.0,2.1,17.0,71.0,173.12,124.98
2016,6,27,5,45,436.5,40.5,2.1,18.0,113.5,231.9,177.9
2016,6,27,6,0,521.0,49.0,2.1,19.0,156.0,298.55,235.06
2016,6,27,6,15,577.5,55.0,2.0,19.5,203.5,356.2,284.26
2016,6,27,6,30,634.0,61.0,1.9,20.0,251.0,418.37,335.27
2016,6,27,6,45,674.0,65.5,1.8,21.0,300.5,471.46,376.67
2016,6,27,7,0,714.0,70.0,1.7,22.0,350.0,529.27,419.69
2016,6,27,7,15,743.0,73.5,1.65,23.0,400.5,580.81,456.37
2016,6,27,7,30,772.0,77.0,1.6,24.0,451.0,633.26,491.64
2016,6,27,7,45,793.5,80.0,1.6,25.0,500.0,680.28,521.1
2016,6,27,8,0,815.0,83.0,1.6,26.0,549.0,727.11,549.59
2016,6,27,8,15,832.0,85.5,1.65,26.5,595.5,764.61,572.53
2016,6,27,8,30,849.0,88.0,1.7,27.0,642.0,805.78,597.66
2016,6,27,8,45,862.5,89.5,1.75,28.0,685.0,841.63,617.65
2016,6,27,9,0,876.0,91.0,1.8,29.0,728.0,875.9,636.29
2016,6,27,9,15,886.0,93.0,1.85,29.5,766.5,905.75,653.13
2016,6,27,9,30,896.0,95.0,1.9,30.0,805.0,933.45,668.51
2016,6,27,9,45,894.0,101.5,1.95,31.0,835.5,952.41,676.94
2016,6,27,10,0,892.0,108.0,2.0,32.0,866.0,968.47,683.6
2016,6,27,10,15,898.5,109.5,2.05,32.0,893.5,984.52,693.1
2016,6,27,10,30,905.0,111.0,2.1,32.0,921.0,997.85,700.97
2016,6,27,10,45,909.5,111.5,2.2,32.5,942.0,1005.39,704.49
2016,6,27,11,0,914.0,112.0,2.3,33.0,963.0,1010.05,706.36
2016,6,27,11,15,917.0,113.0,2.4,33.0,977.0,1010.85,707.37
2016,6,27,11,30,920.0,114.0,2.5,33.0,991.0,1008.72,706.68
2016,6,27,11,45,921.0,114.0,2.6,33.5,998.0,1000.76,701.02
2016,6,27,12,0,922.0,114.0,2.7,34.0,1005.0,989.97,693.69
2016,6,27,12,15,922.0,114.0,2.8,34.0,1004.5,975.48,685.53
2016,6,27,12,30,922.0,114.0,2.9,34.0,1004.0,958.32,675.71
2016,6,27,12,45,925.5,110.5,3.0,34.0,997.5,938.35,664.09
2016,6,27,13,0,929.0,107.0,3.1,34.0,991.0,915.74,650.75
2016,6,27,13,15,926.0,106.5,3.15,34.0,976.0,887.86,633.64
2016,6,27,13,30,923.0,106.0,3.2,34.0,961.0,857.77,615.03
2016,6,27,13,45,919.0,105.0,3.3,34.0,939.0,824.36,594.37
2016,6,27,14,0,915.0,104.0,3.4,34.0,917.0,789.06,572.26
2016,6,27,14,15,908.5,103.0,3.45,33.5,888.5,750.25,548.45
2016,6,27,14,30,902.0,102.0,3.5,33.0,860.0,710.05,523.34
2016,6,27,14,45,895.0,100.0,3.6,33.0,826.0,667.42,493.56
2016,6,27,15,0,888.0,98.0,3.7,33.0,792.0,623.82,462.13
2016,6,27,15,15,877.5,96.0,3.75,32.5,753.0,577.48,428.67
2016,6,27,15,30,867.0,94.0,3.8,32.0,714.0,530.84,393.98
2016,6,27,15,45,855.0,91.0,3.85,32.0,670.5,482.52,356.29
2016,6,27,16,0,843.0,88.0,3.9,32.0,627.0,434.45,317.79
2016,6,27,16,15,826.0,85.5,3.9,31.5,580.5,385.38,278.19
2016,6,27,16,30,809.0,83.0,3.9,31.0,534.0,333.2,235.38
2016,6,27,16,45,788.5,79.5,3.9,30.5,485.0,284.63,194.65
2016,6,27,17,0,768.0,76.0,3.9,30.0,436.0,237.93,155.21
2016,6,27,17,15,738.5,72.0,3.8,29.0,386.0,191.2,117.01
2016,6,27,17,30,709.0,68.0,3.7,28.0,336.0,147.52,83.05
2016,6,27,17,45,669.5,63.0,3.6,27.5,286.5,105.29,54.05
2016,6,27,18,0,630.0,58.0,3.5,27.0,237.0,64.0,31.48
2016,6,27,18,15,570.0,52.0,3.35,26.0,189.5,34.97,24.27
2016,6,27,18,30,510.0,46.0,3.2,25.0,142.0,32.46,22.01
2016,6,27,18,45,419.5,37.0,3.1,24.0,101.0,27.08,17.1
2016,6,27,19,0,329.0,28.0,3.0,23.0,60.0,21.32,11.13
2016,6,27,19,15,164.5,14.0,2.95,22.5,30.0,10.36,0.0
2016,6,27,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,40.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,6,28,5,0,81.0,10.0,2.3,15.0,11.0,29.98,0.0
2016,6,28,5,15,215.5,21.0,2.2,15.5,41.0,98.82,35.82
2016,6,28,5,30,350.0,32.0,2.1,16.0,71.0,172.07,124.33
2016,6,28,5,45,432.5,41.0,2.05,16.5,113.0,230.47,177.63
2016,6,28,6,0,515.0,50.0,2.0,17.0,155.0,296.58,235.07
2016,6,28,6,15,572.0,56.0,1.9,17.5,202.5,354.18,284.55
2016,6,28,6,30,629.0,62.0,1.8,18.0,250.0,416.34,335.88
2016,6,28,6,45,668.5,67.0,1.7,19.0,300.0,471.58,379.15
2016,6,28,7,0,708.0,72.0,1.6,20.0,350.0,527.23,420.8
2016,6,28,7,15,737.0,76.0,1.55,20.5,400.0,579.13,458.84
2016,6,28,7,30,766.0,80.0,1.5,21.0,450.0,631.94,495.76
2016,6,28,7,45,789.5,82.5,1.5,22.0,499.5,679.64,526.0
2016,6,28,8,0,813.0,85.0,1.5,23.0,549.0,727.29,555.35
2016,6,28,8,15,830.0,87.5,1.5,24.0,595.5,764.7,576.85
2016,6,28,8,30,847.0,90.0,1.5,25.0,642.0,805.82,600.44
2016,6,28,8,45,861.5,91.5,1.55,26.0,685.5,842.49,621.04
2016,6,28,9,0,876.0,93.0,1.6,27.0,729.0,877.62,640.33
2016,6,28,9,15,886.0,94.5,1.65,27.5,767.5,906.94,656.88
2016,6,28,9,30,896.0,96.0,1.7,28.0,806.0,934.12,672.0
2016,6,28,9,45,905.5,97.0,1.75,28.5,840.0,957.98,684.97
2016,6,28,10,0,915.0,98.0,1.8,29.0,874.0,979.38,696.39
2016,6,28,10,15,920.5,99.0,1.85,29.5,902.0,994.33,703.79
2016,6,28,10,30,926.0,100.0,1.9,30.0,930.0,1006.47,709.58
2016,6,28,10,45,930.0,101.0,2.0,30.5,951.0,1014.28,713.38
2016,6,28,11,0,934.0,102.0,2.1,31.0,972.0,1019.14,715.46
2016,6,28,11,15,937.0,102.5,2.15,31.0,986.0,1019.53,715.76
2016,6,28,11,30,940.0,103.0,2.2,31.0,1000.0,1016.94,714.36
2016,6,28,11,45,941.0,103.5,2.3,31.0,1007.0,1009.45,710.57
2016,6,28,12,0,942.0,104.0,2.4,31.0,1014.0,999.06,705.05
2016,6,28,12,15,942.0,104.0,2.45,31.0,1013.5,984.4,696.4
2016,6,28,12,30,942.0,104.0,2.5,31.0,1013.0,967.01,686.1
2016,6,28,12,45,933.0,109.0,2.6,31.0,1003.0,943.67,672.47
2016,6,28,13,0,924.0,114.0,2.7,31.0,993.0,918.08,657.34
2016,6,28,13,15,921.5,113.5,2.75,31.0,978.5,890.73,640.59
2016,6,28,13,30,919.0,113.0,2.8,31.0,964.0,861.16,622.3
2016,6,28,13,45,916.0,111.5,2.85,31.0,942.5,828.16,601.63
2016,6,28,14,0,913.0,110.0,2.9,31.0,921.0,793.24,579.52
2016,6,28,14,15,907.0,108.5,2.95,30.5,893.0,754.37,555.65
2016,6,28,14,30,901.0,107.0,3.0,30.0,865.0,714.09,530.45
2016,6,28,14,45,895.0,105.0,3.05,30.0,831.5,672.12,500.75
2016,6,28,15,0,889.0,103.0,3.1,30.0,798.0,629.09,469.51
2016,6,28,15,15,878.5,101.0,3.1,29.5,758.5,582.68,435.77
2016,6,28,15,30,868.0,99.0,3.1,29.0,719.0,535.97,400.82
2016,6,28,15,45,856.5,96.0,3.1,29.0,676.0,487.8,363.02
2016,6,28,16,0,845.0,93.0,3.1,29.0,633.0,439.82,324.37
2016,6,28,16,15,828.0,90.0,3.05,28.5,586.0,386.11,281.14
2016,6,28,16,30,811.0,87.0,3.0,28.0,539.0,337.48,240.67
2016,6,28,16,45,790.0,83.0,3.0,27.5,489.5,288.2,199.18
2016,6,28,17,0,769.0,79.0,3.0,27.0,440.0,240.85,159.0
2016,6,28,17,15,738.5,75.0,2.95,26.0,389.5,193.87,120.36
2016,6,28,17,30,708.0,71.0,2.9,25.0,339.0,150.06,86.06
2016,6,28,17,45,668.0,66.0,2.9,24.5,289.0,104.53,54.15
2016,6,28,18,0,628.0,61.0,2.9,24.0,239.0,66.35,33.89
2016,6,28,18,15,566.0,54.5,2.85,23.0,191.0,37.04,26.4
2016,6,28,18,30,504.0,48.0,2.8,22.0,143.0,34.21,23.83
2016,6,28,18,45,410.5,39.0,2.75,21.0,101.5,28.91,18.91
2016,6,28,19,0,317.0,30.0,2.7,20.0,60.0,23.24,12.85
2016,6,28,19,15,158.5,15.0,2.8,19.5,30.0,11.27,0.0
2016,6,28,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,30.0,5.0,2.6,12.5,5.5,0.0,0.0
2016,6,29,5,0,60.0,10.0,2.7,13.0,11.0,24.69,0.0
2016,6,29,5,15,199.5,22.0,2.65,13.5,41.0,94.6,31.48
2016,6,29,5,30,339.0,34.0,2.6,14.0,71.0,170.04,123.61
2016,6,29,5,45,433.5,42.5,2.6,14.5,114.5,232.08,180.35
2016,6,29,6,0,528.0,51.0,2.6,15.0,158.0,302.83,242.2
2016,6,29,6,15,297.0,82.5,2.55,15.5,145.5,249.86,203.0
2016,6,29,6,30,66.0,114.0,2.5,16.0,133.0,157.37,126.92
2016,6,29,6,45,74.0,134.5,2.5,17.0,160.0,186.04,150.5
2016,6,29,7,0,82.0,155.0,2.5,18.0,187.0,215.14,173.57
2016,6,29,7,15,109.0,178.5,2.45,18.5,227.5,268.12,215.79
2016,6,29,7,30,136.0,202.0,2.4,19.0,268.0,315.69,252.79
2016,6,29,7,45,151.5,225.0,2.4,20.0,305.5,355.9,282.54
2016,6,29,8,0,167.0,248.0,2.4,21.0,343.0,396.73,312.06
2016,6,29,8,15,179.0,270.0,2.4,21.5,380.0,434.13,338.87
2016,6,29,8,30,191.0,292.0,2.4,22.0,417.0,471.69,365.32
2016,6,29,8,45,539.5,195.0,2.4,22.5,579.5,684.68,528.02
2016,6,29,9,0,888.0,98.0,2.4,23.0,742.0,893.18,670.29
2016,6,29,9,15,898.5,99.5,2.4,23.5,781.0,923.21,685.66
2016,6,29,9,30,909.0,101.0,2.4,24.0,820.0,951.08,701.14
2016,6,29,9,45,914.5,103.5,2.45,24.5,853.5,973.01,713.13
2016,6,29,10,0,920.0,106.0,2.5,25.0,887.0,992.3,723.44
2016,6,29,10,15,926.0,107.5,2.55,25.0,914.5,1008.27,733.09
2016,6,29,10,30,932.0,109.0,2.6,25.0,942.0,1021.41,741.04
2016,6,29,10,45,936.0,109.5,2.65,25.5,963.5,1028.67,743.88
2016,6,29,11,0,940.0,110.0,2.7,26.0,985.0,1032.97,744.98
2016,6,29,11,15,942.5,111.0,2.7,26.0,999.0,1033.33,744.67
2016,6,29,11,30,945.0,112.0,2.7,26.0,1013.0,1030.67,742.6
2016,6,29,11,45,946.0,112.0,2.75,26.5,1019.5,1022.59,736.22
2016,6,29,12,0,947.0,112.0,2.8,27.0,1026.0,1011.6,728.13
2016,6,29,12,15,946.5,112.0,2.85,27.0,1025.5,996.36,718.85
2016,6,29,12,30,946.0,112.0,2.9,27.0,1025.0,978.38,707.88
2016,6,29,12,45,945.0,111.5,2.95,27.0,1017.0,956.82,694.61
2016,6,29,13,0,944.0,111.0,3.0,27.0,1009.0,932.72,679.68
2016,6,29,13,15,941.0,110.5,3.0,27.0,993.5,904.46,661.63
2016,6,29,13,30,938.0,110.0,3.0,27.0,978.0,873.96,642.07
2016,6,29,13,45,934.0,109.0,3.05,27.0,956.0,840.08,620.46
2016,6,29,14,0,930.0,108.0,3.1,27.0,934.0,804.29,597.38
2016,6,29,14,15,924.0,106.5,3.1,26.5,905.5,764.84,572.45
2016,6,29,14,30,918.0,105.0,3.1,26.0,877.0,723.93,546.19
2016,6,29,14,45,910.0,103.5,3.1,26.0,842.5,680.47,514.88
2016,6,29,15,0,902.0,102.0,3.1,26.0,808.0,636.08,482.01
2016,6,29,15,15,891.5,100.0,3.1,25.5,768.0,589.11,447.36
2016,6,29,15,30,881.0,98.0,3.1,25.0,728.0,541.83,411.44
2016,6,29,15,45,867.0,96.0,3.1,25.0,683.5,492.78,372.39
2016,6,29,16,0,853.0,94.0,3.1,25.0,639.0,444.14,332.65
2016,6,29,16,15,835.0,91.0,3.1,24.5,591.0,389.66,288.23
2016,6,29,16,30,817.0,88.0,3.1,24.0,543.0,340.35,246.65
2016,6,29,16,45,793.0,85.0,3.1,23.5,493.0,290.82,204.35
2016,6,29,17,0,769.0,82.0,3.1,23.0,443.0,243.5,163.65
2016,6,29,17,15,737.0,78.0,3.1,22.5,391.5,196.24,124.03
2016,6,29,17,30,705.0,74.0,3.1,22.0,340.0,148.98,86.38
2016,6,29,17,45,659.5,69.0,3.15,21.5,289.0,106.23,56.57
2016,6,29,18,0,614.0,64.0,3.2,21.0,238.0,68.23,36.27
2016,6,29,18,15,549.5,57.5,3.15,20.0,190.5,39.57,28.96
2016,6,29,18,30,485.0,51.0,3.1,19.0,143.0,36.9,26.49
2016,6,29,18,45,383.5,41.5,3.1,18.0,101.0,31.24,21.19
2016,6,29,19,0,282.0,32.0,3.1,17.0,59.0,25.22,14.64
2016,6,29,19,15,141.0,16.0,3.1,16.5,29.5,12.19,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.5,1.75,13.5,32.5,68.64,18.98
2016,6,30,5,30,263.0,37.0,1.7,14.0,65.0,146.88,106.31
2016,6,30,5,45,351.5,48.0,1.7,15.0,106.5,205.7,159.17
2016,6,30,6,0,440.0,59.0,1.7,16.0,148.0,272.93,216.86
2016,6,30,6,15,502.5,67.0,1.6,16.5,195.5,332.26,267.52
2016,6,30,6,30,565.0,75.0,1.5,17.0,243.0,396.61,320.47
2016,6,30,6,45,319.0,114.0,1.4,18.0,212.5,322.77,260.71
2016,6,30,7,0,73.0,153.0,1.3,19.0,182.0,207.29,165.2
2016,6,30,7,15,228.0,161.0,1.25,19.5,267.5,333.12,267.1
2016,6,30,7,30,383.0,169.0,1.2,20.0,353.0,465.22,368.43
2016,6,30,7,45,361.0,195.0,1.2,21.0,383.5,482.54,377.76
2016,6,30,8,0,339.0,221.0,1.2,22.0,414.0,506.03,391.87
2016,6,30,8,15,573.5,166.5,1.15,22.5,526.0,654.96,501.44
2016,6,30,8,30,808.0,112.0,1.1,23.0,638.0,802.07,599.31
2016,6,30,8,45,822.5,115.0,1.1,24.0,681.5,839.34,618.35
2016,6,30,9,0,837.0,118.0,1.1,25.0,725.0,875.1,637.3
2016,6,30,9,15,848.5,120.5,1.15,25.5,764.0,905.89,654.76
2016,6,30,9,30,860.0,123.0,1.2,26.0,803.0,929.15,667.37
2016,6,30,9,45,881.0,118.0,1.25,26.5,840.0,956.66,682.72
2016,6,30,10,0,902.0,113.0,1.3,27.0,877.0,982.21,696.71
2016,6,30,10,15,908.0,114.0,1.4,27.5,905.0,997.42,705.07
2016,6,30,10,30,914.0,115.0,1.5,28.0,933.0,1009.89,711.9
2016,6,30,10,45,918.0,116.5,1.6,28.5,954.0,1018.08,716.15
2016,6,30,11,0,922.0,118.0,1.7,29.0,975.0,1023.34,718.71
2016,6,30,11,15,924.5,118.5,1.8,29.0,989.0,1023.18,719.44
2016,6,30,11,30,927.0,119.0,1.9,29.0,1003.0,1020.07,718.47
2016,6,30,11,45,927.5,119.5,2.05,29.5,1009.5,1012.12,713.72
2016,6,30,12,0,928.0,120.0,2.2,30.0,1016.0,1001.31,707.2
2016,6,30,12,15,927.5,120.0,2.3,30.0,1015.0,986.3,698.92
2016,6,30,12,30,927.0,120.0,2.4,30.0,1014.0,968.61,688.95
2016,6,30,12,45,919.5,123.5,2.5,30.0,1004.0,945.38,675.41
2016,6,30,13,0,912.0,127.0,2.6,30.0,994.0,919.9,660.37
2016,6,30,13,15,908.5,126.0,2.65,29.5,978.5,891.49,644.21
2016,6,30,13,30,905.0,125.0,2.7,29.0,963.0,860.96,626.5
2016,6,30,13,45,901.0,123.0,2.75,29.0,941.0,827.11,605.15
2016,6,30,14,0,897.0,121.0,2.8,29.0,919.0,791.43,582.41
2016,6,30,14,15,890.0,119.5,2.85,29.0,890.0,752.37,557.14
2016,6,30,14,30,883.0,118.0,2.9,29.0,861.0,712.0,530.35
2016,6,30,14,45,875.5,115.5,2.95,29.0,826.5,669.27,500.02
2016,6,30,15,0,868.0,113.0,3.0,29.0,792.0,625.64,468.33
2016,6,30,15,15,856.0,111.0,3.0,28.5,752.5,579.23,434.54
2016,6,30,15,30,844.0,109.0,3.0,28.0,713.0,532.67,399.65
2016,6,30,15,45,831.0,105.5,3.05,28.0,669.0,480.76,359.28
2016,6,30,16,0,818.0,102.0,3.1,28.0,625.0,432.63,320.58
2016,6,30,16,15,798.5,99.0,3.1,27.5,577.5,383.13,280.45
2016,6,30,16,30,779.0,96.0,3.1,27.0,530.0,335.05,240.48
2016,6,30,16,45,755.5,92.0,3.1,27.0,480.5,286.58,199.29
2016,6,30,17,0,732.0,88.0,3.1,27.0,431.0,240.3,159.83
2016,6,30,17,15,699.0,83.0,3.05,26.5,380.5,190.37,118.94
2016,6,30,17,30,666.0,78.0,3.0,26.0,330.0,147.04,85.07
2016,6,30,17,45,623.0,72.5,2.95,25.5,280.5,105.92,56.79
2016,6,30,18,0,580.0,67.0,2.9,25.0,231.0,69.33,37.39
2016,6,30,18,15,515.5,59.5,2.8,24.0,184.0,41.27,29.91
2016,6,30,18,30,451.0,52.0,2.7,23.0,137.0,37.8,26.78
2016,6,30,18,45,356.5,41.5,2.65,22.0,96.5,31.25,20.79
2016,6,30,19,0,262.0,31.0,2.6,21.0,56.0,24.23,13.54
2016,6,30,19,15,131.0,15.5,2.7,20.5,28.0,11.74,0.0
2016,6,30,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,18.0,2.3,14.5,31.5,66.3,15.18
2016,7,1,5,30,254.0,36.0,2.3,15.0,63.0,142.3,102.21
2016,7,1,5,45,345.0,46.5,2.35,15.5,103.5,201.22,155.49
2016,7,1,6,0,436.0,57.0,2.4,16.0,144.0,268.54,213.88
2016,7,1,6,15,498.0,65.0,2.35,16.5,191.0,327.32,264.64
2016,7,1,6,30,560.0,73.0,2.3,17.0,238.0,391.12,317.93
2016,7,1,6,45,603.5,79.0,2.25,17.5,287.5,446.87,363.17
2016,7,1,7,0,647.0,85.0,2.2,18.0,337.0,505.41,408.96
2016,7,1,7,15,679.5,90.0,2.1,18.5,386.5,558.13,448.48
2016,7,1,7,30,712.0,95.0,2.0,19.0,436.0,612.17,487.53
2016,7,1,7,45,737.5,98.5,1.95,19.5,485.5,657.97,518.77
2016,7,1,8,0,763.0,102.0,1.9,20.0,535.0,706.54,550.52
2016,7,1,8,15,782.0,105.0,1.85,20.5,581.5,749.28,577.31
2016,7,1,8,30,801.0,108.0,1.8,21.0,628.0,791.25,602.98
2016,7,1,8,45,816.5,110.5,1.8,22.0,671.5,828.66,624.28
2016,7,1,9,0,832.0,113.0,1.8,23.0,715.0,864.64,644.21
2016,7,1,9,15,843.5,115.0,1.85,23.0,753.5,889.47,659.51
2016,7,1,9,30,855.0,117.0,1.9,23.0,792.0,917.66,677.12
2016,7,1,9,45,865.0,118.0,1.95,23.5,826.0,941.23,690.32
2016,7,1,10,0,875.0,119.0,2.0,24.0,860.0,962.46,702.01
2016,7,1,10,15,882.0,120.5,2.0,24.0,888.0,978.86,711.42
2016,7,1,10,30,889.0,122.0,2.0,24.0,916.0,992.58,719.22
2016,7,1,10,45,894.5,122.0,2.05,24.5,937.5,1000.55,722.63
2016,7,1,11,0,900.0,122.0,2.1,25.0,959.0,1005.7,724.41
2016,7,1,11,15,903.5,122.5,2.15,25.0,973.0,1006.55,724.99
2016,7,1,11,30,907.0,123.0,2.2,25.0,987.0,1004.51,723.88
2016,7,1,11,45,909.0,123.0,2.25,25.5,994.5,997.65,718.41
2016,7,1,12,0,911.0,123.0,2.3,26.0,1002.0,987.98,711.29
