Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,911.0,123.0,2.35,26.0,1001.5,973.68,702.69
2016,7,1,12,30,911.0,123.0,2.4,26.0,1001.0,956.74,692.46
2016,7,1,12,45,903.5,126.5,2.45,26.0,991.5,933.83,678.39
2016,7,1,13,0,896.0,130.0,2.5,26.0,982.0,908.7,662.89
2016,7,1,13,15,892.5,129.5,2.55,26.0,967.0,881.17,645.73
2016,7,1,13,30,889.0,129.0,2.6,26.0,952.0,851.55,627.08
2016,7,1,13,45,885.0,127.5,2.65,26.0,930.5,818.65,606.1
2016,7,1,14,0,881.0,126.0,2.7,26.0,909.0,783.94,583.74
2016,7,1,14,15,874.0,124.5,2.7,25.5,880.5,745.43,559.35
2016,7,1,14,30,867.0,123.0,2.7,25.0,852.0,705.64,533.2
2016,7,1,14,45,682.0,199.5,2.75,25.0,758.5,617.4,467.26
2016,7,1,15,0,497.0,276.0,2.8,25.0,665.0,546.02,412.79
2016,7,1,15,15,662.0,194.5,2.8,24.5,685.0,540.83,411.37
2016,7,1,15,30,827.0,113.0,2.8,24.0,705.0,524.17,399.45
2016,7,1,15,45,812.5,110.0,2.8,24.0,661.5,476.12,361.06
2016,7,1,16,0,798.0,107.0,2.8,24.0,618.0,428.64,322.3
2016,7,1,16,15,778.5,104.0,2.8,23.5,570.5,380.06,282.42
2016,7,1,16,30,759.0,101.0,2.8,23.0,523.0,332.92,242.74
2016,7,1,16,45,734.0,96.5,2.8,23.0,474.0,284.54,201.24
2016,7,1,17,0,709.0,92.0,2.8,23.0,425.0,235.09,158.94
2016,7,1,17,15,675.5,87.0,2.75,22.5,375.0,189.37,120.92
2016,7,1,17,30,642.0,82.0,2.7,22.0,325.0,147.08,87.49
2016,7,1,17,45,596.0,76.0,2.7,21.5,275.5,106.43,59.23
2016,7,1,18,0,550.0,70.0,2.7,21.0,226.0,70.6,39.89
2016,7,1,18,15,485.0,62.0,2.65,20.0,179.5,43.45,32.34
2016,7,1,18,30,420.0,54.0,2.6,19.0,133.0,39.64,28.87
2016,7,1,18,45,323.5,43.0,2.55,18.5,93.5,32.69,22.37
2016,7,1,19,0,227.0,32.0,2.5,18.0,54.0,24.7,14.11
2016,7,1,19,15,113.5,16.0,2.5,17.5,27.0,12.4,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.5,2.15,13.5,31.0,64.54,11.5
2016,7,2,5,30,249.0,35.0,2.2,14.0,62.0,139.08,99.77
2016,7,2,5,45,344.5,45.5,2.25,14.5,103.0,199.55,154.54
2016,7,2,6,0,440.0,56.0,2.3,15.0,144.0,268.65,214.55
2016,7,2,6,15,502.0,63.5,2.3,15.5,190.5,326.97,265.2
2016,7,2,6,30,564.0,71.0,2.3,16.0,237.0,390.29,318.45
2016,7,2,6,45,352.0,112.5,2.3,16.5,223.0,339.09,277.07
2016,7,2,7,0,140.0,154.0,2.3,17.0,209.0,256.39,208.02
2016,7,2,7,15,126.5,177.0,2.3,17.5,231.5,277.64,224.37
2016,7,2,7,30,113.0,200.0,2.3,18.0,254.0,297.38,238.66
2016,7,2,7,45,226.0,210.0,2.3,18.5,333.0,401.12,321.07
2016,7,2,8,0,339.0,220.0,2.3,19.0,412.0,504.42,400.24
2016,7,2,8,15,573.0,162.5,2.3,19.5,520.0,649.35,510.78
2016,7,2,8,30,807.0,105.0,2.3,20.0,628.0,792.22,610.94
2016,7,2,8,45,821.5,107.5,2.3,20.5,671.0,828.98,632.49
2016,7,2,9,0,836.0,110.0,2.3,21.0,714.0,864.25,653.65
2016,7,2,9,15,847.5,112.0,2.3,21.5,753.0,889.3,667.64
2016,7,2,9,30,859.0,114.0,2.3,22.0,792.0,917.62,683.81
2016,7,2,9,45,860.5,120.0,2.3,22.5,823.5,938.68,695.0
2016,7,2,10,0,862.0,126.0,2.3,23.0,855.0,957.05,704.47
2016,7,2,10,15,869.0,127.5,2.3,23.0,883.0,973.28,713.94
2016,7,2,10,30,876.0,129.0,2.3,23.0,911.0,986.87,721.78
2016,7,2,10,45,879.5,130.5,2.35,23.5,931.5,994.33,724.88
2016,7,2,11,0,883.0,132.0,2.4,24.0,952.0,998.99,726.32
2016,7,2,11,15,886.5,132.5,2.4,24.0,966.5,999.8,726.31
2016,7,2,11,30,890.0,133.0,2.4,24.0,981.0,997.77,724.62
2016,7,2,11,45,890.0,134.5,2.45,24.5,988.0,990.54,718.82
2016,7,2,12,0,890.0,136.0,2.5,25.0,995.0,980.56,711.39
2016,7,2,12,15,890.5,136.0,2.5,25.0,994.5,966.93,702.63
2016,7,2,12,30,891.0,136.0,2.5,25.0,994.0,950.71,692.28
2016,7,2,12,45,666.5,265.0,2.55,25.0,904.5,857.68,630.87
2016,7,2,13,0,442.0,394.0,2.6,25.0,815.0,766.18,563.26
2016,7,2,13,15,667.5,260.5,2.6,25.0,884.0,815.59,604.48
2016,7,2,13,30,893.0,127.0,2.6,25.0,953.0,852.91,631.02
2016,7,2,13,45,888.0,126.0,2.65,25.0,931.5,819.57,609.1
2016,7,2,14,0,883.0,125.0,2.7,25.0,910.0,784.48,586.39
2016,7,2,14,15,876.5,123.5,2.7,24.5,881.5,746.27,562.12
2016,7,2,14,30,870.0,122.0,2.7,24.0,853.0,706.73,536.08
2016,7,2,14,45,860.0,120.5,2.7,24.0,819.0,663.79,504.83
2016,7,2,15,0,850.0,119.0,2.7,24.0,785.0,620.16,472.42
2016,7,2,15,15,838.5,117.0,2.7,23.5,745.5,571.74,436.71
2016,7,2,15,30,827.0,115.0,2.7,23.0,706.0,525.89,401.78
2016,7,2,15,45,811.0,112.5,2.7,23.0,662.0,477.57,363.26
2016,7,2,16,0,795.0,110.0,2.7,23.0,618.0,429.96,324.33
2016,7,2,16,15,775.0,106.5,2.65,22.5,571.0,380.87,283.92
2016,7,2,16,30,755.0,103.0,2.6,22.0,524.0,333.27,243.79
2016,7,2,16,45,728.0,99.5,2.6,21.5,474.5,282.06,200.48
2016,7,2,17,0,701.0,96.0,2.6,21.0,425.0,236.49,161.45
2016,7,2,17,15,667.5,91.0,2.55,20.5,375.0,191.13,123.54
2016,7,2,17,30,634.0,86.0,2.5,20.0,325.0,149.23,90.25
2016,7,2,17,45,585.5,79.5,2.5,19.5,275.0,108.33,61.71
2016,7,2,18,0,537.0,73.0,2.5,19.0,225.0,72.5,42.22
2016,7,2,18,15,472.5,64.5,2.45,18.5,179.0,45.68,34.51
2016,7,2,18,30,408.0,56.0,2.4,18.0,133.0,41.54,30.65
2016,7,2,18,45,315.0,44.0,2.35,17.5,93.0,33.23,22.93
2016,7,2,19,0,222.0,32.0,2.3,17.0,53.0,24.7,14.16
2016,7,2,19,15,111.0,16.0,2.3,16.5,26.5,12.41,0.0
2016,7,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,17.0,2.1,12.5,31.0,66.68,8.24
2016,7,3,5,30,271.0,34.0,2.2,13.0,62.0,145.44,104.25
2016,7,3,5,45,365.0,44.0,2.3,13.5,103.0,205.36,159.4
2016,7,3,6,0,459.0,54.0,2.4,14.0,144.0,274.07,219.55
2016,7,3,6,15,520.0,61.5,2.4,14.5,191.5,332.66,270.76
2016,7,3,6,30,581.0,69.0,2.4,15.0,239.0,396.19,324.48
2016,7,3,6,45,479.5,97.5,2.4,16.0,256.0,393.24,322.06
2016,7,3,7,0,378.0,126.0,2.4,17.0,273.0,383.93,313.19
2016,7,3,7,15,556.0,107.5,2.35,17.5,356.0,496.66,403.26
2016,7,3,7,30,734.0,89.0,2.3,18.0,439.0,616.61,495.08
2016,7,3,7,45,758.0,92.5,2.25,18.5,488.0,664.74,527.48
2016,7,3,8,0,782.0,96.0,2.2,19.0,537.0,712.9,559.23
2016,7,3,8,15,800.0,99.0,2.2,19.5,584.0,755.52,586.57
2016,7,3,8,30,818.0,102.0,2.2,20.0,631.0,797.27,612.82
2016,7,3,8,45,832.5,104.0,2.2,20.5,674.0,833.81,635.02
2016,7,3,9,0,847.0,106.0,2.2,21.0,717.0,863.69,652.4
2016,7,3,9,15,858.0,108.0,2.2,21.0,756.0,893.86,671.13
2016,7,3,9,30,869.0,110.0,2.2,21.0,795.0,922.0,688.4
2016,7,3,9,45,890.0,104.5,2.25,21.5,832.0,949.26,704.2
2016,7,3,10,0,911.0,99.0,2.3,22.0,869.0,974.55,718.62
2016,7,3,10,15,916.5,100.5,2.3,22.5,897.0,990.16,726.18
2016,7,3,10,30,922.0,102.0,2.3,23.0,925.0,1002.97,732.07
2016,7,3,10,45,926.5,102.5,2.35,23.5,946.0,1010.89,735.43
2016,7,3,11,0,931.0,103.0,2.4,24.0,967.0,1015.88,737.05
2016,7,3,11,15,934.0,103.5,2.45,24.0,981.5,1016.44,737.39
2016,7,3,11,30,937.0,104.0,2.5,24.0,996.0,1014.02,735.97
2016,7,3,11,45,938.0,104.5,2.55,24.5,1003.0,1006.71,730.09
2016,7,3,12,0,939.0,105.0,2.6,25.0,1010.0,996.49,722.49
2016,7,3,12,15,939.0,105.0,2.6,25.0,1009.5,982.0,713.18
2016,7,3,12,30,939.0,105.0,2.6,25.0,1009.0,964.76,702.19
2016,7,3,12,45,923.5,113.5,2.65,25.0,997.0,939.11,686.21
2016,7,3,13,0,908.0,122.0,2.7,25.0,985.0,911.43,668.88
2016,7,3,13,15,905.0,121.5,2.7,25.0,970.0,884.09,651.33
2016,7,3,13,30,902.0,121.0,2.7,25.0,955.0,854.59,632.28
2016,7,3,13,45,896.5,120.0,2.75,25.0,933.0,820.61,610.45
2016,7,3,14,0,891.0,119.0,2.8,25.0,911.0,784.9,587.27
2016,7,3,14,15,884.5,118.0,2.8,24.5,883.0,746.89,563.1
2016,7,3,14,30,878.0,117.0,2.8,24.0,855.0,707.53,537.32
2016,7,3,14,45,869.0,115.0,2.8,24.0,820.5,664.49,505.95
2016,7,3,15,0,860.0,113.0,2.8,24.0,786.0,620.66,473.33
2016,7,3,15,15,848.5,111.0,2.75,23.5,746.5,574.84,439.19
2016,7,3,15,30,837.0,109.0,2.7,23.0,707.0,525.46,401.55
2016,7,3,15,45,821.5,106.5,2.7,23.0,663.5,476.93,362.83
2016,7,3,16,0,806.0,104.0,2.7,23.0,620.0,429.04,323.61
2016,7,3,16,15,787.0,101.0,2.7,22.5,572.5,380.24,283.38
2016,7,3,16,30,768.0,98.0,2.7,22.0,525.0,332.82,243.29
2016,7,3,16,45,743.5,94.0,2.7,21.5,476.0,284.55,202.05
2016,7,3,17,0,719.0,90.0,2.7,21.0,427.0,235.25,159.88
2016,7,3,17,15,686.0,85.0,2.65,20.5,376.5,189.12,121.19
2016,7,3,17,30,653.0,80.0,2.6,20.0,326.0,146.36,87.12
2016,7,3,17,45,608.5,74.0,2.6,19.5,277.0,105.29,58.37
2016,7,3,18,0,564.0,68.0,2.6,19.0,228.0,68.88,38.7
2016,7,3,18,15,500.5,60.0,2.55,18.5,181.5,41.75,31.07
2016,7,3,18,30,437.0,52.0,2.5,18.0,135.0,37.86,27.44
2016,7,3,18,45,344.5,41.5,2.5,17.5,95.0,31.31,21.28
2016,7,3,19,0,252.0,31.0,2.5,17.0,55.0,24.3,13.8
2016,7,3,19,15,126.0,15.5,2.5,16.5,27.5,12.01,0.0
2016,7,3,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,70.29,4.21
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,151.1,107.7
2016,7,4,5,45,391.5,41.0,2.55,13.5,103.5,211.73,164.12
2016,7,4,6,0,488.0,50.0,2.7,14.0,145.0,281.41,225.38
2016,7,4,6,15,244.0,62.0,2.65,14.5,109.5,198.38,161.47
2016,7,4,6,30,0.0,74.0,2.6,15.0,74.0,72.81,56.14
2016,7,4,6,45,0.0,89.5,2.6,15.5,89.5,88.36,69.21
2016,7,4,7,0,0.0,105.0,2.6,16.0,105.0,103.84,81.84
2016,7,4,7,15,8.0,135.5,2.55,16.5,139.5,140.43,111.82
2016,7,4,7,30,16.0,166.0,2.5,17.0,174.0,177.59,141.68
2016,7,4,7,45,26.0,192.0,2.45,17.5,206.0,211.83,168.68
2016,7,4,8,0,36.0,218.0,2.4,18.0,238.0,254.63,201.93
2016,7,4,8,15,75.5,253.0,2.35,18.5,300.5,324.0,256.1
2016,7,4,8,30,115.0,288.0,2.3,19.0,363.0,404.28,316.93
2016,7,4,8,45,229.0,295.0,2.3,19.5,456.5,509.94,397.64
2016,7,4,9,0,343.0,302.0,2.3,20.0,550.0,630.28,485.8
2016,7,4,9,15,618.0,199.5,2.3,20.5,675.0,785.45,600.85
2016,7,4,9,30,893.0,97.0,2.3,21.0,800.0,929.42,695.47
2016,7,4,9,45,891.5,103.5,2.35,21.5,831.0,949.07,705.02
2016,7,4,10,0,890.0,110.0,2.4,22.0,862.0,965.84,713.94
2016,7,4,10,15,896.0,111.5,2.4,22.0,889.5,981.63,723.17
2016,7,4,10,30,902.0,113.0,2.4,22.0,917.0,994.69,730.69
2016,7,4,10,45,905.0,115.0,2.45,22.5,938.0,1002.53,734.03
2016,7,4,11,0,908.0,117.0,2.5,23.0,959.0,1007.47,735.63
2016,7,4,11,15,911.0,117.5,2.5,23.0,973.0,1007.96,735.4
2016,7,4,11,30,914.0,118.0,2.5,23.0,987.0,1005.53,733.45
2016,7,4,11,45,913.0,119.5,2.55,23.5,993.5,997.36,727.0
2016,7,4,12,0,912.0,121.0,2.6,24.0,1000.0,986.38,718.87
2016,7,4,12,15,912.0,121.0,2.6,24.0,999.5,972.15,709.67
2016,7,4,12,30,912.0,121.0,2.6,24.0,999.0,955.26,698.84
2016,7,4,12,45,917.0,116.5,2.65,24.0,993.0,935.98,686.93
2016,7,4,13,0,922.0,112.0,2.7,24.0,987.0,914.0,673.25
2016,7,4,13,15,918.5,111.0,2.7,24.0,972.0,885.48,654.8
2016,7,4,13,30,915.0,110.0,2.7,24.0,957.0,854.79,634.89
2016,7,4,13,45,910.5,109.0,2.7,24.0,935.0,821.27,612.97
2016,7,4,14,0,906.0,108.0,2.7,24.0,913.0,785.91,589.66
2016,7,4,14,15,899.0,107.0,2.7,23.5,884.5,747.06,564.87
2016,7,4,14,30,892.0,106.0,2.7,23.0,856.0,706.87,538.8
2016,7,4,14,45,883.5,104.5,2.7,23.0,821.5,664.1,507.56
2016,7,4,15,0,875.0,103.0,2.7,23.0,787.0,620.46,474.95
2016,7,4,15,15,864.0,101.0,2.7,22.5,747.5,574.33,440.59
2016,7,4,15,30,853.0,99.0,2.7,22.0,708.0,527.94,405.02
2016,7,4,15,45,839.0,96.5,2.75,22.0,664.5,479.65,366.36
2016,7,4,16,0,825.0,94.0,2.8,22.0,621.0,427.86,324.09
2016,7,4,16,15,806.5,91.0,2.75,21.5,573.5,378.36,282.92
2016,7,4,16,30,788.0,88.0,2.7,21.0,526.0,330.16,241.81
2016,7,4,16,45,764.5,84.5,2.7,21.0,477.0,281.64,199.59
2016,7,4,17,0,741.0,81.0,2.7,21.0,428.0,235.27,159.12
2016,7,4,17,15,709.5,76.5,2.7,20.5,378.0,188.92,120.08
2016,7,4,17,30,678.0,72.0,2.7,20.0,328.0,142.62,83.03
2016,7,4,17,45,635.0,67.0,2.7,19.5,278.5,101.31,54.12
2016,7,4,18,0,592.0,62.0,2.7,19.0,229.0,64.5,34.55
2016,7,4,18,15,530.0,55.0,2.65,18.0,182.5,37.52,27.42
2016,7,4,18,30,468.0,48.0,2.6,17.0,136.0,34.29,24.44
2016,7,4,18,45,375.0,38.5,2.55,16.5,96.0,28.54,18.99
2016,7,4,19,0,282.0,29.0,2.5,16.0,56.0,22.38,12.29
2016,7,4,19,15,141.0,14.5,2.5,15.5,28.0,10.89,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,13.5,30.0,66.95,0.0
2016,7,5,5,30,275.0,32.0,2.7,14.0,60.0,144.02,101.63
2016,7,5,5,45,368.5,42.0,2.75,14.5,100.5,203.55,157.06
2016,7,5,6,0,462.0,52.0,2.8,15.0,141.0,271.93,216.95
2016,7,5,6,15,524.5,58.5,2.75,15.5,188.0,330.05,267.83
2016,7,5,6,30,587.0,65.0,2.7,16.0,235.0,393.25,321.35
2016,7,5,6,45,293.5,85.5,2.65,16.5,170.5,273.4,224.53
2016,7,5,7,0,0.0,106.0,2.6,17.0,106.0,104.94,82.19
2016,7,5,7,15,0.0,118.5,2.55,17.5,118.5,117.21,92.12
2016,7,5,7,30,0.0,131.0,2.5,18.0,131.0,129.49,101.66
2016,7,5,7,45,5.0,158.5,2.45,18.5,161.5,161.06,126.8
2016,7,5,8,0,10.0,186.0,2.4,19.0,192.0,192.94,151.7
2016,7,5,8,15,17.0,211.5,2.35,19.0,222.5,224.53,176.36
2016,7,5,8,30,24.0,237.0,2.3,19.0,253.0,256.44,200.94
2016,7,5,8,45,26.0,255.5,2.3,19.5,274.0,277.03,215.92
2016,7,5,9,0,28.0,274.0,2.3,20.0,295.0,306.11,237.21
2016,7,5,9,15,39.5,305.5,2.35,20.5,336.5,349.32,269.26
2016,7,5,9,30,51.0,337.0,2.4,21.0,378.0,392.65,300.8
2016,7,5,9,45,475.5,220.5,2.45,21.5,620.5,689.93,529.96
2016,7,5,10,0,900.0,104.0,2.5,22.0,863.0,968.44,719.23
2016,7,5,10,15,907.0,105.0,2.55,22.0,891.5,984.86,726.78
2016,7,5,10,30,914.0,106.0,2.6,22.0,920.0,998.55,735.21
2016,7,5,10,45,918.0,107.0,2.65,22.5,941.5,1006.49,738.59
2016,7,5,11,0,922.0,108.0,2.7,23.0,963.0,1011.52,740.21
2016,7,5,11,15,925.5,108.5,2.75,23.0,977.5,1012.59,740.83
2016,7,5,11,30,929.0,109.0,2.8,23.0,992.0,1010.7,739.67
2016,7,5,11,45,930.0,109.5,2.85,23.0,999.5,1003.45,735.14
2016,7,5,12,0,931.0,110.0,2.9,23.0,1007.0,993.32,728.86
2016,7,5,12,15,932.0,110.0,2.95,23.0,1007.5,979.87,720.5
2016,7,5,12,30,933.0,110.0,3.0,23.0,1008.0,963.66,710.39
2016,7,5,12,45,926.5,113.5,3.05,23.0,999.0,941.4,696.3
2016,7,5,13,0,920.0,117.0,3.1,23.0,990.0,916.79,680.67
2016,7,5,13,15,918.0,116.0,3.1,23.0,976.0,889.56,662.9
2016,7,5,13,30,916.0,115.0,3.1,23.0,962.0,860.09,643.58
2016,7,5,13,45,913.0,113.5,3.1,23.0,941.0,827.22,621.86
2016,7,5,14,0,910.0,112.0,3.1,23.0,920.0,792.42,598.7
2016,7,5,14,15,904.5,110.5,3.1,22.5,892.0,754.02,573.98
2016,7,5,14,30,899.0,109.0,3.1,22.0,864.0,714.16,547.87
2016,7,5,14,45,892.5,107.0,3.15,22.0,830.5,671.91,516.89
2016,7,5,15,0,886.0,105.0,3.2,22.0,797.0,628.63,484.41
2016,7,5,15,15,875.5,103.0,3.2,21.5,758.0,582.27,449.55
2016,7,5,15,30,865.0,101.0,3.2,21.0,719.0,535.6,413.44
2016,7,5,15,45,853.0,98.0,3.25,21.0,675.5,487.23,374.34
2016,7,5,16,0,841.0,95.0,3.3,21.0,632.0,435.17,331.46
2016,7,5,16,15,823.0,92.0,3.35,20.5,584.5,385.08,289.58
2016,7,5,16,30,805.0,89.0,3.4,20.0,537.0,336.23,247.66
2016,7,5,16,45,782.0,85.5,3.45,20.0,487.5,286.99,204.49
2016,7,5,17,0,759.0,82.0,3.5,20.0,438.0,239.88,163.04
2016,7,5,17,15,727.0,78.0,3.55,19.5,387.0,193.0,123.28
2016,7,5,17,30,695.0,74.0,3.6,19.0,336.0,146.1,85.57
2016,7,5,17,45,650.0,68.5,3.65,18.5,285.0,103.38,55.59
2016,7,5,18,0,605.0,63.0,3.7,18.0,234.0,65.38,35.33
2016,7,5,18,15,540.5,56.5,3.65,17.0,186.5,38.83,28.69
2016,7,5,18,30,476.0,50.0,3.6,16.0,139.0,36.13,26.15
2016,7,5,18,45,373.0,40.5,3.55,15.5,97.5,30.45,20.71
2016,7,5,19,0,270.0,31.0,3.5,15.0,56.0,24.4,13.91
2016,7,5,19,15,135.0,15.5,3.45,14.5,28.0,11.84,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.0,16.0,2.75,12.5,29.0,65.77,0.0
2016,7,6,5,30,270.0,32.0,2.7,13.0,58.0,141.95,99.87
2016,7,6,5,45,366.5,41.0,2.7,13.5,99.0,201.2,155.54
2016,7,6,6,0,463.0,50.0,2.7,14.0,140.0,269.49,215.57
2016,7,6,6,15,258.0,79.0,2.55,14.5,131.5,217.73,177.1
2016,7,6,6,30,53.0,108.0,2.4,15.0,123.0,143.57,115.79
2016,7,6,6,45,60.5,128.5,2.3,15.5,149.0,171.41,139.07
2016,7,6,7,0,68.0,149.0,2.2,16.0,175.0,199.65,161.94
2016,7,6,7,15,73.5,171.0,2.1,16.5,203.0,228.75,184.92
2016,7,6,7,30,79.0,193.0,2.0,17.0,231.0,258.02,207.5
2016,7,6,7,45,97.5,218.0,1.9,17.5,269.5,300.25,240.1
2016,7,6,8,0,116.0,243.0,1.8,18.0,308.0,351.88,279.07
2016,7,6,8,15,169.0,263.5,1.75,18.5,367.5,418.31,329.45
2016,7,6,8,30,222.0,284.0,1.7,19.0,427.0,487.56,380.47
2016,7,6,8,45,230.0,304.5,1.7,19.5,462.0,521.02,402.99
2016,7,6,9,0,238.0,325.0,1.7,20.0,497.0,554.13,425.11
2016,7,6,9,15,554.0,213.5,1.75,20.5,641.5,741.96,565.89
2016,7,6,9,30,870.0,102.0,1.8,21.0,786.0,912.56,679.68
2016,7,6,9,45,880.0,102.5,1.85,21.5,820.0,936.14,691.41
2016,7,6,10,0,890.0,103.0,1.9,22.0,854.0,957.36,703.19
2016,7,6,10,15,896.5,104.0,1.95,22.0,881.5,973.23,712.91
2016,7,6,10,30,903.0,105.0,2.0,22.0,909.0,986.4,721.01
2016,7,6,10,45,907.5,105.5,2.15,22.5,930.0,994.3,725.6
2016,7,6,11,0,912.0,106.0,2.3,23.0,951.0,999.33,728.41
2016,7,6,11,15,915.0,107.0,2.4,23.0,965.5,1000.49,729.67
2016,7,6,11,30,918.0,108.0,2.5,23.0,980.0,998.71,729.15
2016,7,6,11,45,919.5,107.5,2.65,23.5,987.0,991.07,723.97
2016,7,6,12,0,921.0,107.0,2.8,24.0,994.0,980.59,716.99
2016,7,6,12,15,920.5,107.0,2.9,24.0,993.5,965.93,708.28
2016,7,6,12,30,920.0,107.0,3.0,24.0,993.0,948.59,697.82
2016,7,6,12,45,912.5,110.5,3.15,24.0,983.0,925.73,684.04
2016,7,6,13,0,905.0,114.0,3.3,24.0,973.0,900.61,668.64
2016,7,6,13,15,902.0,113.5,3.4,24.0,958.0,873.42,651.41
2016,7,6,13,30,899.0,113.0,3.5,24.0,943.0,844.07,632.57
2016,7,6,13,45,894.5,111.5,3.6,24.0,921.5,810.56,610.72
2016,7,6,14,0,890.0,110.0,3.7,24.0,900.0,775.26,587.41
2016,7,6,14,15,883.5,108.5,3.7,23.5,872.0,736.86,562.39
2016,7,6,14,30,877.0,107.0,3.7,23.0,844.0,697.11,536.02
2016,7,6,14,45,870.5,104.5,3.75,23.0,810.5,655.28,505.06
2016,7,6,15,0,864.0,102.0,3.8,23.0,777.0,612.45,472.67
2016,7,6,15,15,853.5,100.0,3.8,22.5,738.5,567.04,438.28
2016,7,6,15,30,843.0,98.0,3.8,22.0,700.0,521.35,402.7
2016,7,6,15,45,832.0,94.5,3.8,22.0,657.5,474.0,364.13
2016,7,6,16,0,821.0,91.0,3.8,22.0,615.0,426.81,324.73
2016,7,6,16,15,803.5,88.0,3.75,21.5,568.5,373.89,280.62
2016,7,6,16,30,786.0,85.0,3.7,21.0,522.0,326.13,239.51
2016,7,6,16,45,766.0,81.0,3.7,20.5,474.0,278.19,197.74
2016,7,6,17,0,746.0,77.0,3.7,20.0,426.0,232.07,157.31
2016,7,6,17,15,715.5,73.0,3.7,19.5,376.5,186.07,118.16
2016,7,6,17,30,685.0,69.0,3.7,19.0,327.0,143.21,83.66
2016,7,6,17,45,644.5,64.0,3.7,18.5,278.0,98.75,52.05
2016,7,6,18,0,604.0,59.0,3.7,18.0,229.0,61.56,32.39
2016,7,6,18,15,542.5,52.5,3.6,17.5,182.5,35.5,25.7
2016,7,6,18,30,481.0,46.0,3.5,17.0,136.0,32.61,22.95
2016,7,6,18,45,387.5,37.0,3.45,16.5,95.5,27.24,17.84
2016,7,6,19,0,294.0,28.0,3.4,16.0,55.0,21.5,11.47
2016,7,6,19,15,147.0,14.0,3.35,15.5,27.5,10.48,0.0
2016,7,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,68.4,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,150.02,104.7
2016,7,7,5,45,397.5,37.5,3.1,13.5,99.0,208.43,160.89
2016,7,7,6,0,490.0,46.0,3.1,14.0,140.0,275.68,220.48
2016,7,7,6,15,247.5,71.0,3.0,14.5,119.0,210.31,171.12
2016,7,7,6,30,5.0,96.0,2.9,15.0,98.0,99.85,78.89
2016,7,7,6,45,10.5,114.5,2.85,16.0,118.5,121.72,97.07
2016,7,7,7,0,16.0,133.0,2.8,17.0,139.0,143.95,114.99
2016,7,7,7,15,27.0,156.5,2.8,17.0,169.0,182.0,146.05
2016,7,7,7,30,38.0,180.0,2.8,17.0,199.0,215.07,172.63
2016,7,7,7,45,30.0,191.0,2.8,17.5,207.0,220.95,176.19
2016,7,7,8,0,22.0,202.0,2.8,18.0,215.0,219.0,173.51
2016,7,7,8,15,426.5,144.5,2.8,18.5,417.5,506.69,408.18
2016,7,7,8,30,831.0,87.0,2.8,19.0,620.0,783.29,611.51
2016,7,7,8,45,845.5,88.5,2.85,19.5,663.5,819.8,632.65
2016,7,7,9,0,860.0,90.0,2.9,20.0,707.0,854.82,654.43
2016,7,7,9,15,870.5,91.5,2.95,20.0,745.5,884.56,673.64
2016,7,7,9,30,881.0,93.0,3.0,20.0,784.0,912.23,691.42
2016,7,7,9,45,888.0,95.0,3.1,20.5,817.5,934.94,704.82
2016,7,7,10,0,895.0,97.0,3.2,21.0,851.0,955.13,716.56
2016,7,7,10,15,901.5,98.0,3.25,21.0,879.0,971.15,726.56
2016,7,7,10,30,908.0,99.0,3.3,21.0,907.0,984.45,734.85
2016,7,7,10,45,912.5,100.0,3.35,21.5,928.0,992.98,738.65
2016,7,7,11,0,917.0,101.0,3.4,22.0,949.0,998.62,740.64
2016,7,7,11,15,920.0,101.5,3.4,22.0,963.5,999.34,740.57
2016,7,7,11,30,923.0,102.0,3.4,22.0,978.0,997.12,738.7
2016,7,7,11,45,924.5,102.0,3.4,22.0,985.5,990.02,733.73
2016,7,7,12,0,926.0,102.0,3.4,22.0,993.0,980.04,726.99
2016,7,7,12,15,926.0,102.0,3.4,22.0,992.5,965.84,717.54
2016,7,7,12,30,926.0,102.0,3.4,22.0,992.0,948.92,706.38
2016,7,7,12,45,916.5,107.0,3.4,22.0,982.0,925.65,691.01
2016,7,7,13,0,907.0,112.0,3.4,22.0,972.0,900.17,674.18
2016,7,7,13,15,904.0,111.5,3.35,22.0,957.5,872.94,655.87
2016,7,7,13,30,901.0,111.0,3.3,22.0,943.0,843.54,636.05
2016,7,7,13,45,897.5,109.0,3.3,22.5,922.0,810.3,612.62
2016,7,7,14,0,894.0,107.0,3.3,23.0,901.0,775.19,587.86
2016,7,7,14,15,888.0,106.0,3.3,22.5,873.0,737.48,563.37
2016,7,7,14,30,882.0,105.0,3.3,22.0,845.0,698.36,537.58
2016,7,7,14,45,875.0,102.5,3.3,22.0,811.5,656.01,506.13
2016,7,7,15,0,868.0,100.0,3.3,22.0,778.0,612.69,473.3
2016,7,7,15,15,857.0,98.0,3.3,21.5,739.0,566.83,438.62
2016,7,7,15,30,846.0,96.0,3.3,21.0,700.0,520.72,402.76
2016,7,7,15,45,834.0,93.0,3.35,21.0,657.5,473.2,364.16
2016,7,7,16,0,822.0,90.0,3.4,21.0,615.0,425.93,324.74
2016,7,7,16,15,804.0,87.5,3.45,20.5,568.0,373.19,280.81
2016,7,7,16,30,786.0,85.0,3.5,20.0,521.0,325.67,239.86
2016,7,7,16,45,764.5,81.0,3.6,20.0,472.5,277.3,197.34
2016,7,7,17,0,743.0,77.0,3.7,20.0,424.0,230.89,156.41
2016,7,7,17,15,712.0,73.0,3.75,19.0,374.5,184.93,117.58
2016,7,7,17,30,681.0,69.0,3.8,18.0,325.0,142.17,83.33
2016,7,7,17,45,640.0,64.0,3.9,17.5,276.0,97.84,51.8
2016,7,7,18,0,599.0,59.0,4.0,17.0,227.0,60.86,32.3
2016,7,7,18,15,537.0,52.5,3.9,16.5,180.5,35.54,25.84
2016,7,7,18,30,475.0,46.0,3.8,16.0,134.0,32.65,23.08
2016,7,7,18,45,383.0,37.0,3.75,15.5,94.5,27.29,17.95
2016,7,7,19,0,291.0,28.0,3.7,15.0,55.0,21.55,11.5
2016,7,7,19,15,145.5,14.0,3.6,14.5,27.5,10.51,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,68.78,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,152.77,105.15
2016,7,8,5,45,416.0,33.5,3.15,14.5,97.5,210.04,161.13
2016,7,8,6,0,507.0,41.0,3.2,15.0,138.0,276.13,219.83
2016,7,8,6,15,564.5,46.5,3.15,15.5,184.0,330.24,268.08
2016,7,8,6,30,622.0,52.0,3.1,16.0,230.0,391.44,320.56
2016,7,8,6,45,417.5,99.0,3.05,16.5,228.0,357.66,293.42
2016,7,8,7,0,213.0,146.0,3.0,17.0,226.0,297.87,243.06
2016,7,8,7,15,165.0,171.0,2.9,17.5,238.5,295.02,239.5
2016,7,8,7,30,117.0,196.0,2.8,18.0,251.0,295.26,237.59
2016,7,8,7,45,159.5,217.5,2.75,18.5,301.5,352.4,282.41
2016,7,8,8,0,202.0,239.0,2.7,19.0,352.0,412.17,328.03
2016,7,8,8,15,517.0,158.5,2.65,19.5,481.5,593.44,471.26
2016,7,8,8,30,832.0,78.0,2.6,20.0,611.0,773.15,600.16
2016,7,8,8,45,844.5,80.0,2.6,21.0,653.5,808.66,619.77
2016,7,8,9,0,857.0,82.0,2.6,22.0,696.0,842.58,639.07
2016,7,8,9,15,867.0,83.5,2.6,22.5,734.0,871.91,656.2
2016,7,8,9,30,877.0,85.0,2.6,23.0,772.0,899.16,671.8
2016,7,8,9,45,883.0,87.0,2.6,23.5,804.5,920.98,683.66
2016,7,8,10,0,889.0,89.0,2.6,24.0,837.0,940.27,693.86
2016,7,8,10,15,895.0,90.0,2.65,24.0,864.5,955.86,703.44
2016,7,8,10,30,901.0,91.0,2.7,24.0,892.0,968.74,711.35
2016,7,8,10,45,904.5,92.5,2.8,24.5,913.0,976.9,715.33
2016,7,8,11,0,908.0,94.0,2.9,25.0,934.0,982.18,717.54
2016,7,8,11,15,910.5,94.5,2.95,25.0,948.0,982.53,717.65
2016,7,8,11,30,913.0,95.0,3.0,25.0,962.0,979.97,716.0
2016,7,8,11,45,915.5,95.0,3.05,25.5,969.5,974.0,710.85
2016,7,8,12,0,918.0,95.0,3.1,26.0,977.0,965.16,703.95
2016,7,8,12,15,918.5,95.0,3.15,26.0,977.5,951.61,695.46
2016,7,8,12,30,919.0,95.0,3.2,26.0,978.0,935.35,685.26
2016,7,8,12,45,914.0,97.5,3.25,26.0,969.5,913.93,671.68
2016,7,8,13,0,909.0,100.0,3.3,26.0,961.0,890.13,656.54
2016,7,8,13,15,906.5,99.5,3.35,26.0,947.0,863.36,639.36
2016,7,8,13,30,904.0,99.0,3.4,26.0,933.0,834.37,620.62
2016,7,8,13,45,901.5,97.0,3.45,26.0,912.5,801.89,599.38
2016,7,8,14,0,899.0,95.0,3.5,26.0,892.0,767.45,576.64
2016,7,8,14,15,893.5,94.0,3.5,26.0,865.0,729.97,551.39
2016,7,8,14,30,888.0,93.0,3.5,26.0,838.0,691.04,524.92
2016,7,8,14,45,882.0,91.0,3.55,26.0,805.5,649.59,494.96
2016,7,8,15,0,876.0,89.0,3.6,26.0,773.0,607.08,463.15
2016,7,8,15,15,866.0,87.0,3.6,25.5,734.5,561.47,428.98
2016,7,8,15,30,856.0,85.0,3.6,25.0,696.0,515.51,393.57
2016,7,8,15,45,844.5,82.5,3.65,25.0,653.5,468.26,355.51
2016,7,8,16,0,833.0,80.0,3.7,25.0,611.0,421.19,316.6
2016,7,8,16,15,816.0,78.0,3.65,24.5,565.0,372.91,276.31
2016,7,8,16,30,799.0,76.0,3.6,24.0,519.0,325.7,235.97
2016,7,8,16,45,778.5,72.5,3.55,23.5,471.0,273.16,191.0
2016,7,8,17,0,758.0,69.0,3.5,23.0,423.0,226.73,150.68
2016,7,8,17,15,728.5,65.5,3.4,22.5,373.5,180.73,111.85
2016,7,8,17,30,699.0,62.0,3.3,22.0,324.0,137.76,77.65
2016,7,8,17,45,659.5,57.5,3.25,21.5,275.5,96.29,49.04
2016,7,8,18,0,620.0,53.0,3.2,21.0,227.0,59.04,30.07
2016,7,8,18,15,560.0,47.0,3.1,20.5,180.5,31.12,21.53
2016,7,8,18,30,500.0,41.0,3.0,20.0,134.0,28.41,18.99
2016,7,8,18,45,409.5,33.0,2.95,19.5,94.0,23.75,14.6
2016,7,8,19,0,319.0,25.0,2.9,19.0,54.0,18.78,9.01
2016,7,8,19,15,159.5,12.5,2.9,18.5,27.0,9.2,0.0
2016,7,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,2.1,14.5,28.5,70.3,0.0
2016,7,9,5,30,349.0,24.0,2.1,15.0,57.0,157.73,106.88
2016,7,9,5,45,438.0,31.0,2.15,16.0,97.0,214.55,162.88
2016,7,9,6,0,527.0,38.0,2.2,17.0,137.0,277.96,218.65
2016,7,9,6,15,583.0,43.0,2.25,17.5,183.0,334.01,267.97
2016,7,9,6,30,639.0,48.0,2.3,18.0,229.0,394.59,319.4
2016,7,9,6,45,676.5,52.0,2.4,18.5,277.5,447.89,363.52
2016,7,9,7,0,714.0,56.0,2.5,19.0,326.0,503.48,407.9
2016,7,9,7,15,742.0,59.0,2.55,19.5,375.0,553.76,446.6
2016,7,9,7,30,770.0,62.0,2.6,20.0,424.0,600.81,480.97
2016,7,9,7,45,790.0,65.0,2.65,20.5,472.0,646.82,512.65
2016,7,9,8,0,810.0,68.0,2.7,21.0,520.0,692.62,543.5
2016,7,9,8,15,826.0,70.0,2.7,21.5,565.5,733.64,570.05
2016,7,9,8,30,842.0,72.0,2.7,22.0,611.0,773.69,595.45
2016,7,9,8,45,854.0,74.5,2.75,22.5,653.5,809.72,617.95
2016,7,9,9,0,866.0,77.0,2.8,23.0,696.0,844.09,639.06
2016,7,9,9,15,876.0,78.5,2.85,23.0,734.5,873.71,658.0
2016,7,9,9,30,886.0,80.0,2.9,23.0,773.0,901.23,675.49
2016,7,9,9,45,886.5,85.5,3.0,23.5,804.5,921.97,687.45
2016,7,9,10,0,887.0,91.0,3.1,24.0,836.0,939.93,697.6
2016,7,9,10,15,893.0,92.0,3.15,24.0,863.5,955.51,707.24
2016,7,9,10,30,899.0,93.0,3.2,24.0,891.0,968.37,715.17
2016,7,9,10,45,905.0,92.5,3.25,24.0,912.5,976.87,720.33
2016,7,9,11,0,911.0,92.0,3.3,24.0,934.0,982.53,723.75
2016,7,9,11,15,914.0,92.5,3.35,24.0,948.5,983.41,724.15
2016,7,9,11,30,917.0,93.0,3.4,24.0,963.0,981.35,722.77
2016,7,9,11,45,921.5,91.0,3.5,24.0,971.0,975.29,719.2
2016,7,9,12,0,926.0,89.0,3.6,24.0,979.0,966.34,713.8
2016,7,9,12,15,926.5,89.0,3.7,24.0,979.0,952.75,705.39
2016,7,9,12,30,927.0,89.0,3.8,24.0,979.0,936.41,695.19
2016,7,9,12,45,923.5,91.0,3.9,24.0,972.0,915.75,682.08
2016,7,9,13,0,920.0,93.0,4.0,24.0,965.0,892.62,667.29
2016,7,9,13,15,918.5,92.5,4.05,24.0,951.5,866.45,650.14
2016,7,9,13,30,917.0,92.0,4.1,24.0,938.0,837.98,631.34
2016,7,9,13,45,915.5,90.0,4.2,24.0,918.5,805.91,610.16
2016,7,9,14,0,914.0,88.0,4.3,24.0,899.0,771.78,587.36
2016,7,9,14,15,910.5,87.0,4.35,23.5,873.0,735.23,563.57
2016,7,9,14,30,907.0,86.0,4.4,23.0,847.0,697.04,538.3
2016,7,9,14,45,903.0,84.0,4.45,23.0,815.5,656.13,508.4
2016,7,9,15,0,899.0,82.0,4.5,23.0,784.0,613.96,476.18
2016,7,9,15,15,892.0,81.0,4.5,22.5,747.0,569.95,442.44
2016,7,9,15,30,885.0,80.0,4.5,22.0,710.0,525.28,407.21
2016,7,9,15,45,876.0,78.0,4.55,21.5,669.0,478.32,369.28
2016,7,9,16,0,867.0,76.0,4.6,21.0,628.0,431.28,330.1
2016,7,9,16,15,853.5,74.0,4.6,20.5,582.5,382.68,288.55
2016,7,9,16,30,840.0,72.0,4.6,20.0,537.0,334.81,246.59
2016,7,9,16,45,820.0,69.5,4.6,20.0,488.5,285.63,202.73
2016,7,9,17,0,800.0,67.0,4.6,20.0,440.0,233.8,156.89
2016,7,9,17,15,773.0,64.0,4.55,19.5,390.0,186.61,116.28
2016,7,9,17,30,746.0,61.0,4.5,19.0,340.0,142.22,80.35
2016,7,9,17,45,704.5,57.0,4.45,18.5,289.5,98.77,50.17
2016,7,9,18,0,663.0,53.0,4.4,18.0,239.0,59.76,30.49
2016,7,9,18,15,604.0,47.5,4.25,17.5,191.0,34.56,24.86
2016,7,9,18,30,545.0,42.0,4.1,17.0,143.0,29.33,20.06
2016,7,9,18,45,446.0,34.5,3.95,16.5,100.5,25.15,16.0
2016,7,9,19,0,347.0,27.0,3.8,16.0,58.0,20.72,10.61
2016,7,9,19,15,173.5,13.5,3.75,15.5,29.0,10.13,0.0
2016,7,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,13.0,3.15,12.5,29.0,71.28,0.0
2016,7,10,5,30,350.0,26.0,3.2,13.0,58.0,160.03,108.35
2016,7,10,5,45,444.5,33.5,3.25,14.0,100.0,219.51,168.07
2016,7,10,6,0,539.0,41.0,3.3,15.0,142.0,288.15,228.85
2016,7,10,6,15,598.5,46.5,3.25,15.5,190.0,344.47,279.14
2016,7,10,6,30,658.0,52.0,3.2,16.0,238.0,408.15,333.74
2016,7,10,6,45,699.0,56.0,3.15,16.5,288.5,464.27,380.49
2016,7,10,7,0,740.0,60.0,3.1,17.0,339.0,522.92,427.48
2016,7,10,7,15,769.0,63.5,3.0,17.5,390.0,575.53,467.92
2016,7,10,7,30,798.0,67.0,2.9,18.0,441.0,629.08,507.07
2016,7,10,7,45,820.5,69.5,2.85,19.0,491.0,673.09,535.82
2016,7,10,8,0,843.0,72.0,2.8,20.0,541.0,721.24,566.79
2016,7,10,8,15,860.0,74.0,2.75,20.5,588.5,764.13,594.21
2016,7,10,8,30,877.0,76.0,2.7,21.0,636.0,806.03,620.39
2016,7,10,8,45,890.5,77.5,2.65,21.5,680.0,843.18,642.75
2016,7,10,9,0,904.0,79.0,2.6,22.0,724.0,878.68,663.62
2016,7,10,9,15,914.0,80.5,2.6,22.5,764.0,909.18,681.22
2016,7,10,9,30,924.0,82.0,2.6,23.0,804.0,937.46,697.21
2016,7,10,9,45,930.0,84.0,2.6,23.5,838.0,960.18,709.41
2016,7,10,10,0,936.0,86.0,2.6,24.0,872.0,980.24,719.86
2016,7,10,10,15,942.0,87.0,2.65,24.0,900.5,996.43,729.71
2016,7,10,10,30,948.0,88.0,2.7,24.0,929.0,1009.76,737.82
2016,7,10,10,45,952.0,89.0,2.8,24.5,950.5,1018.2,741.9
2016,7,10,11,0,956.0,90.0,2.9,25.0,972.0,1023.61,744.14
2016,7,10,11,15,958.5,90.5,3.0,25.0,987.0,1023.97,744.69
2016,7,10,11,30,961.0,91.0,3.1,25.0,1002.0,1021.26,743.39
2016,7,10,11,45,962.5,91.5,3.25,25.5,1009.5,1014.53,738.53
2016,7,10,12,0,964.0,92.0,3.4,26.0,1017.0,1004.78,731.77
2016,7,10,12,15,964.0,92.0,3.45,26.0,1017.0,990.16,722.62
2016,7,10,12,30,964.0,92.0,3.5,26.0,1017.0,972.7,711.67
2016,7,10,12,45,956.5,96.0,3.6,26.5,1008.0,949.63,696.0
2016,7,10,13,0,949.0,100.0,3.7,27.0,999.0,924.13,678.76
2016,7,10,13,15,946.5,99.5,3.7,27.0,984.5,896.32,660.72
2016,7,10,13,30,944.0,99.0,3.7,27.0,970.0,866.19,641.08
2016,7,10,13,45,940.5,98.0,3.75,27.0,948.5,832.59,619.25
2016,7,10,14,0,937.0,97.0,3.8,27.0,927.0,797.01,595.91
2016,7,10,14,15,931.5,96.0,3.75,26.5,899.0,758.14,570.83
2016,7,10,14,30,926.0,95.0,3.7,26.0,871.0,717.73,544.39
2016,7,10,14,45,919.0,93.5,3.7,26.0,837.0,674.54,513.11
2016,7,10,15,0,912.0,92.0,3.7,26.0,803.0,630.3,479.96
2016,7,10,15,15,902.0,90.0,3.65,26.0,763.5,583.08,443.72
2016,7,10,15,30,892.0,88.0,3.6,26.0,724.0,535.46,406.33
2016,7,10,15,45,879.5,86.0,3.6,26.0,680.0,486.48,367.08
2016,7,10,16,0,867.0,84.0,3.6,26.0,636.0,437.73,327.0
2016,7,10,16,15,850.0,81.5,3.55,25.5,588.0,387.31,285.26
2016,7,10,16,30,833.0,79.0,3.5,25.0,540.0,337.95,243.38
2016,7,10,16,45,810.5,76.0,3.5,25.0,490.0,283.6,196.81
2016,7,10,17,0,788.0,73.0,3.5,25.0,440.0,235.55,155.17
2016,7,10,17,15,758.0,69.0,3.4,24.5,388.5,187.54,115.07
2016,7,10,17,30,728.0,65.0,3.3,24.0,337.0,142.63,79.74
2016,7,10,17,45,685.0,60.5,3.25,23.5,286.5,99.51,50.58
2016,7,10,18,0,642.0,56.0,3.2,23.0,236.0,60.99,31.65
2016,7,10,18,15,579.0,50.0,3.1,22.0,187.5,33.65,23.57
2016,7,10,18,30,516.0,44.0,3.0,21.0,139.0,31.08,21.2
2016,7,10,18,45,416.0,35.5,2.9,20.0,97.0,26.1,16.52
2016,7,10,19,0,316.0,27.0,2.8,19.0,55.0,20.78,10.37
2016,7,10,19,15,158.0,13.5,2.8,18.5,27.5,10.17,0.0
2016,7,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,5,15,163.5,13.0,1.2,15.5,28.0,67.55,0.0
2016,7,11,5,30,327.0,26.0,1.2,16.0,56.0,152.1,100.1
2016,7,11,5,45,424.0,34.0,1.3,17.0,97.0,211.87,159.21
2016,7,11,6,0,521.0,42.0,1.4,18.0,138.0,281.08,218.92
2016,7,11,6,15,581.0,48.0,1.4,18.5,185.5,339.5,269.37
2016,7,11,6,30,641.0,54.0,1.4,19.0,233.0,400.86,320.52
2016,7,11,6,45,683.0,58.0,1.4,19.5,283.5,456.81,365.62
2016,7,11,7,0,725.0,62.0,1.4,20.0,334.0,515.37,410.94
2016,7,11,7,15,754.5,65.5,1.4,20.5,384.5,567.68,449.85
2016,7,11,7,30,784.0,69.0,1.4,21.0,435.0,621.0,487.8
2016,7,11,7,45,806.0,71.5,1.4,22.0,484.5,664.11,514.87
2016,7,11,8,0,828.0,74.0,1.4,23.0,534.0,711.36,544.13
2016,7,11,8,15,844.5,76.5,1.45,23.5,581.0,753.94,570.89
2016,7,11,8,30,861.0,79.0,1.5,24.0,628.0,795.52,596.55
2016,7,11,8,45,873.5,81.0,1.55,24.5,671.5,831.93,618.35
2016,7,11,9,0,886.0,83.0,1.6,25.0,715.0,866.68,638.84
2016,7,11,9,15,896.5,84.5,1.65,25.5,754.5,897.2,656.38
2016,7,11,9,30,907.0,86.0,1.7,26.0,794.0,925.58,672.43
2016,7,11,9,45,908.0,91.0,1.8,26.5,826.0,946.61,684.31
2016,7,11,10,0,909.0,96.0,1.9,27.0,858.0,964.81,694.45
2016,7,11,10,15,915.0,97.0,1.95,27.0,886.5,980.63,703.94
2016,7,11,10,30,921.0,98.0,2.0,27.0,915.0,993.67,711.78
2016,7,11,10,45,925.0,99.5,2.05,27.5,936.5,1002.42,715.61
2016,7,11,11,0,929.0,101.0,2.1,28.0,958.0,1008.21,717.71
2016,7,11,11,15,932.0,101.5,2.15,28.0,972.5,1009.01,718.22
2016,7,11,11,30,935.0,102.0,2.2,28.0,987.0,1006.81,717.01
