Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,936.5,102.5,2.3,28.0,994.5,1000.18,713.67
2016,7,11,12,0,938.0,103.0,2.4,28.0,1002.0,990.62,708.54
2016,7,11,12,15,938.0,103.0,2.45,28.0,1002.0,976.28,699.94
2016,7,11,12,30,938.0,103.0,2.5,28.0,1002.0,959.18,689.64
2016,7,11,12,45,939.5,101.0,2.65,28.5,996.0,938.78,676.76
2016,7,11,13,0,941.0,99.0,2.8,29.0,990.0,915.72,662.08
2016,7,11,13,15,939.0,98.5,2.85,28.5,975.5,888.54,646.49
2016,7,11,13,30,937.0,98.0,2.9,28.0,961.0,859.03,629.22
2016,7,11,13,45,933.0,97.5,3.0,28.0,940.0,825.72,608.31
2016,7,11,14,0,929.0,97.0,3.1,28.0,919.0,790.46,585.86
2016,7,11,14,15,923.5,96.0,3.15,27.5,891.0,751.86,561.72
2016,7,11,14,30,918.0,95.0,3.2,27.0,863.0,711.74,536.17
2016,7,11,14,45,911.0,93.5,3.25,27.0,829.5,668.85,505.52
2016,7,11,15,0,904.0,92.0,3.3,27.0,796.0,624.91,473.03
2016,7,11,15,15,894.5,90.0,3.3,26.5,757.0,578.29,438.49
2016,7,11,15,30,885.0,88.0,3.3,26.0,718.0,531.23,402.58
2016,7,11,15,45,873.5,85.5,3.3,26.0,674.5,482.56,363.66
2016,7,11,16,0,862.0,83.0,3.3,26.0,631.0,434.04,323.83
2016,7,11,16,15,845.0,80.5,3.3,25.5,584.0,383.84,282.38
2016,7,11,16,30,828.0,78.0,3.3,25.0,537.0,334.71,240.77
2016,7,11,16,45,807.5,75.0,3.3,24.5,487.5,281.12,195.16
2016,7,11,17,0,787.0,72.0,3.3,24.0,438.0,233.65,154.17
2016,7,11,17,15,757.0,68.5,3.25,23.5,386.5,186.11,114.35
2016,7,11,17,30,727.0,65.0,3.2,23.0,335.0,141.67,79.36
2016,7,11,17,45,686.5,60.0,3.2,22.5,285.0,98.36,49.98
2016,7,11,18,0,646.0,55.0,3.2,22.0,235.0,59.41,30.83
2016,7,11,18,15,584.0,49.0,3.1,21.0,186.5,32.89,23.01
2016,7,11,18,30,522.0,43.0,3.0,20.0,138.0,30.28,20.59
2016,7,11,18,45,425.5,34.5,2.95,19.5,96.5,25.26,15.83
2016,7,11,19,0,329.0,26.0,2.9,19.0,55.0,19.89,9.57
2016,7,11,19,15,164.5,13.0,2.95,18.5,27.5,9.76,0.0
2016,7,11,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,169.5,12.5,3.15,13.5,27.5,68.06,0.0
2016,7,12,5,30,339.0,25.0,3.2,14.0,55.0,154.36,101.14
2016,7,12,5,45,434.0,33.0,3.25,14.5,96.5,213.74,162.62
2016,7,12,6,0,529.0,41.0,3.3,15.0,138.0,282.43,223.85
2016,7,12,6,15,590.5,46.5,3.25,15.5,185.5,339.0,274.42
2016,7,12,6,30,652.0,52.0,3.2,16.0,233.0,403.23,329.57
2016,7,12,6,45,691.5,56.5,3.15,16.5,283.5,458.81,375.99
2016,7,12,7,0,731.0,61.0,3.1,17.0,334.0,516.81,422.57
2016,7,12,7,15,761.5,64.5,3.05,17.5,385.5,570.01,463.74
2016,7,12,7,30,792.0,68.0,3.0,18.0,437.0,624.28,503.95
2016,7,12,7,45,813.0,71.5,2.95,19.0,486.5,668.18,532.75
2016,7,12,8,0,834.0,75.0,2.9,20.0,536.0,716.1,563.7
2016,7,12,8,15,851.5,77.5,2.8,20.5,584.5,759.67,591.46
2016,7,12,8,30,869.0,80.0,2.7,21.0,633.0,802.3,617.92
2016,7,12,8,45,881.5,82.5,2.65,21.5,677.0,839.52,640.36
2016,7,12,9,0,894.0,85.0,2.6,22.0,721.0,875.04,661.28
2016,7,12,9,15,905.0,86.5,2.55,22.5,761.5,906.21,678.95
2016,7,12,9,30,916.0,88.0,2.5,23.0,802.0,935.23,694.97
2016,7,12,9,45,925.5,88.5,2.45,23.5,837.0,959.44,707.64
2016,7,12,10,0,935.0,89.0,2.4,24.0,872.0,981.12,718.6
2016,7,12,10,15,941.0,90.0,2.4,24.0,900.5,997.34,727.91
2016,7,12,10,30,947.0,91.0,2.4,24.0,929.0,1010.68,735.49
2016,7,12,10,45,951.0,92.0,2.4,24.5,951.0,1019.13,738.59
2016,7,12,11,0,955.0,93.0,2.4,25.0,973.0,1024.55,739.89
2016,7,12,11,15,957.5,93.5,2.45,25.0,987.5,1024.92,740.09
2016,7,12,11,30,960.0,94.0,2.5,25.0,1002.0,1022.22,738.48
2016,7,12,11,45,961.0,94.5,2.55,25.5,1009.5,1015.02,732.69
2016,7,12,12,0,962.0,95.0,2.6,26.0,1017.0,1004.8,725.1
2016,7,12,12,15,962.0,95.0,2.65,26.0,1017.0,990.21,716.24
2016,7,12,12,30,962.0,95.0,2.7,26.0,1017.0,972.76,705.6
2016,7,12,12,45,952.0,100.5,2.8,26.0,1007.0,948.92,691.25
2016,7,12,13,0,942.0,106.0,2.9,26.0,997.0,922.75,675.31
2016,7,12,13,15,939.0,105.5,2.95,26.0,982.0,894.64,657.63
2016,7,12,13,30,936.0,105.0,3.0,26.0,967.0,864.25,638.34
2016,7,12,13,45,932.0,104.0,3.1,26.0,945.5,830.46,616.91
2016,7,12,14,0,928.0,103.0,3.2,26.0,924.0,794.71,593.92
2016,7,12,14,15,921.5,102.0,3.2,26.0,895.5,755.38,567.72
2016,7,12,14,30,915.0,101.0,3.2,26.0,867.0,714.6,540.28
2016,7,12,14,45,907.0,99.0,3.25,26.0,832.0,670.68,508.6
2016,7,12,15,0,899.0,97.0,3.3,26.0,797.0,625.8,475.34
2016,7,12,15,15,888.0,95.5,3.3,25.5,757.5,578.97,440.52
2016,7,12,15,30,877.0,94.0,3.3,25.0,718.0,531.82,404.42
2016,7,12,15,45,864.0,91.5,3.3,25.0,673.5,482.76,365.1
2016,7,12,16,0,851.0,89.0,3.3,25.0,629.0,433.99,325.0
2016,7,12,16,15,833.0,86.5,3.25,24.5,581.5,383.88,283.47
2016,7,12,16,30,815.0,84.0,3.2,24.0,534.0,330.72,238.72
2016,7,12,16,45,792.0,80.5,3.2,24.0,484.0,280.88,195.61
2016,7,12,17,0,769.0,77.0,3.2,24.0,434.0,233.14,154.26
2016,7,12,17,15,737.5,73.0,3.1,23.5,382.5,185.78,114.78
2016,7,12,17,30,706.0,69.0,3.0,23.0,331.0,141.69,80.26
2016,7,12,17,45,663.0,64.0,2.95,22.5,280.5,95.98,49.07
2016,7,12,18,0,620.0,59.0,2.9,22.0,230.0,57.88,30.51
2016,7,12,18,15,555.5,52.5,2.8,21.0,182.5,35.83,25.56
2016,7,12,18,30,491.0,46.0,2.7,20.0,135.0,32.96,22.9
2016,7,12,18,45,390.5,36.5,2.6,19.5,93.5,27.15,17.41
2016,7,12,19,0,290.0,27.0,2.5,19.0,52.0,20.92,10.22
2016,7,12,19,15,145.0,13.5,2.5,18.5,26.0,13.27,0.0
2016,7,12,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,14.5,26.5,54.79,0.0
2016,7,13,5,30,308.0,26.0,1.7,15.0,53.0,144.87,92.72
2016,7,13,5,45,407.5,35.0,1.65,16.0,94.0,205.73,154.76
2016,7,13,6,0,507.0,44.0,1.6,17.0,135.0,276.12,215.72
2016,7,13,6,15,570.0,50.0,1.45,17.5,183.0,335.2,266.77
2016,7,13,6,30,633.0,56.0,1.3,18.0,231.0,399.54,320.07
2016,7,13,6,45,676.5,60.5,1.2,19.0,282.0,454.21,363.24
2016,7,13,7,0,720.0,65.0,1.1,20.0,333.0,513.96,408.03
2016,7,13,7,15,751.0,69.0,1.0,20.5,384.0,567.63,446.89
2016,7,13,7,30,782.0,73.0,0.9,21.0,435.0,622.42,484.77
2016,7,13,7,45,805.5,75.5,0.85,22.0,485.5,670.92,514.55
2016,7,13,8,0,829.0,78.0,0.8,23.0,536.0,714.87,540.15
2016,7,13,8,15,846.5,80.5,0.75,23.5,583.5,758.27,565.62
2016,7,13,8,30,864.0,83.0,0.7,24.0,631.0,800.73,589.76
2016,7,13,8,45,877.5,85.0,0.7,25.0,675.5,838.09,609.63
2016,7,13,9,0,891.0,87.0,0.7,26.0,720.0,873.82,628.09
2016,7,13,9,15,901.5,89.0,0.75,26.5,760.0,905.03,645.54
2016,7,13,9,30,912.0,91.0,0.8,27.0,800.0,934.08,661.57
2016,7,13,9,45,909.0,98.5,0.85,28.0,832.0,954.18,670.71
2016,7,13,10,0,906.0,106.0,0.9,29.0,864.0,971.26,678.08
2016,7,13,10,15,912.5,107.0,1.0,29.0,892.5,987.48,688.63
2016,7,13,10,30,919.0,108.0,1.1,29.0,921.0,1000.93,697.56
2016,7,13,10,45,924.0,109.0,1.25,29.5,943.0,1010.06,703.42
2016,7,13,11,0,929.0,110.0,1.4,30.0,965.0,1016.24,707.49
2016,7,13,11,15,932.0,110.5,1.5,30.0,980.0,1016.98,708.91
2016,7,13,11,30,935.0,111.0,1.6,30.0,995.0,1014.72,708.62
2016,7,13,11,45,936.5,111.0,1.7,30.5,1002.5,1007.53,703.95
2016,7,13,12,0,938.0,111.0,1.8,31.0,1010.0,997.41,697.55
2016,7,13,12,15,938.0,111.0,1.9,31.0,1010.0,983.01,689.94
2016,7,13,12,30,938.0,111.0,2.0,31.0,1010.0,965.83,680.59
2016,7,13,12,45,940.5,108.5,2.15,31.5,1003.5,945.78,668.56
2016,7,13,13,0,943.0,106.0,2.3,32.0,997.0,923.03,654.7
2016,7,13,13,15,940.0,105.5,2.4,31.5,982.0,894.89,639.44
2016,7,13,13,30,937.0,105.0,2.5,31.0,967.0,864.46,622.49
2016,7,13,13,45,932.5,104.0,2.6,31.0,945.5,830.22,601.55
2016,7,13,14,0,928.0,103.0,2.7,31.0,924.0,794.07,579.08
2016,7,13,14,15,922.0,102.0,2.75,31.0,895.5,755.07,554.14
2016,7,13,14,30,916.0,101.0,2.8,31.0,867.0,714.59,527.9
2016,7,13,14,45,908.0,99.5,2.85,31.0,832.5,671.06,497.28
2016,7,13,15,0,900.0,98.0,2.9,31.0,798.0,626.57,465.14
2016,7,13,15,15,889.0,96.0,2.95,30.5,758.0,579.2,430.99
2016,7,13,15,30,878.0,94.0,3.0,30.0,718.0,531.53,395.53
2016,7,13,15,45,864.5,92.0,3.05,30.0,673.5,482.61,357.28
2016,7,13,16,0,851.0,90.0,3.1,30.0,629.0,434.02,318.24
2016,7,13,16,15,833.0,87.0,3.1,29.5,581.5,379.32,274.3
2016,7,13,16,30,815.0,84.0,3.1,29.0,534.0,329.82,233.18
2016,7,13,16,45,791.5,80.5,3.1,29.0,483.5,279.82,190.8
2016,7,13,17,0,768.0,77.0,3.1,29.0,433.0,231.99,150.2
2016,7,13,17,15,736.5,73.5,3.05,28.0,382.0,185.11,112.16
2016,7,13,17,30,705.0,70.0,3.0,27.0,331.0,141.51,78.89
2016,7,13,17,45,661.5,64.5,2.95,26.5,280.5,95.33,47.98
2016,7,13,18,0,618.0,59.0,2.9,26.0,230.0,56.9,29.69
2016,7,13,18,15,553.0,52.5,2.7,25.0,182.0,35.9,25.15
2016,7,13,18,30,488.0,46.0,2.5,24.0,134.0,33.04,22.53
2016,7,13,18,45,387.5,36.5,2.4,23.0,93.0,27.23,17.16
2016,7,13,19,0,287.0,27.0,2.3,22.0,52.0,21.01,9.93
2016,7,13,19,15,143.5,13.5,2.25,21.5,26.0,13.27,0.0
2016,7,13,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,15.5,26.0,55.52,0.0
2016,7,14,5,30,319.0,25.0,1.4,16.0,52.0,146.21,91.18
2016,7,14,5,45,421.0,33.5,1.35,17.0,94.0,208.28,155.44
2016,7,14,6,0,523.0,42.0,1.3,18.0,136.0,279.57,216.85
2016,7,14,6,15,586.0,48.0,1.2,18.5,184.5,339.27,268.15
2016,7,14,6,30,649.0,54.0,1.1,19.0,233.0,402.08,320.04
2016,7,14,6,45,692.0,58.5,1.0,20.0,284.0,459.46,364.84
2016,7,14,7,0,735.0,63.0,0.9,21.0,335.0,519.54,409.32
2016,7,14,7,15,765.0,67.0,0.9,21.5,386.5,573.19,448.47
2016,7,14,7,30,795.0,71.0,0.9,22.0,438.0,627.85,486.8
2016,7,14,7,45,818.0,73.5,0.9,23.0,488.5,676.5,517.02
2016,7,14,8,0,841.0,76.0,0.9,24.0,539.0,720.58,543.2
2016,7,14,8,15,858.0,78.5,0.9,24.5,587.0,764.02,569.35
2016,7,14,8,30,875.0,81.0,0.9,25.0,635.0,806.48,594.27
2016,7,14,8,45,888.5,83.0,0.95,25.5,679.5,844.2,616.38
2016,7,14,9,0,902.0,85.0,1.0,26.0,724.0,880.26,637.2
2016,7,14,9,15,912.0,86.5,1.05,26.5,764.5,910.78,654.3
2016,7,14,9,30,922.0,88.0,1.1,27.0,805.0,939.08,669.94
2016,7,14,9,45,928.5,90.0,1.2,28.0,839.0,962.29,681.82
2016,7,14,10,0,935.0,92.0,1.3,29.0,873.0,982.84,692.03
2016,7,14,10,15,941.0,93.5,1.35,29.5,902.0,999.61,700.52
2016,7,14,10,30,947.0,95.0,1.4,30.0,931.0,1013.49,707.32
2016,7,14,10,45,951.0,95.5,1.5,30.5,953.0,1021.42,711.37
2016,7,14,11,0,955.0,96.0,1.6,31.0,975.0,1026.32,713.7
2016,7,14,11,15,958.0,97.0,1.7,31.0,990.0,1027.7,715.4
2016,7,14,11,30,961.0,98.0,1.8,31.0,1005.0,1025.97,715.31
2016,7,14,11,45,962.5,98.0,1.9,31.0,1012.5,1018.71,711.91
2016,7,14,12,0,964.0,98.0,2.0,31.0,1020.0,1008.43,706.72
2016,7,14,12,15,964.0,98.5,2.05,31.0,1020.5,994.28,698.59
2016,7,14,12,30,964.0,99.0,2.1,31.0,1021.0,977.25,688.74
2016,7,14,12,45,955.5,103.5,2.2,31.0,1011.5,953.71,675.33
2016,7,14,13,0,947.0,108.0,2.3,31.0,1002.0,927.77,660.32
2016,7,14,13,15,944.0,107.5,2.35,31.0,987.0,899.5,643.27
2016,7,14,13,30,941.0,107.0,2.4,31.0,972.0,868.93,624.62
2016,7,14,13,45,936.5,106.0,2.45,31.0,950.0,834.54,603.33
2016,7,14,14,0,932.0,105.0,2.5,31.0,928.0,798.22,580.59
2016,7,14,14,15,926.0,104.0,2.5,30.5,899.5,759.05,556.52
2016,7,14,14,30,920.0,103.0,2.5,30.0,871.0,718.38,531.08
2016,7,14,14,45,911.5,101.5,2.55,30.0,836.5,674.33,500.12
2016,7,14,15,0,903.0,100.0,2.6,30.0,802.0,629.36,467.72
2016,7,14,15,15,892.0,98.0,2.6,29.5,761.5,581.83,433.34
2016,7,14,15,30,881.0,96.0,2.6,29.0,721.0,533.98,397.66
2016,7,14,15,45,867.5,93.5,2.6,28.5,676.5,484.44,359.63
2016,7,14,16,0,854.0,91.0,2.6,28.0,632.0,435.23,320.66
2016,7,14,16,15,835.5,88.5,2.6,27.5,584.0,380.62,276.63
2016,7,14,16,30,817.0,86.0,2.6,27.0,536.0,331.25,235.46
2016,7,14,16,45,793.0,82.5,2.6,26.5,485.5,281.0,193.1
2016,7,14,17,0,769.0,79.0,2.6,26.0,435.0,232.97,152.42
2016,7,14,17,15,736.5,75.0,2.55,25.0,383.0,185.43,113.6
2016,7,14,17,30,704.0,71.0,2.5,24.0,331.0,141.28,79.71
2016,7,14,17,45,658.5,66.0,2.5,23.5,280.0,95.35,48.92
2016,7,14,18,0,613.0,61.0,2.5,23.0,229.0,57.46,31.15
2016,7,14,18,15,546.0,54.0,2.45,22.0,181.0,37.24,26.66
2016,7,14,18,30,479.0,47.0,2.4,21.0,133.0,34.02,23.68
2016,7,14,18,45,373.0,37.5,2.35,20.5,91.5,28.25,18.21
2016,7,14,19,0,267.0,28.0,2.3,20.0,50.0,22.09,10.65
2016,7,14,19,15,133.5,14.0,2.35,19.5,25.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,129.0,13.5,2.25,13.5,24.5,48.02,0.0
2016,7,15,5,30,258.0,27.0,2.3,14.0,49.0,127.87,78.42
2016,7,15,5,45,363.0,37.0,2.35,14.5,89.5,190.48,143.74
2016,7,15,6,0,468.0,47.0,2.4,15.0,130.0,261.95,206.56
2016,7,15,6,15,535.5,54.0,2.3,15.5,177.5,322.44,259.67
2016,7,15,6,30,603.0,61.0,2.2,16.0,225.0,388.59,315.75
2016,7,15,6,45,301.5,73.5,2.15,16.5,155.5,259.88,213.01
2016,7,15,7,0,0.0,86.0,2.1,17.0,86.0,84.15,64.98
2016,7,15,7,15,0.0,103.5,2.05,17.5,103.5,101.75,79.46
2016,7,15,7,30,0.0,121.0,2.0,18.0,121.0,119.3,93.42
2016,7,15,7,45,5.0,151.5,1.95,19.0,154.5,153.98,120.9
2016,7,15,8,0,10.0,182.0,1.9,20.0,188.0,188.99,147.97
2016,7,15,8,15,37.5,225.0,1.9,20.5,248.5,263.09,205.98
2016,7,15,8,30,65.0,268.0,1.9,21.0,309.0,332.18,258.44
2016,7,15,8,45,98.0,297.0,1.9,21.5,364.0,391.56,302.59
2016,7,15,9,0,131.0,326.0,1.9,22.0,419.0,461.19,353.15
2016,7,15,9,15,518.0,211.0,1.9,22.5,608.5,699.54,533.8
2016,7,15,9,30,905.0,96.0,1.9,23.0,798.0,931.52,688.92
2016,7,15,9,45,912.5,98.0,1.95,23.5,833.0,955.31,699.91
2016,7,15,10,0,920.0,100.0,2.0,24.0,868.0,976.52,711.48
2016,7,15,10,15,926.5,101.0,2.05,24.5,896.5,993.0,720.04
2016,7,15,10,30,933.0,102.0,2.1,25.0,925.0,1006.67,726.89
2016,7,15,10,45,938.5,102.5,2.15,25.5,947.5,1015.93,731.03
2016,7,15,11,0,944.0,103.0,2.2,26.0,970.0,1022.2,733.41
2016,7,15,11,15,947.0,103.5,2.25,26.0,985.5,1023.02,733.92
2016,7,15,11,30,950.0,104.0,2.3,26.0,1001.0,1020.78,732.65
2016,7,15,11,45,952.5,103.5,2.35,26.5,1008.5,1014.01,727.21
2016,7,15,12,0,955.0,103.0,2.4,27.0,1016.0,1004.24,720.0
2016,7,15,12,15,955.0,103.5,2.4,27.0,1016.5,990.16,711.08
2016,7,15,12,30,955.0,104.0,2.4,27.0,1017.0,973.24,700.45
2016,7,15,12,45,947.5,107.5,2.4,27.0,1007.5,949.76,685.67
2016,7,15,13,0,940.0,111.0,2.4,27.0,998.0,923.87,669.4
2016,7,15,13,15,937.0,110.5,2.4,27.0,983.0,895.75,651.65
2016,7,15,13,30,934.0,110.0,2.4,27.0,968.0,865.34,632.35
2016,7,15,13,45,697.0,227.5,2.4,27.0,860.0,759.11,560.57
2016,7,15,14,0,460.0,345.0,2.4,27.0,752.0,665.09,490.88
2016,7,15,14,15,470.0,324.5,2.4,26.5,728.5,634.04,471.3
2016,7,15,14,30,480.0,304.0,2.4,26.0,705.0,601.61,449.85
2016,7,15,14,45,476.5,291.5,2.4,26.0,676.0,566.38,424.76
2016,7,15,15,0,473.0,279.0,2.4,26.0,647.0,530.81,399.0
2016,7,15,15,15,669.0,190.0,2.4,25.5,680.5,535.59,404.71
2016,7,15,15,30,865.0,101.0,2.4,25.0,714.0,529.44,400.21
2016,7,15,15,45,847.5,99.5,2.4,25.0,668.5,479.62,360.53
2016,7,15,16,0,830.0,98.0,2.4,25.0,623.0,426.62,317.8
2016,7,15,16,15,811.0,95.0,2.35,24.5,575.0,376.45,276.63
2016,7,15,16,30,792.0,92.0,2.3,24.0,527.0,327.63,235.54
2016,7,15,16,45,764.0,89.0,2.3,23.5,476.5,277.96,193.5
2016,7,15,17,0,736.0,86.0,2.3,23.0,426.0,230.92,153.54
2016,7,15,17,15,702.0,81.5,2.3,22.5,374.5,180.92,112.42
2016,7,15,17,30,668.0,77.0,2.3,22.0,323.0,137.63,78.95
2016,7,15,17,45,618.5,71.5,2.35,21.5,272.5,96.01,51.56
2016,7,15,18,0,569.0,66.0,2.4,21.0,222.0,59.6,34.49
2016,7,15,18,15,500.0,58.5,2.35,20.0,175.0,41.21,30.34
2016,7,15,18,30,431.0,51.0,2.3,19.0,128.0,37.78,27.14
2016,7,15,18,45,323.0,40.0,2.3,18.5,87.5,30.74,20.47
2016,7,15,19,0,215.0,29.0,2.3,18.0,47.0,22.56,10.87
2016,7,15,19,15,107.5,14.5,2.35,17.5,23.5,14.25,0.0
2016,7,15,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.5,13.5,2.2,14.5,23.0,44.99,0.0
2016,7,16,5,30,237.0,27.0,2.2,15.0,46.0,120.19,71.14
2016,7,16,5,45,344.0,37.0,2.2,15.5,86.0,182.98,137.13
2016,7,16,6,0,451.0,47.0,2.2,16.0,126.0,254.22,199.38
2016,7,16,6,15,519.0,54.5,2.1,16.5,173.5,314.66,252.14
2016,7,16,6,30,587.0,62.0,2.0,17.0,221.0,380.83,307.94
2016,7,16,6,45,293.5,83.0,1.9,17.5,162.5,266.61,217.11
2016,7,16,7,0,0.0,104.0,1.8,18.0,104.0,103.25,80.44
2016,7,16,7,15,1.5,125.5,1.7,18.5,126.0,126.03,99.03
2016,7,16,7,30,3.0,147.0,1.6,19.0,148.0,148.84,116.98
2016,7,16,7,45,32.0,185.5,1.55,20.0,203.0,216.54,170.78
2016,7,16,8,0,61.0,224.0,1.5,21.0,258.0,280.48,219.84
2016,7,16,8,15,84.0,251.5,1.5,21.5,302.5,328.95,256.13
2016,7,16,8,30,107.0,279.0,1.5,22.0,347.0,378.49,292.49
2016,7,16,8,45,162.5,300.5,1.5,22.5,411.5,458.42,351.28
2016,7,16,9,0,218.0,322.0,1.5,23.0,476.0,531.98,403.69
2016,7,16,9,15,296.0,323.0,1.55,23.0,545.0,614.09,462.68
2016,7,16,9,30,374.0,324.0,1.6,23.0,614.0,689.77,515.99
2016,7,16,9,45,640.5,213.5,1.65,23.5,736.0,835.09,620.05
2016,7,16,10,0,907.0,103.0,1.7,24.0,858.0,966.7,702.9
2016,7,16,10,15,913.5,104.5,1.8,24.5,887.0,983.56,711.08
2016,7,16,10,30,920.0,106.0,1.9,25.0,916.0,997.62,718.85
2016,7,16,10,45,924.0,107.0,2.0,25.5,938.0,1005.86,723.0
2016,7,16,11,0,928.0,108.0,2.1,26.0,960.0,1011.14,725.4
2016,7,16,11,15,931.5,108.5,2.15,26.0,975.0,1012.43,726.23
2016,7,16,11,30,935.0,109.0,2.2,26.0,990.0,1010.7,725.29
2016,7,16,11,45,936.5,109.5,2.3,26.0,998.0,1004.05,721.91
2016,7,16,12,0,938.0,110.0,2.4,26.0,1006.0,994.45,716.72
2016,7,16,12,15,938.5,110.0,2.4,26.0,1006.5,980.52,707.83
2016,7,16,12,30,939.0,110.0,2.4,26.0,1007.0,963.79,697.25
2016,7,16,12,45,937.5,110.0,2.45,26.0,1000.0,942.54,684.28
2016,7,16,13,0,936.0,110.0,2.5,26.0,993.0,918.72,669.64
2016,7,16,13,15,933.5,109.5,2.5,26.0,978.5,891.11,652.07
2016,7,16,13,30,931.0,109.0,2.5,26.0,964.0,861.2,632.94
2016,7,16,13,45,929.5,106.5,2.55,26.0,943.0,828.01,611.9
2016,7,16,14,0,928.0,104.0,2.6,26.0,922.0,792.72,589.26
2016,7,16,14,15,922.0,103.0,2.6,25.5,894.0,753.65,564.63
2016,7,16,14,30,916.0,102.0,2.6,25.0,866.0,713.08,538.54
2016,7,16,14,45,910.5,99.5,2.6,25.0,832.5,670.13,507.41
2016,7,16,15,0,905.0,97.0,2.6,25.0,799.0,626.02,474.71
2016,7,16,15,15,894.5,95.5,2.6,24.5,759.0,579.08,439.95
2016,7,16,15,30,884.0,94.0,2.6,24.0,719.0,531.78,403.86
2016,7,16,15,45,872.5,91.0,2.65,24.0,675.5,482.52,364.6
2016,7,16,16,0,861.0,88.0,2.7,24.0,632.0,433.42,324.33
2016,7,16,16,15,843.5,85.5,2.7,23.5,584.0,382.91,282.5
2016,7,16,16,30,826.0,83.0,2.7,23.0,536.0,329.29,237.31
2016,7,16,16,45,804.0,79.0,2.7,23.0,485.5,278.67,193.45
2016,7,16,17,0,782.0,75.0,2.7,23.0,435.0,230.06,151.3
2016,7,16,17,15,750.5,71.5,2.7,22.0,383.5,182.49,111.95
2016,7,16,17,30,719.0,68.0,2.7,21.0,332.0,138.2,77.68
2016,7,16,17,45,674.0,63.0,2.7,20.5,280.5,95.06,49.29
2016,7,16,18,0,629.0,58.0,2.7,20.0,229.0,53.23,28.99
2016,7,16,18,15,562.5,51.5,2.7,19.5,181.0,35.3,25.26
2016,7,16,18,30,496.0,45.0,2.7,19.0,133.0,32.42,22.49
2016,7,16,18,45,385.0,36.0,2.7,18.5,91.0,27.04,17.3
2016,7,16,19,0,274.0,27.0,2.7,18.0,49.0,21.31,9.67
2016,7,16,19,15,137.0,13.5,2.75,17.5,24.5,13.27,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,2.95,13.5,23.0,46.82,0.0
2016,7,17,5,30,256.0,26.0,3.0,14.0,46.0,124.14,71.26
2016,7,17,5,45,370.5,35.0,3.05,14.5,87.0,189.78,142.49
2016,7,17,6,0,485.0,44.0,3.1,15.0,128.0,263.95,207.94
2016,7,17,6,15,551.5,50.5,3.05,15.5,175.5,323.92,261.19
2016,7,17,6,30,618.0,57.0,3.0,16.0,223.0,389.51,317.52
2016,7,17,6,45,309.0,73.0,3.0,16.5,156.0,262.58,215.86
2016,7,17,7,0,0.0,89.0,3.0,17.0,89.0,87.35,67.72
2016,7,17,7,15,0.0,108.5,2.95,17.5,108.5,107.06,83.91
2016,7,17,7,30,0.0,128.0,2.9,18.0,128.0,126.7,99.58
2016,7,17,7,45,7.5,158.5,2.85,18.5,163.0,163.2,128.87
2016,7,17,8,0,15.0,189.0,2.8,19.0,198.0,200.19,157.97
2016,7,17,8,15,10.0,186.5,2.8,19.5,193.0,193.08,151.3
2016,7,17,8,30,5.0,184.0,2.8,20.0,188.0,185.98,144.77
2016,7,17,8,45,10.5,211.5,2.85,20.5,219.5,218.4,169.78
2016,7,17,9,0,16.0,239.0,2.9,21.0,251.0,251.03,194.49
2016,7,17,9,15,129.5,298.5,2.95,21.0,398.5,430.54,334.48
2016,7,17,9,30,243.0,358.0,3.0,21.0,546.0,607.24,465.51
2016,7,17,9,45,257.0,372.5,3.05,21.5,579.5,637.37,484.78
2016,7,17,10,0,271.0,387.0,3.1,22.0,613.0,666.92,504.31
2016,7,17,10,15,598.0,244.0,3.1,22.0,764.0,838.24,634.05
2016,7,17,10,30,925.0,101.0,3.1,22.0,915.0,996.38,739.98
2016,7,17,10,45,928.0,102.5,3.15,22.5,936.0,1004.27,741.97
2016,7,17,11,0,931.0,104.0,3.2,23.0,957.0,1009.16,743.44
2016,7,17,11,15,933.5,104.5,3.25,23.0,971.5,1009.53,743.51
2016,7,17,11,30,936.0,105.0,3.3,23.0,986.0,1006.88,741.75
2016,7,17,11,45,937.0,105.0,3.4,23.0,993.5,999.29,737.24
2016,7,17,12,0,938.0,105.0,3.5,23.0,1001.0,988.76,730.88
2016,7,17,12,15,938.0,105.0,3.55,23.0,1000.5,974.42,721.71
2016,7,17,12,30,938.0,105.0,3.6,23.0,1000.0,957.27,710.75
2016,7,17,12,45,932.0,107.5,3.65,23.0,991.5,934.48,696.03
2016,7,17,13,0,926.0,110.0,3.7,23.0,983.0,909.28,679.7
2016,7,17,13,15,923.0,109.5,3.75,22.5,968.0,881.5,662.86
2016,7,17,13,30,920.0,109.0,3.8,22.0,953.0,851.45,644.31
2016,7,17,13,45,917.5,106.5,3.85,22.0,931.5,817.8,621.87
2016,7,17,14,0,915.0,104.0,3.9,22.0,910.0,782.14,597.85
2016,7,17,14,15,909.0,103.0,3.95,22.0,882.0,743.51,571.53
2016,7,17,14,30,903.0,102.0,4.0,22.0,854.0,703.4,543.71
2016,7,17,14,45,897.0,99.0,4.05,22.0,820.0,660.17,511.43
2016,7,17,15,0,891.0,96.0,4.1,22.0,786.0,615.84,477.59
2016,7,17,15,15,880.5,94.5,4.15,21.5,746.5,569.48,442.19
2016,7,17,15,30,870.0,93.0,4.2,21.0,707.0,522.78,405.46
2016,7,17,15,45,857.5,90.0,4.3,21.0,663.5,473.68,365.2
2016,7,17,16,0,845.0,87.0,4.4,21.0,620.0,424.85,324.12
2016,7,17,16,15,827.5,84.5,4.4,20.5,572.5,375.09,281.79
2016,7,17,16,30,810.0,82.0,4.4,20.0,525.0,322.21,236.13
2016,7,17,16,45,787.0,78.5,4.45,19.5,475.5,272.53,192.54
2016,7,17,17,0,764.0,75.0,4.5,19.0,426.0,224.97,150.74
2016,7,17,17,15,732.5,71.5,4.45,18.5,375.0,178.28,111.1
2016,7,17,17,30,701.0,68.0,4.4,18.0,324.0,134.88,76.87
2016,7,17,17,45,655.0,63.0,4.4,17.5,273.5,89.3,46.13
2016,7,17,18,0,609.0,58.0,4.4,17.0,223.0,51.65,29.04
2016,7,17,18,15,542.5,51.5,4.3,16.5,175.5,35.38,25.64
2016,7,17,18,30,476.0,45.0,4.2,16.0,128.0,32.51,22.85
2016,7,17,18,45,365.5,35.5,4.1,15.5,87.5,26.67,17.18
2016,7,17,19,0,255.0,26.0,4.0,15.0,47.0,20.42,8.87
2016,7,17,19,15,127.5,13.0,3.95,14.5,23.5,12.78,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,136.0,12.0,3.1,13.5,22.0,47.72,0.0
2016,7,18,5,30,272.0,24.0,3.2,14.0,44.0,126.07,69.24
2016,7,18,5,45,380.0,32.5,3.3,14.5,84.0,189.74,141.95
2016,7,18,6,0,488.0,41.0,3.4,15.0,124.0,260.86,205.33
2016,7,18,6,15,552.5,47.0,3.4,15.5,171.0,319.28,257.59
2016,7,18,6,30,617.0,53.0,3.4,16.0,218.0,380.96,311.18
2016,7,18,6,45,316.5,90.0,3.4,16.5,175.5,286.72,235.47
2016,7,18,7,0,16.0,127.0,3.4,17.0,133.0,137.94,109.93
2016,7,18,7,15,18.5,145.5,3.3,17.0,153.5,158.57,126.95
2016,7,18,7,30,21.0,164.0,3.2,17.0,174.0,179.33,143.56
2016,7,18,7,45,23.0,182.0,3.15,17.5,194.0,199.32,159.01
2016,7,18,8,0,25.0,200.0,3.1,18.0,214.0,219.38,174.28
2016,7,18,8,15,45.0,232.5,3.05,18.5,260.0,277.35,219.76
2016,7,18,8,30,65.0,265.0,3.0,19.0,306.0,328.87,259.17
2016,7,18,8,45,123.0,294.5,3.0,19.5,378.5,418.5,328.07
2016,7,18,9,0,181.0,324.0,3.0,20.0,451.0,501.93,390.34
2016,7,18,9,15,536.0,206.0,3.0,20.5,613.5,712.29,552.8
2016,7,18,9,30,891.0,88.0,3.0,21.0,776.0,907.44,687.53
2016,7,18,9,45,896.0,91.0,3.0,21.5,809.0,929.91,698.53
2016,7,18,10,0,901.0,94.0,3.0,22.0,842.0,949.74,709.21
2016,7,18,10,15,907.5,95.0,3.0,22.0,870.5,966.13,718.99
2016,7,18,10,30,914.0,96.0,3.0,22.0,899.0,979.75,727.02
2016,7,18,10,45,918.5,97.0,3.05,22.5,920.5,988.58,730.98
2016,7,18,11,0,923.0,98.0,3.1,23.0,942.0,994.46,733.13
2016,7,18,11,15,926.0,98.5,3.1,23.0,957.0,995.39,733.17
2016,7,18,11,30,929.0,99.0,3.1,23.0,972.0,993.32,731.4
2016,7,18,11,45,931.0,98.5,3.15,23.5,980.0,986.3,725.49
2016,7,18,12,0,933.0,98.0,3.2,24.0,988.0,976.34,717.8
2016,7,18,12,15,933.5,98.0,3.25,24.0,988.5,962.59,709.1
2016,7,18,12,30,934.0,98.0,3.3,24.0,989.0,946.03,698.62
2016,7,18,12,45,937.0,95.0,3.35,24.0,983.0,926.05,685.9
2016,7,18,13,0,940.0,92.0,3.4,24.0,977.0,903.33,671.37
2016,7,18,13,15,937.5,91.5,3.4,24.0,962.5,875.7,653.2
2016,7,18,13,30,935.0,91.0,3.4,24.0,948.0,845.74,633.43
2016,7,18,13,45,934.0,88.5,3.4,24.0,927.5,812.86,611.58
2016,7,18,14,0,933.0,86.0,3.4,24.0,907.0,777.82,588.12
2016,7,18,14,15,928.0,85.0,3.4,23.5,879.5,739.33,563.16
2016,7,18,14,30,923.0,84.0,3.4,23.0,852.0,699.24,536.76
2016,7,18,14,45,918.0,81.5,3.4,23.0,819.0,656.36,505.27
2016,7,18,15,0,913.0,79.0,3.4,23.0,786.0,612.25,471.73
2016,7,18,15,15,903.5,77.5,3.4,23.0,747.0,565.55,435.41
2016,7,18,15,30,894.0,76.0,3.4,23.0,708.0,518.4,397.81
2016,7,18,15,45,884.0,73.5,3.4,23.0,664.5,469.85,358.17
2016,7,18,16,0,874.0,71.0,3.4,23.0,621.0,421.31,317.48
2016,7,18,16,15,858.0,69.0,3.4,22.5,574.0,371.24,275.22
2016,7,18,16,30,842.0,67.0,3.4,22.0,527.0,322.13,232.73
2016,7,18,16,45,822.0,64.0,3.45,21.5,477.5,272.25,189.18
2016,7,18,17,0,802.0,61.0,3.5,21.0,428.0,224.11,147.07
2016,7,18,17,15,773.5,58.0,3.5,20.5,377.5,172.1,103.3
2016,7,18,17,30,745.0,55.0,3.5,20.0,327.0,127.43,68.3
2016,7,18,17,45,705.5,51.0,3.5,19.5,276.5,84.27,40.13
2016,7,18,18,0,666.0,47.0,3.5,19.0,226.0,45.36,23.5
2016,7,18,18,15,604.5,42.0,3.45,18.5,178.5,30.24,20.92
2016,7,18,18,30,543.0,37.0,3.4,18.0,131.0,27.98,18.7
2016,7,18,18,45,442.5,29.5,3.35,17.5,89.5,23.2,14.05
2016,7,18,19,0,342.0,22.0,3.3,17.0,48.0,16.69,5.83
2016,7,18,19,15,171.0,11.0,3.25,16.5,24.0,10.81,0.0
2016,7,18,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.5,22.5,52.54,0.0
2016,7,19,5,30,318.0,22.0,2.7,13.0,45.0,137.11,71.78
2016,7,19,5,45,425.0,29.5,2.8,13.5,86.0,201.59,150.6
2016,7,19,6,0,532.0,37.0,2.9,14.0,127.0,270.41,212.88
2016,7,19,6,15,595.0,42.5,2.9,14.5,175.0,329.91,266.38
2016,7,19,6,30,658.0,48.0,2.9,15.0,223.0,394.59,322.52
2016,7,19,6,45,700.5,52.0,2.9,15.5,273.5,451.27,370.44
2016,7,19,7,0,743.0,56.0,2.9,16.0,324.0,510.66,418.69
2016,7,19,7,15,522.0,113.0,2.85,16.5,315.5,466.68,381.33
2016,7,19,7,30,301.0,170.0,2.8,17.0,307.0,395.46,321.22
2016,7,19,7,45,346.0,183.0,2.8,18.0,357.5,451.67,364.39
2016,7,19,8,0,391.0,196.0,2.8,19.0,408.0,519.44,414.34
2016,7,19,8,15,633.5,134.0,2.8,19.5,514.0,655.02,519.17
2016,7,19,8,30,876.0,72.0,2.8,20.0,620.0,792.05,614.93
2016,7,19,8,45,886.5,75.0,2.8,20.5,663.5,828.64,636.74
2016,7,19,9,0,897.0,78.0,2.8,21.0,707.0,863.38,657.76
2016,7,19,9,15,906.5,79.5,2.8,21.0,746.5,893.53,676.7
2016,7,19,9,30,916.0,81.0,2.8,21.0,786.0,921.45,694.06
2016,7,19,9,45,919.0,84.5,2.8,21.5,819.5,943.16,705.84
2016,7,19,10,0,922.0,88.0,2.8,22.0,853.0,962.09,715.79
2016,7,19,10,15,928.0,89.0,2.8,22.0,881.0,978.31,725.37
2016,7,19,10,30,934.0,90.0,2.8,22.0,909.0,991.69,733.16
2016,7,19,10,45,935.5,92.5,2.85,22.0,930.0,999.38,737.77
2016,7,19,11,0,937.0,95.0,2.9,22.0,951.0,1004.01,740.54
2016,7,19,11,15,939.5,95.5,2.9,22.0,966.0,1004.48,740.27
2016,7,19,11,30,942.0,96.0,2.9,22.0,981.0,1001.9,738.17
2016,7,19,11,45,943.5,96.0,2.95,22.0,988.5,994.83,733.69
2016,7,19,12,0,945.0,96.0,3.0,22.0,996.0,984.78,727.37
2016,7,19,12,15,945.0,96.0,3.0,22.0,996.0,970.41,717.88
2016,7,19,12,30,945.0,96.0,3.0,22.0,996.0,953.2,706.63
2016,7,19,12,45,936.0,100.5,3.05,22.5,986.5,929.61,690.2
2016,7,19,13,0,927.0,105.0,3.1,23.0,977.0,903.68,672.28
2016,7,19,13,15,924.5,104.5,3.1,23.0,962.5,876.27,654.33
2016,7,19,13,30,922.0,104.0,3.1,23.0,948.0,846.58,634.77
2016,7,19,13,45,922.5,100.5,3.15,23.5,928.0,814.23,612.41
2016,7,19,14,0,923.0,97.0,3.2,24.0,908.0,779.67,588.45
2016,7,19,14,15,917.0,95.5,3.25,24.0,879.5,740.26,562.09
2016,7,19,14,30,911.0,94.0,3.3,24.0,851.0,699.37,534.4
2016,7,19,14,45,906.5,91.0,3.35,24.0,817.5,656.73,503.05
2016,7,19,15,0,902.0,88.0,3.4,24.0,784.0,612.85,470.02
2016,7,19,15,15,891.5,86.5,3.45,23.5,744.5,566.0,434.72
2016,7,19,15,30,881.0,85.0,3.5,23.0,705.0,518.79,398.05
2016,7,19,15,45,871.0,81.5,3.55,23.0,662.0,469.85,358.24
2016,7,19,16,0,861.0,78.0,3.6,23.0,619.0,420.94,317.36
2016,7,19,16,15,844.0,75.5,3.6,22.5,571.5,370.61,274.93
2016,7,19,16,30,827.0,73.0,3.6,22.0,524.0,321.35,232.39
2016,7,19,16,45,809.0,69.0,3.6,22.0,475.0,271.79,188.71
2016,7,19,17,0,791.0,65.0,3.6,22.0,426.0,219.4,143.02
2016,7,19,17,15,761.0,62.0,3.55,21.5,375.0,172.06,103.32
2016,7,19,17,30,731.0,59.0,3.5,21.0,324.0,127.83,69.04
2016,7,19,17,45,694.0,54.0,3.5,20.5,274.0,84.69,41.09
2016,7,19,18,0,657.0,49.0,3.5,20.0,224.0,45.57,24.63
2016,7,19,18,15,594.5,43.5,3.35,19.0,176.5,31.65,22.1
2016,7,19,18,30,532.0,38.0,3.2,18.0,129.0,29.02,19.59
2016,7,19,18,45,434.0,30.0,3.1,17.5,88.0,21.86,12.88
2016,7,19,19,0,336.0,22.0,3.0,17.0,47.0,16.78,5.52
2016,7,19,19,15,168.0,11.0,2.95,16.5,23.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.5,10.5,2.45,12.5,22.0,52.15,0.0
2016,7,20,5,30,321.0,21.0,2.5,13.0,44.0,135.8,66.44
2016,7,20,5,45,428.0,28.5,2.6,13.5,84.5,197.79,146.97
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,269.58,211.77
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,329.33,265.49
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,394.34,321.86
2016,7,20,6,45,705.0,51.0,2.7,16.0,272.0,451.42,369.39
2016,7,20,7,0,748.0,55.0,2.7,17.0,323.0,511.27,417.06
2016,7,20,7,15,777.5,58.0,2.6,17.5,374.0,563.91,457.76
2016,7,20,7,30,807.0,61.0,2.5,18.0,425.0,613.42,494.31
2016,7,20,7,45,829.0,63.0,2.45,18.5,475.5,661.22,526.92
2016,7,20,8,0,851.0,65.0,2.4,19.0,526.0,708.92,558.57
2016,7,20,8,15,867.5,67.0,2.35,19.5,573.5,751.97,586.08
2016,7,20,8,30,884.0,69.0,2.3,20.0,621.0,793.99,612.28
2016,7,20,8,45,897.5,70.5,2.25,21.0,665.5,831.66,633.71
2016,7,20,9,0,911.0,72.0,2.2,22.0,710.0,867.65,653.51
2016,7,20,9,15,920.5,73.5,2.2,22.5,750.5,898.21,671.01
2016,7,20,9,30,930.0,75.0,2.2,23.0,791.0,926.5,686.87
2016,7,20,9,45,927.5,82.5,2.25,23.5,823.5,947.87,698.57
2016,7,20,10,0,925.0,90.0,2.3,24.0,856.0,966.13,708.32
2016,7,20,10,15,931.5,91.0,2.3,24.5,884.5,982.86,716.6
2016,7,20,10,30,938.0,92.0,2.3,25.0,913.0,996.74,723.09
2016,7,20,10,45,943.5,91.5,2.35,25.5,935.5,1005.14,726.68
2016,7,20,11,0,949.0,91.0,2.4,26.0,958.0,1010.54,728.5
2016,7,20,11,15,952.0,91.5,2.45,26.0,973.5,1011.51,729.07
2016,7,20,11,30,955.0,92.0,2.5,26.0,989.0,1009.39,727.81
2016,7,20,11,45,958.0,91.5,2.6,26.0,997.0,1003.18,724.55
2016,7,20,12,0,961.0,91.0,2.7,26.0,1005.0,993.92,719.41
2016,7,20,12,15,961.0,91.0,2.75,26.0,1005.5,979.35,710.47
2016,7,20,12,30,961.0,91.0,2.8,26.0,1006.0,961.9,699.74
2016,7,20,12,45,961.0,90.5,2.85,26.5,999.0,941.15,685.54
2016,7,20,13,0,961.0,90.0,2.9,27.0,992.0,917.67,669.62
2016,7,20,13,15,958.5,89.5,2.95,26.5,977.5,889.47,653.18
2016,7,20,13,30,956.0,89.0,3.0,26.0,963.0,858.87,634.99
2016,7,20,13,45,953.0,87.5,3.1,26.0,941.5,824.67,613.24
2016,7,20,14,0,950.0,86.0,3.2,26.0,920.0,788.38,589.83
2016,7,20,14,15,945.0,85.0,3.25,26.0,892.0,749.21,563.93
2016,7,20,14,30,940.0,84.0,3.3,26.0,864.0,708.4,536.6
2016,7,20,14,45,933.5,82.5,3.35,26.0,830.0,664.73,505.06
2016,7,20,15,0,927.0,81.0,3.4,26.0,796.0,619.92,471.56
2016,7,20,15,15,917.5,79.5,3.4,25.5,756.5,572.53,436.02
2016,7,20,15,30,908.0,78.0,3.4,25.0,717.0,524.66,399.01
2016,7,20,15,45,896.5,76.0,3.45,25.0,673.0,475.15,359.01
2016,7,20,16,0,885.0,74.0,3.5,25.0,629.0,425.75,318.0
2016,7,20,16,15,868.5,72.0,3.5,24.5,581.0,374.89,275.39
2016,7,20,16,30,852.0,70.0,3.5,24.0,533.0,325.03,232.59
2016,7,20,16,45,832.0,66.5,3.55,23.5,483.0,274.16,188.55
2016,7,20,17,0,812.0,63.0,3.6,23.0,433.0,225.03,145.98
2016,7,20,17,15,782.5,60.0,3.6,22.5,381.0,172.34,102.17
2016,7,20,17,30,753.0,57.0,3.6,22.0,329.0,127.12,67.37
2016,7,20,17,45,712.5,52.5,3.6,21.5,278.0,83.13,39.42
2016,7,20,18,0,672.0,48.0,3.6,21.0,227.0,43.53,23.65
2016,7,20,18,15,609.0,43.0,3.5,20.0,178.5,31.31,21.69
2016,7,20,18,30,546.0,38.0,3.4,19.0,130.0,29.14,19.58
2016,7,20,18,45,442.0,30.0,3.35,18.5,88.5,23.92,14.5
2016,7,20,19,0,338.0,22.0,3.3,18.0,47.0,16.89,5.1
2016,7,20,19,15,169.0,11.0,3.3,17.5,23.5,10.81,0.0
2016,7,20,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.5,10.5,2.9,13.5,21.5,51.6,0.0
2016,7,21,5,30,319.0,21.0,3.0,14.0,43.0,134.08,59.98
2016,7,21,5,45,428.5,29.0,3.15,14.5,84.0,197.65,145.85
2016,7,21,6,0,538.0,37.0,3.3,15.0,125.0,270.92,212.01
2016,7,21,6,15,602.0,42.5,3.3,15.5,173.0,331.03,266.12
2016,7,21,6,30,666.0,48.0,3.3,16.0,221.0,396.41,322.92
2016,7,21,6,45,709.5,51.5,3.3,16.5,272.0,453.33,371.17
2016,7,21,7,0,753.0,55.0,3.3,17.0,323.0,513.04,419.81
2016,7,21,7,15,782.0,58.0,3.2,17.5,374.5,565.58,460.84
2016,7,21,7,30,811.0,61.0,3.1,18.0,426.0,614.94,497.75
