Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,45,833.5,63.0,3.05,19.0,476.5,663.25,530.12
2016,7,21,8,0,856.0,65.0,3.0,20.0,527.0,711.49,561.43
2016,7,21,8,15,872.0,67.0,2.95,20.5,574.5,754.34,589.06
2016,7,21,8,30,888.0,69.0,2.9,21.0,622.0,796.12,615.38
2016,7,21,8,45,901.0,70.5,2.85,21.5,666.5,833.5,638.12
2016,7,21,9,0,914.0,72.0,2.8,22.0,711.0,869.17,659.31
2016,7,21,9,15,923.5,73.5,2.8,22.5,751.0,899.83,677.15
2016,7,21,9,30,933.0,75.0,2.8,23.0,791.0,928.2,693.32
2016,7,21,9,45,937.5,78.0,2.8,23.5,825.5,951.16,705.78
2016,7,21,10,0,942.0,81.0,2.8,24.0,860.0,971.33,716.39
2016,7,21,10,15,948.0,82.0,2.85,24.0,889.0,987.89,726.49
2016,7,21,10,30,954.0,83.0,2.9,24.0,918.0,1001.53,734.81
2016,7,21,10,45,959.5,83.0,2.95,24.5,940.5,1010.63,738.83
2016,7,21,11,0,965.0,83.0,3.0,25.0,963.0,1016.66,741.01
2016,7,21,11,15,968.0,83.5,3.1,25.0,978.5,1017.7,741.94
2016,7,21,11,30,971.0,84.0,3.2,25.0,994.0,1015.59,740.97
2016,7,21,11,45,973.0,84.0,3.3,25.5,1002.0,1008.88,735.66
2016,7,21,12,0,975.0,84.0,3.4,26.0,1010.0,999.08,728.46
2016,7,21,12,15,975.5,84.0,3.45,26.0,1011.0,984.83,719.51
2016,7,21,12,30,976.0,84.0,3.5,26.0,1012.0,967.63,708.7
2016,7,21,12,45,968.0,89.0,3.6,26.0,1003.0,944.89,694.59
2016,7,21,13,0,960.0,94.0,3.7,26.0,994.0,919.64,678.79
2016,7,21,13,15,958.0,93.5,3.7,25.5,980.0,891.82,661.94
2016,7,21,13,30,956.0,93.0,3.7,25.0,966.0,861.58,643.34
2016,7,21,13,45,955.0,90.5,3.75,25.0,945.5,827.93,621.27
2016,7,21,14,0,954.0,88.0,3.8,25.0,925.0,792.07,597.51
2016,7,21,14,15,949.0,87.0,3.8,25.0,896.5,752.7,570.91
2016,7,21,14,30,944.0,86.0,3.8,25.0,868.0,711.69,542.93
2016,7,21,14,45,940.0,83.0,3.8,25.0,834.5,668.0,510.8
2016,7,21,15,0,936.0,80.0,3.8,25.0,801.0,622.97,476.7
2016,7,21,15,15,926.5,78.5,3.75,24.5,761.0,575.16,440.41
2016,7,21,15,30,917.0,77.0,3.7,24.0,721.0,526.84,402.66
2016,7,21,15,45,907.5,74.0,3.7,24.0,677.0,476.89,361.94
2016,7,21,16,0,898.0,71.0,3.7,24.0,633.0,426.87,320.06
2016,7,21,16,15,881.5,69.0,3.65,23.5,585.0,375.37,276.59
2016,7,21,16,30,865.0,67.0,3.6,23.0,537.0,324.88,232.95
2016,7,21,16,45,845.0,64.0,3.6,22.5,486.0,273.8,188.43
2016,7,21,17,0,825.0,61.0,3.6,22.0,435.0,224.46,145.45
2016,7,21,17,15,795.5,58.0,3.55,21.5,383.0,175.5,104.51
2016,7,21,17,30,766.0,55.0,3.5,21.0,331.0,125.27,65.71
2016,7,21,17,45,724.5,51.0,3.45,20.5,279.5,81.05,37.93
2016,7,21,18,0,683.0,47.0,3.4,20.0,228.0,41.31,22.87
2016,7,21,18,15,619.5,42.0,3.3,19.0,179.0,30.51,21.09
2016,7,21,18,30,556.0,37.0,3.2,18.0,130.0,28.29,18.92
2016,7,21,18,45,448.0,29.0,3.1,17.5,88.0,23.03,13.78
2016,7,21,19,0,340.0,21.0,3.0,17.0,46.0,17.46,4.95
2016,7,21,19,15,170.0,10.5,2.95,16.5,23.0,10.32,0.0
2016,7,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,50.06,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,130.04,52.09
2016,7,22,5,45,423.5,28.5,2.25,14.0,82.5,194.58,142.91
2016,7,22,6,0,534.0,37.0,2.3,15.0,124.0,268.34,209.06
2016,7,22,6,15,600.5,42.5,2.2,15.5,172.5,329.33,263.39
2016,7,22,6,30,667.0,48.0,2.1,16.0,221.0,395.79,320.36
2016,7,22,6,45,711.0,52.5,2.05,17.0,272.5,454.19,368.33
2016,7,22,7,0,755.0,57.0,2.0,18.0,324.0,515.44,416.3
2016,7,22,7,15,785.5,60.0,1.95,18.5,376.5,569.0,457.18
2016,7,22,7,30,816.0,63.0,1.9,19.0,429.0,619.48,494.18
2016,7,22,7,45,839.0,66.0,1.85,20.0,480.5,669.5,526.69
2016,7,22,8,0,862.0,69.0,1.8,21.0,532.0,719.45,558.03
2016,7,22,8,15,879.0,71.0,1.8,21.5,580.5,763.25,585.58
2016,7,22,8,30,896.0,73.0,1.8,22.0,629.0,806.02,611.9
2016,7,22,8,45,908.5,75.0,1.8,23.0,674.0,843.77,633.1
2016,7,22,9,0,921.0,77.0,1.8,24.0,719.0,879.74,652.72
2016,7,22,9,15,931.0,78.5,1.8,24.5,760.0,910.96,670.16
2016,7,22,9,30,941.0,80.0,1.8,25.0,801.0,939.91,685.98
2016,7,22,9,45,943.0,84.5,1.85,25.5,834.5,962.31,698.09
2016,7,22,10,0,945.0,89.0,1.9,26.0,868.0,981.79,708.39
2016,7,22,10,15,950.5,90.0,1.95,26.5,897.0,997.83,716.56
2016,7,22,10,30,956.0,91.0,2.0,27.0,926.0,1010.94,722.96
2016,7,22,10,45,960.5,91.5,2.05,27.5,948.5,1019.54,726.63
2016,7,22,11,0,965.0,92.0,2.1,28.0,971.0,1025.05,728.51
2016,7,22,11,15,968.0,92.5,2.2,28.0,986.5,1025.99,729.68
2016,7,22,11,30,971.0,93.0,2.3,28.0,1002.0,1023.78,729.0
2016,7,22,11,45,972.0,93.0,2.4,28.5,1009.5,1016.03,723.48
2016,7,22,12,0,973.0,93.0,2.5,29.0,1017.0,1005.19,716.13
2016,7,22,12,15,973.0,93.0,2.6,29.0,1017.5,990.41,707.76
2016,7,22,12,30,973.0,93.0,2.7,29.0,1018.0,972.7,697.53
2016,7,22,12,45,969.0,94.5,2.8,29.0,1009.5,950.05,684.12
2016,7,22,13,0,965.0,96.0,2.9,29.0,1001.0,924.79,668.95
2016,7,22,13,15,962.5,96.0,2.95,29.0,986.0,896.86,651.6
2016,7,22,13,30,960.0,96.0,3.0,29.0,971.0,866.51,632.57
2016,7,22,13,45,955.0,95.0,3.1,29.0,949.0,830.99,610.26
2016,7,22,14,0,950.0,94.0,3.2,29.0,927.0,793.5,586.38
2016,7,22,14,15,944.5,93.0,3.2,29.0,898.0,753.85,560.28
2016,7,22,14,30,939.0,92.0,3.2,29.0,869.0,712.6,532.78
2016,7,22,14,45,931.0,91.0,3.25,29.0,834.0,668.37,500.93
2016,7,22,15,0,923.0,90.0,3.3,29.0,799.0,623.11,467.56
2016,7,22,15,15,912.5,88.0,3.3,28.5,759.0,574.77,431.84
2016,7,22,15,30,902.0,86.0,3.3,28.0,719.0,526.04,394.73
2016,7,22,15,45,888.5,84.0,3.3,28.0,674.0,475.77,354.62
2016,7,22,16,0,875.0,82.0,3.3,28.0,629.0,425.82,313.7
2016,7,22,16,15,857.5,79.5,3.3,27.5,580.5,374.52,271.39
2016,7,22,16,30,840.0,77.0,3.3,27.0,532.0,324.33,228.98
2016,7,22,16,45,816.5,74.5,3.3,26.5,480.5,269.56,182.7
2016,7,22,17,0,793.0,72.0,3.3,26.0,429.0,221.25,141.57
2016,7,22,17,15,761.0,68.0,3.25,25.0,377.0,172.65,102.1
2016,7,22,17,30,729.0,64.0,3.2,24.0,325.0,127.39,68.26
2016,7,22,17,45,682.0,59.5,3.15,23.5,273.0,84.3,41.96
2016,7,22,18,0,635.0,55.0,3.1,23.0,221.0,42.85,25.28
2016,7,22,18,15,566.0,48.5,3.0,22.0,172.5,33.38,23.26
2016,7,22,18,30,497.0,42.0,2.9,21.0,124.0,30.41,20.44
2016,7,22,18,45,381.5,32.5,2.85,20.5,83.0,24.45,14.69
2016,7,22,19,0,266.0,23.0,2.8,20.0,42.0,18.08,4.49
2016,7,22,19,15,133.0,11.5,2.8,19.5,21.0,11.3,0.0
2016,7,22,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,136.0,10.5,1.55,16.0,19.0,45.02,0.0
2016,7,23,5,30,272.0,21.0,1.5,17.0,38.0,117.62,39.3
2016,7,23,5,45,387.0,29.5,1.45,18.0,78.5,185.54,133.37
2016,7,23,6,0,502.0,38.0,1.4,19.0,119.0,258.75,197.58
2016,7,23,6,15,570.0,44.5,1.4,19.5,167.0,316.96,248.47
2016,7,23,6,30,638.0,51.0,1.4,20.0,215.0,383.9,304.56
2016,7,23,6,45,684.0,55.5,1.4,21.0,266.0,442.1,351.31
2016,7,23,7,0,730.0,60.0,1.4,22.0,317.0,503.33,398.26
2016,7,23,7,15,762.0,63.5,1.4,22.5,369.0,557.38,438.68
2016,7,23,7,30,794.0,67.0,1.4,23.0,421.0,612.65,478.48
2016,7,23,7,45,818.0,69.5,1.4,24.0,472.0,657.74,507.21
2016,7,23,8,0,842.0,72.0,1.4,25.0,523.0,707.05,537.75
2016,7,23,8,15,859.5,74.5,1.45,26.0,571.5,751.11,564.23
2016,7,23,8,30,877.0,77.0,1.5,27.0,620.0,794.22,589.49
2016,7,23,8,45,890.5,79.0,1.55,28.0,665.0,832.22,610.84
2016,7,23,9,0,904.0,81.0,1.6,29.0,710.0,868.55,630.75
2016,7,23,9,15,914.0,82.5,1.65,29.5,750.5,899.36,648.1
2016,7,23,9,30,924.0,84.0,1.7,30.0,791.0,927.92,663.94
2016,7,23,9,45,932.0,85.5,1.8,30.5,826.0,952.24,677.62
2016,7,23,10,0,940.0,87.0,1.9,31.0,861.0,973.92,689.67
2016,7,23,10,15,945.5,88.0,1.95,31.0,890.0,989.94,699.03
2016,7,23,10,30,951.0,89.0,2.0,31.0,919.0,1003.03,706.73
2016,7,23,10,45,954.5,90.0,2.15,31.5,941.0,1011.19,711.2
2016,7,23,11,0,958.0,91.0,2.3,32.0,963.0,1016.27,713.83
2016,7,23,11,15,961.0,91.5,2.4,32.0,978.0,1017.23,714.91
2016,7,23,11,30,964.0,92.0,2.5,32.0,993.0,1015.06,714.16
2016,7,23,11,45,964.0,93.0,2.6,32.5,1001.0,1007.42,708.65
2016,7,23,12,0,964.0,94.0,2.7,33.0,1009.0,996.73,701.34
2016,7,23,12,15,964.5,94.0,2.75,33.0,1009.0,982.51,692.89
2016,7,23,12,30,965.0,94.0,2.8,33.0,1009.0,965.37,682.67
2016,7,23,12,45,959.0,97.0,2.85,33.0,1000.5,942.54,668.87
2016,7,23,13,0,953.0,100.0,2.9,33.0,992.0,917.18,653.46
2016,7,23,13,15,950.5,99.5,2.95,32.5,977.5,889.02,637.5
2016,7,23,13,30,948.0,99.0,3.0,32.0,963.0,858.49,619.83
2016,7,23,13,45,943.5,98.0,3.05,32.0,941.0,823.68,597.91
2016,7,23,14,0,939.0,97.0,3.1,32.0,919.0,786.89,574.51
2016,7,23,14,15,933.0,96.0,3.1,32.0,890.5,747.23,548.7
2016,7,23,14,30,927.0,95.0,3.1,32.0,862.0,706.03,521.35
2016,7,23,14,45,919.5,94.0,3.15,32.0,827.0,662.53,490.41
2016,7,23,15,0,912.0,93.0,3.2,32.0,792.0,617.98,457.94
2016,7,23,15,15,901.5,91.0,3.2,31.5,752.0,570.06,422.96
2016,7,23,15,30,891.0,89.0,3.2,31.0,712.0,521.77,386.63
2016,7,23,15,45,877.0,87.0,3.25,30.5,667.5,471.74,347.98
2016,7,23,16,0,863.0,85.0,3.3,30.0,623.0,422.07,308.38
2016,7,23,16,15,845.5,82.5,3.25,29.5,574.5,371.29,266.77
2016,7,23,16,30,828.0,80.0,3.2,29.0,526.0,317.36,221.91
2016,7,23,16,45,804.0,76.5,3.2,28.5,475.0,266.47,179.0
2016,7,23,17,0,780.0,73.0,3.2,28.0,424.0,217.79,138.03
2016,7,23,17,15,747.0,69.5,3.15,27.0,372.0,170.13,99.79
2016,7,23,17,30,714.0,66.0,3.1,26.0,320.0,125.92,67.28
2016,7,23,17,45,667.0,61.0,3.05,25.5,268.5,83.2,41.68
2016,7,23,18,0,620.0,56.0,3.0,25.0,217.0,41.98,30.45
2016,7,23,18,15,549.5,49.0,2.95,24.0,169.0,33.91,23.48
2016,7,23,18,30,479.0,42.0,2.9,23.0,121.0,30.53,20.33
2016,7,23,18,45,362.5,32.5,2.85,22.0,80.0,24.58,14.62
2016,7,23,19,0,246.0,23.0,2.8,21.0,39.0,18.22,3.67
2016,7,23,19,15,123.0,11.5,2.85,20.5,19.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,113.5,10.5,1.65,15.5,17.5,39.07,0.0
2016,7,24,5,30,227.0,21.0,1.6,16.0,35.0,103.06,27.14
2016,7,24,5,45,344.5,31.0,1.55,17.0,74.5,171.84,123.4
2016,7,24,6,0,462.0,41.0,1.5,18.0,114.0,245.62,188.23
2016,7,24,6,15,534.0,48.0,1.4,18.5,161.5,306.85,241.41
2016,7,24,6,30,606.0,55.0,1.3,19.0,209.0,374.32,297.81
2016,7,24,6,45,654.5,60.0,1.2,19.5,260.5,430.38,343.37
2016,7,24,7,0,703.0,65.0,1.1,20.0,312.0,492.38,391.31
2016,7,24,7,15,737.0,69.0,1.05,20.5,363.5,547.16,432.0
2016,7,24,7,30,771.0,73.0,1.0,21.0,415.0,603.34,472.04
2016,7,24,7,45,796.0,76.0,1.0,22.0,466.5,653.15,504.5
2016,7,24,8,0,821.0,79.0,1.0,23.0,518.0,703.08,535.31
2016,7,24,8,15,839.5,81.5,1.0,23.5,566.5,742.63,559.19
2016,7,24,8,30,858.0,84.0,1.0,24.0,615.0,785.84,585.13
2016,7,24,8,45,873.0,86.0,1.05,25.0,660.0,824.49,607.0
2016,7,24,9,0,888.0,88.0,1.1,26.0,705.0,861.58,627.51
2016,7,24,9,15,899.0,90.0,1.15,26.5,745.5,893.39,645.56
2016,7,24,9,30,910.0,92.0,1.2,27.0,786.0,923.03,662.16
2016,7,24,9,45,918.5,93.0,1.3,28.0,821.5,946.95,674.51
2016,7,24,10,0,927.0,94.0,1.4,29.0,857.0,968.29,685.22
2016,7,24,10,15,933.0,95.5,1.5,29.0,886.0,985.1,695.87
2016,7,24,10,30,939.0,97.0,1.6,29.0,915.0,999.02,704.85
2016,7,24,10,45,944.0,97.5,1.7,29.5,937.5,1007.96,709.44
2016,7,24,11,0,949.0,98.0,1.8,30.0,960.0,1013.85,712.26
2016,7,24,11,15,952.0,98.5,1.85,30.0,975.5,1014.75,712.88
2016,7,24,11,30,955.0,99.0,1.9,30.0,991.0,1012.53,711.74
2016,7,24,11,45,956.5,99.5,2.0,30.5,998.5,1005.8,707.11
2016,7,24,12,0,958.0,100.0,2.1,31.0,1006.0,996.01,700.67
2016,7,24,12,15,957.5,100.0,2.2,31.0,1006.0,980.88,692.35
2016,7,24,12,30,957.0,100.0,2.3,31.0,1006.0,962.88,682.25
2016,7,24,12,45,953.5,101.0,2.4,31.0,998.0,940.4,669.27
2016,7,24,13,0,950.0,102.0,2.5,31.0,990.0,915.34,654.57
2016,7,24,13,15,947.0,101.5,2.55,31.0,975.0,886.8,637.12
2016,7,24,13,30,944.0,101.0,2.6,31.0,960.0,855.91,618.06
2016,7,24,13,45,939.0,100.0,2.7,31.0,937.5,820.79,596.39
2016,7,24,14,0,934.0,99.0,2.8,31.0,915.0,783.74,573.17
2016,7,24,14,15,928.0,98.0,2.85,30.5,886.0,744.21,548.82
2016,7,24,14,30,922.0,97.0,2.9,30.0,857.0,703.14,522.61
2016,7,24,14,45,913.5,95.5,2.95,30.0,822.0,658.71,490.86
2016,7,24,15,0,905.0,94.0,3.0,30.0,787.0,613.33,457.63
2016,7,24,15,15,894.0,92.5,3.0,29.5,746.5,565.85,422.72
2016,7,24,15,30,883.0,91.0,3.0,29.0,706.0,518.05,386.47
2016,7,24,15,45,868.5,88.5,3.0,29.0,661.5,467.67,346.55
2016,7,24,16,0,854.0,86.0,3.0,29.0,617.0,417.72,305.9
2016,7,24,16,15,835.5,83.5,2.95,28.5,568.5,366.99,264.26
2016,7,24,16,30,817.0,81.0,2.9,28.0,520.0,313.23,219.47
2016,7,24,16,45,792.5,77.5,2.9,27.5,469.0,262.74,176.84
2016,7,24,17,0,768.0,74.0,2.9,27.0,418.0,214.53,136.22
2016,7,24,17,15,734.5,70.0,2.9,26.0,366.5,166.96,98.11
2016,7,24,17,30,701.0,66.0,2.9,25.0,315.0,122.91,65.82
2016,7,24,17,45,653.0,61.0,2.9,24.5,263.5,77.53,38.2
2016,7,24,18,0,605.0,56.0,2.9,24.0,212.0,40.32,29.16
2016,7,24,18,15,534.0,49.0,2.9,23.0,164.5,34.03,23.68
2016,7,24,18,30,463.0,42.0,2.9,22.0,117.0,30.66,20.51
2016,7,24,18,45,345.5,32.0,2.9,21.0,77.0,24.24,14.34
2016,7,24,19,0,228.0,22.0,2.9,20.0,37.0,17.36,2.25
2016,7,24,19,15,114.0,11.0,2.9,19.5,18.5,10.81,0.0
2016,7,24,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,2.0,13.5,16.5,36.48,0.0
2016,7,25,5,30,208.0,21.0,2.0,14.0,33.0,96.4,17.45
2016,7,25,5,45,328.0,31.5,2.0,14.5,72.0,166.07,119.78
2016,7,25,6,0,448.0,42.0,2.0,15.0,111.0,240.42,186.47
2016,7,25,6,15,521.5,49.0,1.9,15.5,159.0,301.62,240.55
2016,7,25,6,30,595.0,56.0,1.8,16.0,207.0,369.16,298.17
2016,7,25,6,45,297.5,83.5,1.75,17.0,159.0,265.76,216.19
2016,7,25,7,0,0.0,111.0,1.7,18.0,111.0,111.44,87.2
2016,7,25,7,15,7.5,133.0,1.65,18.5,136.5,138.43,109.36
2016,7,25,7,30,15.0,155.0,1.6,19.0,162.0,165.9,131.18
2016,7,25,7,45,28.5,181.5,1.55,19.5,196.5,209.99,165.94
2016,7,25,8,0,42.0,208.0,1.5,20.0,231.0,248.6,195.59
2016,7,25,8,15,67.5,238.5,1.5,20.5,278.5,301.55,236.1
2016,7,25,8,30,93.0,269.0,1.5,21.0,326.0,355.76,276.55
2016,7,25,8,45,214.5,279.5,1.5,22.0,424.5,477.1,367.85
2016,7,25,9,0,336.0,290.0,1.5,23.0,523.0,604.95,459.11
2016,7,25,9,15,618.0,193.5,1.5,23.5,653.0,766.78,575.91
2016,7,25,9,30,900.0,97.0,1.5,24.0,783.0,918.42,672.82
2016,7,25,9,45,903.5,101.5,1.55,24.5,817.0,941.33,683.92
2016,7,25,10,0,907.0,106.0,1.6,25.0,851.0,961.47,694.74
2016,7,25,10,15,913.5,107.5,1.6,25.5,880.0,978.4,702.89
2016,7,25,10,30,920.0,109.0,1.6,26.0,909.0,992.51,709.31
2016,7,25,10,45,922.5,111.5,1.65,26.5,931.0,1000.91,712.96
2016,7,25,11,0,925.0,114.0,1.7,27.0,953.0,1006.28,714.86
2016,7,25,11,15,928.0,114.5,1.75,27.0,968.5,1007.04,715.44
2016,7,25,11,30,931.0,115.0,1.8,27.0,984.0,1004.76,714.27
2016,7,25,11,45,931.5,116.5,1.85,27.5,991.5,998.1,709.08
2016,7,25,12,0,932.0,118.0,1.9,28.0,999.0,988.45,702.16
2016,7,25,12,15,932.0,118.0,1.9,28.0,999.0,973.96,693.1
2016,7,25,12,30,932.0,118.0,1.9,28.0,999.0,956.67,682.38
2016,7,25,12,45,932.5,116.5,1.95,28.5,992.5,935.64,668.59
2016,7,25,13,0,933.0,115.0,2.0,29.0,986.0,911.96,653.15
2016,7,25,13,15,930.0,114.5,2.05,29.0,971.0,883.73,636.07
2016,7,25,13,30,927.0,114.0,2.1,29.0,956.0,853.21,617.4
2016,7,25,13,45,924.0,112.0,2.15,29.0,934.5,819.11,596.23
2016,7,25,14,0,921.0,110.0,2.2,29.0,913.0,783.0,573.53
2016,7,25,14,15,914.5,109.0,2.2,28.5,884.5,743.48,549.04
2016,7,25,14,30,908.0,108.0,2.2,28.0,856.0,702.49,522.32
2016,7,25,14,45,902.5,105.0,2.25,28.0,822.0,659.02,491.53
2016,7,25,15,0,897.0,102.0,2.3,28.0,788.0,614.38,459.07
2016,7,25,15,15,886.0,100.0,2.25,27.5,747.5,566.72,423.96
2016,7,25,15,30,875.0,98.0,2.2,27.0,707.0,518.74,387.57
2016,7,25,15,45,864.0,94.0,2.2,27.0,663.0,468.88,348.15
2016,7,25,16,0,853.0,90.0,2.2,27.0,619.0,419.13,307.72
2016,7,25,16,15,834.5,87.0,2.2,26.5,570.0,363.82,262.77
2016,7,25,16,30,816.0,84.0,2.2,26.0,521.0,313.81,220.77
2016,7,25,16,45,795.0,79.5,2.2,26.0,471.0,263.35,177.61
2016,7,25,17,0,774.0,75.0,2.2,26.0,421.0,214.84,136.34
2016,7,25,17,15,740.5,71.0,2.15,25.0,368.5,167.0,98.08
2016,7,25,17,30,707.0,67.0,2.1,24.0,316.0,122.68,65.78
2016,7,25,17,45,663.0,61.0,2.05,23.5,265.0,79.71,40.42
2016,7,25,18,0,619.0,55.0,2.0,23.0,214.0,37.95,27.24
2016,7,25,18,15,547.5,48.0,1.85,22.0,165.5,33.31,23.17
2016,7,25,18,30,476.0,41.0,1.7,21.0,117.0,29.9,19.96
2016,7,25,18,45,362.0,31.0,1.55,20.5,77.0,23.45,13.65
2016,7,25,19,0,248.0,21.0,1.4,20.0,37.0,16.52,0.68
2016,7,25,19,15,124.0,10.5,1.4,19.5,18.5,10.32,0.0
2016,7,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,15.5,16.0,37.18,0.0
2016,7,26,5,30,223.0,19.0,0.9,16.0,32.0,97.87,7.73
2016,7,26,5,45,339.0,30.0,0.85,17.0,71.0,167.62,118.4
2016,7,26,6,0,455.0,41.0,0.8,18.0,110.0,241.21,183.38
2016,7,26,6,15,528.0,48.0,0.75,18.5,158.0,302.37,236.06
2016,7,26,6,30,601.0,55.0,0.7,19.0,206.0,369.86,291.95
2016,7,26,6,45,648.5,61.0,0.7,20.0,257.0,428.58,338.64
2016,7,26,7,0,696.0,67.0,0.7,21.0,308.0,488.34,384.05
2016,7,26,7,15,730.5,71.0,0.7,22.0,360.0,543.14,423.73
2016,7,26,7,30,765.0,75.0,0.7,23.0,412.0,599.37,462.7
2016,7,26,7,45,789.5,79.0,0.7,24.0,463.0,649.78,495.25
2016,7,26,8,0,814.0,83.0,0.7,25.0,514.0,700.25,525.85
2016,7,26,8,15,833.0,85.5,0.65,25.5,563.0,744.57,551.71
2016,7,26,8,30,852.0,88.0,0.6,26.0,612.0,783.29,573.21
2016,7,26,8,45,866.0,91.0,0.6,27.0,657.0,822.04,593.93
2016,7,26,9,0,880.0,94.0,0.6,28.0,702.0,859.18,613.14
2016,7,26,9,15,891.5,95.5,0.65,28.5,743.0,890.65,630.61
2016,7,26,9,30,903.0,97.0,0.7,29.0,784.0,920.0,646.71
2016,7,26,9,45,910.5,99.5,0.8,30.0,819.0,944.47,659.39
2016,7,26,10,0,918.0,102.0,0.9,31.0,854.0,966.32,670.46
2016,7,26,10,15,924.5,103.0,0.95,31.5,883.0,982.89,678.76
2016,7,26,10,30,931.0,104.0,1.0,32.0,912.0,996.61,685.46
2016,7,26,10,45,936.0,104.5,1.1,32.5,935.0,1005.43,690.23
2016,7,26,11,0,941.0,105.0,1.2,33.0,958.0,1011.23,693.29
2016,7,26,11,15,943.5,106.0,1.3,33.0,973.0,1012.08,694.89
2016,7,26,11,30,946.0,107.0,1.4,33.0,988.0,1009.84,694.72
2016,7,26,11,45,948.5,106.5,1.5,33.5,996.0,1003.0,690.45
2016,7,26,12,0,951.0,106.0,1.6,34.0,1004.0,993.14,684.4
2016,7,26,12,15,951.0,106.0,1.7,34.0,1004.5,978.47,676.85
2016,7,26,12,30,951.0,106.0,1.8,34.0,1005.0,960.92,667.54
2016,7,26,12,45,942.0,110.5,1.9,34.5,995.0,937.0,652.88
2016,7,26,13,0,933.0,115.0,2.0,35.0,985.0,910.69,636.7
2016,7,26,13,15,930.0,114.5,2.05,34.5,970.0,882.43,621.3
2016,7,26,13,30,927.0,114.0,2.1,34.0,955.0,851.87,604.25
2016,7,26,13,45,924.0,112.0,2.2,34.0,933.5,817.73,583.85
2016,7,26,14,0,921.0,110.0,2.3,34.0,912.0,781.57,561.86
2016,7,26,14,15,914.5,108.5,2.3,34.0,883.0,741.54,536.4
2016,7,26,14,30,908.0,107.0,2.3,34.0,854.0,700.06,508.79
2016,7,26,14,45,901.0,104.5,2.35,34.0,819.5,656.07,478.25
2016,7,26,15,0,894.0,102.0,2.4,34.0,785.0,611.03,446.17
2016,7,26,15,15,882.5,100.0,2.4,33.5,744.0,563.19,411.87
2016,7,26,15,30,871.0,98.0,2.4,33.0,703.0,515.08,376.3
2016,7,26,15,45,858.0,95.0,2.45,32.5,658.5,465.37,338.56
2016,7,26,16,0,845.0,92.0,2.5,32.0,614.0,411.96,296.94
2016,7,26,16,15,826.0,89.0,2.45,31.5,565.5,360.84,255.67
2016,7,26,16,30,807.0,86.0,2.4,31.0,517.0,311.08,214.53
2016,7,26,16,45,783.5,82.0,2.4,30.5,466.0,260.87,172.81
2016,7,26,17,0,760.0,78.0,2.4,30.0,415.0,212.86,133.06
2016,7,26,17,15,726.0,73.5,2.3,29.0,363.0,165.24,95.7
2016,7,26,17,30,692.0,69.0,2.2,28.0,311.0,117.84,61.65
2016,7,26,17,45,646.0,63.0,2.15,27.5,260.0,75.4,37.36
2016,7,26,18,0,600.0,57.0,2.1,27.0,209.0,38.28,27.01
2016,7,26,18,15,527.5,49.5,1.95,26.0,161.0,34.73,23.92
2016,7,26,18,30,455.0,42.0,1.8,25.0,113.0,30.96,20.42
2016,7,26,18,45,342.0,31.0,1.65,24.0,73.5,23.59,13.41
2016,7,26,19,0,229.0,20.0,1.5,23.0,34.0,15.67,0.0
2016,7,26,19,15,114.5,10.0,1.45,22.5,17.0,9.83,0.0
2016,7,26,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,5,15,60.5,9.0,1.5,17.5,12.0,23.84,0.0
2016,7,27,5,30,121.0,18.0,1.5,18.0,24.0,64.65,0.0
2016,7,27,5,45,216.0,32.5,1.5,18.5,59.0,126.71,88.23
2016,7,27,6,0,311.0,47.0,1.5,19.0,94.0,189.73,144.32
2016,7,27,6,15,382.0,58.0,1.4,19.5,138.0,246.91,193.58
2016,7,27,6,30,453.0,69.0,1.3,20.0,182.0,313.25,248.89
2016,7,27,6,45,503.5,78.0,1.2,20.5,230.0,370.53,295.42
2016,7,27,7,0,554.0,87.0,1.1,21.0,278.0,431.46,342.9
2016,7,27,7,15,591.5,94.0,1.1,21.5,327.5,485.48,383.75
2016,7,27,7,30,629.0,101.0,1.1,22.0,377.0,541.41,424.59
2016,7,27,7,45,658.0,106.0,1.15,23.0,425.5,590.76,458.79
2016,7,27,8,0,687.0,111.0,1.2,24.0,474.0,640.75,492.36
2016,7,27,8,15,709.0,115.5,1.2,24.5,521.0,685.17,520.55
2016,7,27,8,30,731.0,120.0,1.2,25.0,568.0,729.21,547.82
2016,7,27,8,45,749.0,123.0,1.25,26.0,611.5,764.88,568.34
2016,7,27,9,0,767.0,126.0,1.3,27.0,655.0,802.25,589.7
2016,7,27,9,15,780.0,129.0,1.35,27.5,694.5,833.85,608.1
2016,7,27,9,30,793.0,132.0,1.4,28.0,734.0,863.64,625.21
2016,7,27,9,45,781.0,146.0,1.45,29.0,762.0,880.36,632.58
2016,7,27,10,0,769.0,160.0,1.5,30.0,790.0,893.92,638.07
2016,7,27,10,15,777.5,162.5,1.55,30.5,818.0,911.69,647.57
2016,7,27,10,30,786.0,165.0,1.6,31.0,846.0,927.02,655.5
2016,7,27,10,45,795.5,164.5,1.65,31.5,869.0,937.65,660.56
2016,7,27,11,0,805.0,164.0,1.7,32.0,892.0,945.68,664.12
2016,7,27,11,15,809.0,165.0,1.75,32.0,907.0,947.3,665.16
2016,7,27,11,30,813.0,166.0,1.8,32.0,922.0,946.21,664.67
2016,7,27,11,45,819.5,163.5,1.85,32.5,931.5,941.22,660.53
2016,7,27,12,0,826.0,161.0,1.9,33.0,941.0,933.53,654.84
2016,7,27,12,15,826.0,161.5,1.95,33.0,941.0,920.13,647.0
2016,7,27,12,30,826.0,162.0,2.0,33.0,941.0,904.2,637.66
2016,7,27,12,45,839.0,152.0,2.1,33.0,938.5,884.82,626.62
2016,7,27,13,0,852.0,142.0,2.2,33.0,936.0,865.72,615.7
2016,7,27,13,15,849.0,141.5,2.25,33.0,921.5,839.35,599.63
2016,7,27,13,30,846.0,141.0,2.3,33.0,907.0,810.9,582.16
2016,7,27,13,45,845.5,137.0,2.4,33.0,887.0,779.2,562.75
2016,7,27,14,0,845.0,133.0,2.5,33.0,867.0,745.52,541.81
2016,7,27,14,15,837.5,131.5,2.5,32.5,839.0,707.38,517.87
2016,7,27,14,30,830.0,130.0,2.5,32.0,811.0,666.17,490.17
2016,7,27,14,45,826.0,125.0,2.55,31.5,778.5,624.3,461.56
2016,7,27,15,0,822.0,120.0,2.6,31.0,746.0,581.35,431.28
2016,7,27,15,15,809.5,117.5,2.55,30.5,706.5,535.22,397.41
2016,7,27,15,30,797.0,115.0,2.5,30.0,667.0,489.09,362.57
2016,7,27,15,45,787.5,109.0,2.5,30.0,624.5,441.32,325.0
2016,7,27,16,0,778.0,103.0,2.5,30.0,582.0,393.68,286.53
2016,7,27,16,15,757.0,99.5,2.5,29.5,535.0,344.64,246.75
2016,7,27,16,30,736.0,96.0,2.5,29.0,488.0,297.21,207.42
2016,7,27,16,45,716.5,89.5,2.5,28.5,439.5,249.27,167.3
2016,7,27,17,0,697.0,83.0,2.5,28.0,391.0,199.9,126.36
2016,7,27,17,15,661.5,78.0,2.45,27.0,341.0,154.62,90.8
2016,7,27,17,30,626.0,73.0,2.4,26.0,291.0,113.02,61.18
2016,7,27,17,45,583.5,65.5,2.35,25.5,242.5,72.81,37.96
2016,7,27,18,0,541.0,58.0,2.3,25.0,194.0,39.2,28.05
2016,7,27,18,15,469.0,50.0,2.3,24.0,148.5,35.27,24.6
2016,7,27,18,30,397.0,42.0,2.3,23.0,103.0,31.09,20.7
2016,7,27,18,45,292.5,30.5,2.3,22.0,66.5,23.26,13.16
2016,7,27,19,0,188.0,19.0,2.3,21.0,30.0,14.83,0.0
2016,7,27,19,15,94.0,9.5,2.3,20.5,15.0,9.34,0.0
2016,7,27,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,15.5,13.5,13.27,0.0
2016,7,28,5,30,0.0,27.0,1.7,16.0,27.0,30.78,0.0
2016,7,28,5,45,210.0,32.5,1.7,16.5,64.0,124.53,86.66
2016,7,28,6,0,420.0,38.0,1.7,17.0,101.0,222.55,170.2
2016,7,28,6,15,492.0,45.5,1.65,17.5,146.5,281.88,222.33
2016,7,28,6,30,564.0,53.0,1.6,18.0,192.0,347.57,278.23
2016,7,28,6,45,447.5,84.0,1.6,18.5,210.5,344.07,277.41
2016,7,28,7,0,331.0,115.0,1.6,19.0,229.0,332.27,268.07
2016,7,28,7,15,372.5,129.0,1.55,20.0,276.0,386.62,310.3
2016,7,28,7,30,414.0,143.0,1.5,21.0,323.0,443.64,352.71
2016,7,28,7,45,598.5,110.5,1.45,22.0,407.0,553.69,435.66
2016,7,28,8,0,783.0,78.0,1.4,23.0,491.0,669.47,516.82
2016,7,28,8,15,802.0,81.0,1.4,23.5,538.0,713.33,543.83
2016,7,28,8,30,821.0,84.0,1.4,24.0,585.0,751.76,567.22
2016,7,28,8,45,835.5,86.0,1.4,24.5,629.0,788.94,589.38
2016,7,28,9,0,850.0,88.0,1.4,25.0,673.0,824.65,610.21
2016,7,28,9,15,861.0,90.0,1.45,25.5,712.5,855.59,628.21
2016,7,28,9,30,872.0,92.0,1.5,26.0,752.0,884.47,644.76
2016,7,28,9,45,881.5,93.0,1.6,27.0,787.0,908.65,657.53
2016,7,28,10,0,891.0,94.0,1.7,28.0,822.0,930.4,668.68
2016,7,28,10,15,897.0,95.0,1.75,28.5,850.0,946.27,676.82
2016,7,28,10,30,903.0,96.0,1.8,29.0,878.0,959.36,683.31
2016,7,28,10,45,907.0,97.0,1.9,29.5,899.5,967.68,687.49
2016,7,28,11,0,911.0,98.0,2.0,30.0,921.0,973.05,689.92
2016,7,28,11,15,913.5,98.5,2.05,30.0,935.5,973.48,690.18
2016,7,28,11,30,916.0,99.0,2.1,30.0,950.0,970.92,688.73
2016,7,28,11,45,916.5,99.5,2.2,30.5,957.0,963.49,683.46
2016,7,28,12,0,917.0,100.0,2.3,31.0,964.0,953.14,676.45
2016,7,28,12,15,917.0,100.0,2.35,31.0,964.0,938.96,667.96
2016,7,28,12,30,917.0,100.0,2.4,31.0,964.0,922.0,657.77
2016,7,28,12,45,905.0,106.0,2.45,31.0,953.0,897.62,642.84
2016,7,28,13,0,893.0,112.0,2.5,31.0,942.0,871.04,626.49
2016,7,28,13,15,889.5,111.5,2.5,30.5,927.5,843.37,610.22
2016,7,28,13,30,886.0,111.0,2.5,30.0,913.0,813.51,592.39
2016,7,28,13,45,882.0,109.5,2.55,30.0,891.5,780.3,571.32
2016,7,28,14,0,878.0,108.0,2.6,30.0,870.0,745.22,548.81
2016,7,28,14,15,871.0,106.5,2.6,29.5,841.5,706.33,524.27
2016,7,28,14,30,864.0,105.0,2.6,29.0,813.0,666.11,497.3
2016,7,28,14,45,856.0,103.0,2.65,29.0,779.5,623.66,466.71
2016,7,28,15,0,848.0,101.0,2.7,29.0,746.0,580.33,434.72
2016,7,28,15,15,836.5,99.0,2.65,28.5,706.5,534.43,400.54
2016,7,28,15,30,825.0,97.0,2.6,28.0,667.0,488.34,365.22
2016,7,28,15,45,811.0,94.0,2.6,28.0,623.5,436.45,324.13
2016,7,28,16,0,797.0,91.0,2.6,28.0,580.0,388.63,284.98
2016,7,28,16,15,777.5,88.0,2.6,27.5,533.0,339.64,244.62
2016,7,28,16,30,758.0,85.0,2.6,27.0,486.0,292.08,204.56
2016,7,28,16,45,733.0,81.0,2.6,26.5,437.5,243.95,163.89
2016,7,28,17,0,708.0,77.0,2.6,26.0,389.0,198.17,125.49
2016,7,28,17,15,673.5,72.5,2.55,25.0,339.0,150.0,87.37
2016,7,28,17,30,639.0,68.0,2.5,24.0,289.0,108.36,57.66
2016,7,28,17,45,591.0,62.0,2.5,23.5,240.0,68.59,35.31
2016,7,28,18,0,543.0,56.0,2.5,23.0,191.0,37.69,27.0
2016,7,28,18,15,471.5,48.0,2.45,22.5,146.0,33.69,23.39
2016,7,28,18,30,400.0,40.0,2.4,22.0,101.0,29.41,19.34
2016,7,28,18,45,290.5,29.0,2.4,21.5,64.5,21.99,12.04
2016,7,28,19,0,181.0,18.0,2.4,21.0,28.0,13.99,0.0
2016,7,28,19,15,90.5,9.0,2.4,20.5,14.0,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,69.0,8.5,1.75,15.5,11.5,25.2,0.0
2016,7,29,5,30,138.0,17.0,1.8,16.0,23.0,67.2,0.0
2016,7,29,5,45,238.5,29.5,1.85,16.5,57.5,131.29,90.31
2016,7,29,6,0,339.0,42.0,1.9,17.0,92.0,195.01,148.96
2016,7,29,6,15,411.5,51.5,1.85,17.5,135.5,253.1,199.88
2016,7,29,6,30,484.0,61.0,1.8,18.0,179.0,317.61,254.83
2016,7,29,6,45,531.5,69.0,1.75,18.5,226.5,373.32,301.27
2016,7,29,7,0,579.0,77.0,1.7,19.0,274.0,432.45,348.67
2016,7,29,7,15,616.5,83.0,1.65,19.5,323.5,486.22,390.2
2016,7,29,7,30,654.0,89.0,1.6,20.0,373.0,541.91,431.65
2016,7,29,7,45,679.0,94.5,1.6,21.0,421.5,589.98,465.33
2016,7,29,8,0,704.0,100.0,1.6,22.0,470.0,638.38,497.68
2016,7,29,8,15,726.0,104.0,1.6,22.5,516.5,680.44,524.78
2016,7,29,8,30,748.0,108.0,1.6,23.0,563.0,724.56,552.79
2016,7,29,8,45,763.5,111.5,1.65,24.0,606.5,762.07,575.01
2016,7,29,9,0,779.0,115.0,1.7,25.0,650.0,798.27,595.98
2016,7,29,9,15,792.0,117.5,1.75,25.5,689.5,829.65,614.59
2016,7,29,9,30,805.0,120.0,1.8,26.0,729.0,859.19,631.86
2016,7,29,9,45,823.5,117.5,1.85,26.5,765.5,881.07,644.01
2016,7,29,10,0,842.0,115.0,1.9,27.0,802.0,906.34,658.42
2016,7,29,10,15,849.5,116.5,1.95,27.5,830.5,923.38,667.42
2016,7,29,10,30,857.0,118.0,2.0,28.0,859.0,937.79,674.86
2016,7,29,10,45,864.0,118.0,2.05,28.5,881.5,947.47,679.35
2016,7,29,11,0,871.0,118.0,2.1,29.0,904.0,954.36,682.2
2016,7,29,11,15,874.5,119.0,2.15,29.0,919.0,956.09,683.25
2016,7,29,11,30,878.0,120.0,2.2,29.0,934.0,954.94,682.62
2016,7,29,11,45,882.0,118.5,2.25,29.5,942.0,948.87,677.63
2016,7,29,12,0,886.0,117.0,2.3,30.0,950.0,939.97,670.98
2016,7,29,12,15,886.0,117.0,2.35,30.0,950.5,926.05,662.57
2016,7,29,12,30,886.0,117.0,2.4,30.0,951.0,909.45,652.51
2016,7,29,12,45,888.5,114.5,2.45,30.0,945.0,890.02,640.67
2016,7,29,13,0,891.0,112.0,2.5,30.0,939.0,867.97,627.12
2016,7,29,13,15,888.0,111.5,2.5,30.0,924.5,840.71,609.78
2016,7,29,13,30,885.0,111.0,2.5,30.0,910.0,811.26,590.96
2016,7,29,13,45,883.0,108.5,2.55,30.0,889.5,778.63,570.26
2016,7,29,14,0,881.0,106.0,2.6,30.0,869.0,744.0,548.04
2016,7,29,14,15,874.5,104.5,2.6,29.5,841.0,705.32,523.64
2016,7,29,14,30,868.0,103.0,2.6,29.0,813.0,665.26,496.74
2016,7,29,14,45,862.5,100.0,2.6,29.0,779.5,623.25,466.26
2016,7,29,15,0,857.0,97.0,2.6,29.0,746.0,580.13,434.26
2016,7,29,15,15,845.5,95.0,2.6,28.5,707.0,533.83,399.92
2016,7,29,15,30,834.0,93.0,2.6,28.0,668.0,487.31,364.36
2016,7,29,15,45,822.5,89.5,2.6,27.5,625.0,439.46,326.73
2016,7,29,16,0,811.0,86.0,2.6,27.0,582.0,391.82,288.08
2016,7,29,16,15,792.5,83.0,2.55,26.5,535.0,338.43,244.13
2016,7,29,16,30,774.0,80.0,2.5,26.0,488.0,290.42,203.39
2016,7,29,16,45,752.0,75.5,2.45,25.5,439.5,241.79,161.95
2016,7,29,17,0,730.0,71.0,2.4,25.0,391.0,195.2,122.59
2016,7,29,17,15,696.5,67.0,2.4,24.5,341.0,149.66,86.28
2016,7,29,17,30,663.0,63.0,2.4,24.0,291.0,107.65,56.4
2016,7,29,17,45,618.0,57.5,2.4,23.5,242.0,64.3,31.84
2016,7,29,18,0,573.0,52.0,2.4,23.0,193.0,34.58,24.31
2016,7,29,18,15,502.0,45.0,2.35,22.0,147.5,31.27,21.35
2016,7,29,18,30,431.0,38.0,2.3,21.0,102.0,27.76,18.01
2016,7,29,18,45,318.0,27.5,2.3,20.5,65.0,20.74,10.95
2016,7,29,19,0,205.0,17.0,2.3,20.0,28.0,13.17,0.0
2016,7,29,19,15,102.5,8.5,2.3,19.5,14.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,94.5,8.0,1.5,14.5,12.5,30.77,0.0
2016,7,30,5,30,189.0,16.0,1.5,15.0,25.0,81.16,0.0
2016,7,30,5,45,308.0,26.5,1.55,15.5,62.0,150.88,102.9
2016,7,30,6,0,427.0,37.0,1.6,16.0,99.0,222.55,169.88
2016,7,30,6,15,501.0,44.5,1.6,16.5,145.0,282.8,223.28
2016,7,30,6,30,575.0,52.0,1.6,17.0,191.0,349.64,280.5
2016,7,30,6,45,486.0,78.0,1.65,18.0,214.5,358.72,289.53
2016,7,30,7,0,397.0,104.0,1.7,19.0,238.0,355.94,287.44
2016,7,30,7,15,410.0,121.5,1.65,19.5,280.0,399.75,321.69
2016,7,30,7,30,423.0,139.0,1.6,20.0,322.0,443.71,354.57
2016,7,30,7,45,608.5,108.0,1.6,21.0,407.5,555.9,439.94
2016,7,30,8,0,794.0,77.0,1.6,22.0,493.0,673.91,523.62
2016,7,30,8,15,577.0,157.5,1.65,22.5,475.0,628.25,485.66
2016,7,30,8,30,360.0,238.0,1.7,23.0,457.0,549.79,422.92
2016,7,30,8,45,611.0,162.5,1.75,23.5,567.0,695.08,531.7
2016,7,30,9,0,862.0,87.0,1.8,24.0,677.0,831.34,622.39
2016,7,30,9,15,873.0,89.0,1.9,24.5,717.0,862.59,640.23
2016,7,30,9,30,884.0,91.0,2.0,25.0,757.0,891.73,657.62
2016,7,30,9,45,897.0,90.0,2.1,25.5,793.0,917.13,672.49
2016,7,30,10,0,910.0,89.0,2.2,26.0,829.0,940.19,685.83
2016,7,30,10,15,916.0,90.0,2.25,26.5,858.0,956.32,694.19
2016,7,30,10,30,922.0,91.0,2.3,27.0,887.0,969.61,700.84
2016,7,30,10,45,925.5,92.5,2.4,27.5,908.5,978.11,705.0
2016,7,30,11,0,929.0,94.0,2.5,28.0,930.0,983.57,707.34
2016,7,30,11,15,931.5,94.5,2.55,28.0,945.0,983.99,707.51
2016,7,30,11,30,934.0,95.0,2.6,28.0,960.0,981.34,705.87
2016,7,30,11,45,935.5,95.0,2.65,28.0,967.5,974.2,701.48
2016,7,30,12,0,937.0,95.0,2.7,28.0,975.0,964.06,695.28
2016,7,30,12,15,936.5,95.0,2.7,28.0,975.0,949.13,685.66
2016,7,30,12,30,936.0,95.0,2.7,28.0,975.0,931.35,674.32
2016,7,30,12,45,932.5,96.5,2.75,28.0,966.5,909.66,660.86
2016,7,30,13,0,929.0,98.0,2.8,28.0,958.0,885.4,645.72
2016,7,30,13,15,926.0,97.5,2.75,27.5,943.5,857.21,628.51
2016,7,30,13,30,923.0,97.0,2.7,27.0,929.0,826.7,609.68
2016,7,30,13,45,919.5,95.5,2.7,27.0,907.5,792.69,587.5
2016,7,30,14,0,916.0,94.0,2.7,27.0,886.0,756.68,563.82
2016,7,30,14,15,910.0,93.0,2.65,27.0,857.5,717.56,537.56
2016,7,30,14,30,904.0,92.0,2.6,27.0,829.0,676.94,509.19
2016,7,30,14,45,897.5,90.0,2.6,27.0,795.5,633.77,477.62
2016,7,30,15,0,891.0,88.0,2.6,27.0,762.0,589.51,444.5
2016,7,30,15,15,881.0,86.0,2.55,26.5,722.5,542.51,409.19
2016,7,30,15,30,871.0,84.0,2.5,26.0,683.0,495.12,372.51
2016,7,30,15,45,860.0,81.0,2.5,25.5,639.5,446.22,333.7
2016,7,30,16,0,849.0,78.0,2.5,25.0,596.0,397.44,293.74
2016,7,30,16,15,831.5,75.5,2.5,24.5,548.5,347.21,251.66
2016,7,30,16,30,814.0,73.0,2.5,24.0,501.0,298.13,209.6
2016,7,30,16,45,794.0,69.0,2.5,23.5,451.5,244.1,163.42
2016,7,30,17,0,774.0,65.0,2.5,23.0,402.0,196.24,122.52
2016,7,30,17,15,742.0,61.5,2.5,22.5,351.0,149.17,84.67
2016,7,30,17,30,710.0,58.0,2.5,22.0,300.0,105.47,53.58
2016,7,30,17,45,666.5,53.0,2.55,21.5,250.0,63.54,31.16
2016,7,30,18,0,623.0,48.0,2.6,21.0,200.0,34.51,24.47
2016,7,30,18,15,552.0,41.5,2.55,20.0,152.5,31.11,21.39
2016,7,30,18,30,481.0,35.0,2.5,19.0,105.0,25.25,16.0
2016,7,30,18,45,364.5,25.5,2.5,18.5,66.5,19.05,9.55
2016,7,30,19,0,248.0,16.0,2.5,18.0,28.0,12.35,0.0
2016,7,30,19,15,124.0,8.0,2.45,17.5,14.0,7.86,0.0
2016,7,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
