Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,117.5,7.5,1.7,12.5,12.5,35.65,0.0
2016,7,31,5,30,235.0,15.0,1.8,13.0,25.0,92.39,0.0
2016,7,31,5,45,358.0,24.0,1.9,14.0,63.0,164.05,110.91
2016,7,31,6,0,481.0,33.0,2.0,15.0,101.0,234.61,179.32
2016,7,31,6,15,553.5,39.5,2.0,15.5,148.5,295.89,234.44
2016,7,31,6,30,626.0,46.0,2.0,16.0,196.0,363.39,292.96
2016,7,31,6,45,313.0,71.5,2.0,16.5,146.5,256.65,209.38
2016,7,31,7,0,0.0,97.0,2.0,17.0,97.0,96.57,75.35
2016,7,31,7,15,8.0,124.5,1.9,17.5,128.0,129.84,102.91
2016,7,31,7,30,16.0,152.0,1.8,18.0,159.0,163.62,130.05
2016,7,31,7,45,25.0,175.5,1.75,18.5,188.0,194.17,154.12
2016,7,31,8,0,34.0,199.0,1.7,19.0,217.0,232.85,184.12
2016,7,31,8,15,207.0,215.5,1.65,19.5,339.5,389.82,309.41
2016,7,31,8,30,380.0,232.0,1.6,20.0,462.0,558.41,436.07
2016,7,31,8,45,638.0,154.0,1.6,20.5,575.0,707.04,545.56
2016,7,31,9,0,896.0,76.0,1.6,21.0,688.0,846.51,637.87
2016,7,31,9,15,906.5,77.5,1.6,21.5,728.5,877.68,654.49
2016,7,31,9,30,917.0,79.0,1.6,22.0,769.0,906.63,670.66
2016,7,31,9,45,920.0,83.0,1.65,23.0,802.5,929.12,681.8
2016,7,31,10,0,923.0,87.0,1.7,24.0,836.0,948.76,691.1
2016,7,31,10,15,929.0,88.0,1.75,24.0,865.0,965.06,700.97
2016,7,31,10,30,935.0,89.0,1.8,24.0,894.0,978.46,709.12
2016,7,31,10,45,937.0,91.0,1.85,24.5,915.5,986.14,712.35
2016,7,31,11,0,939.0,93.0,1.9,25.0,937.0,990.72,713.77
2016,7,31,11,15,942.0,93.5,1.95,25.0,952.5,991.58,714.36
2016,7,31,11,30,945.0,94.0,2.0,25.0,968.0,989.35,713.12
2016,7,31,11,45,944.5,95.5,2.05,25.5,975.0,981.74,707.2
2016,7,31,12,0,944.0,97.0,2.1,26.0,982.0,971.11,699.49
2016,7,31,12,15,944.0,97.0,2.15,26.0,982.0,956.48,690.7
2016,7,31,12,30,944.0,97.0,2.2,26.0,982.0,938.97,680.12
2016,7,31,12,45,937.5,99.5,2.25,26.5,973.0,915.41,664.33
2016,7,31,13,0,931.0,102.0,2.3,27.0,964.0,889.38,646.99
2016,7,31,13,15,928.0,101.5,2.35,26.5,949.0,861.06,630.61
2016,7,31,13,30,925.0,101.0,2.4,26.0,934.0,830.42,612.52
2016,7,31,13,45,921.5,99.5,2.45,26.0,912.0,796.27,590.67
2016,7,31,14,0,918.0,98.0,2.5,26.0,890.0,760.12,567.27
2016,7,31,14,15,911.5,97.0,2.55,25.5,861.0,720.51,542.29
2016,7,31,14,30,905.0,96.0,2.6,25.0,832.0,679.43,514.76
2016,7,31,14,45,898.5,93.5,2.65,25.0,798.0,635.68,482.76
2016,7,31,15,0,892.0,91.0,2.7,25.0,764.0,590.86,449.13
2016,7,31,15,15,881.0,89.0,2.75,24.5,723.5,543.23,413.31
2016,7,31,15,30,870.0,87.0,2.8,24.0,683.0,495.3,376.08
2016,7,31,15,45,858.0,84.0,2.85,24.0,639.0,445.95,335.9
2016,7,31,16,0,846.0,81.0,2.9,24.0,595.0,396.81,294.79
2016,7,31,16,15,827.0,78.5,2.9,23.5,547.0,346.19,252.1
2016,7,31,16,30,808.0,76.0,2.9,23.0,499.0,292.52,206.28
2016,7,31,16,45,786.0,72.0,2.9,22.5,448.5,242.63,163.12
2016,7,31,17,0,764.0,68.0,2.9,22.0,398.0,194.79,122.18
2016,7,31,17,15,730.0,64.0,2.85,21.0,347.0,147.56,84.45
2016,7,31,17,30,696.0,60.0,2.8,20.0,296.0,103.9,53.67
2016,7,31,17,45,649.0,55.0,2.75,19.5,245.5,62.64,32.05
2016,7,31,18,0,602.0,50.0,2.7,19.0,195.0,33.27,23.59
2016,7,31,18,15,528.5,43.0,2.6,18.5,148.0,29.88,20.45
2016,7,31,18,30,455.0,36.0,2.5,18.0,101.0,26.29,16.93
2016,7,31,18,45,335.5,26.0,2.45,17.5,63.5,19.65,9.88
2016,7,31,19,0,216.0,16.0,2.4,17.0,26.0,12.48,0.0
2016,7,31,19,15,108.0,8.0,2.3,16.5,13.0,7.86,0.0
2016,7,31,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.75,13.5,11.5,30.18,0.0
2016,8,1,5,30,191.0,15.0,1.8,14.0,23.0,68.9,0.0
2016,8,1,5,45,318.5,25.0,1.9,14.5,60.0,151.6,100.51
2016,8,1,6,0,446.0,35.0,2.0,15.0,97.0,225.84,172.35
2016,8,1,6,15,520.5,42.0,2.0,15.5,143.5,286.29,226.66
2016,8,1,6,30,595.0,49.0,2.0,16.0,190.0,353.4,284.83
2016,8,1,6,45,330.5,88.5,2.05,16.5,170.0,285.77,232.67
2016,8,1,7,0,66.0,128.0,2.1,17.0,150.0,174.52,140.53
2016,8,1,7,15,44.5,141.5,2.05,17.5,157.5,177.03,142.15
2016,8,1,7,30,23.0,155.0,2.0,18.0,165.0,171.49,136.58
2016,8,1,7,45,54.5,186.5,1.95,18.5,214.0,234.01,186.81
2016,8,1,8,0,86.0,218.0,1.9,19.0,263.0,292.1,232.15
2016,8,1,8,15,127.0,243.0,1.85,19.5,316.0,360.17,284.28
2016,8,1,8,30,168.0,268.0,1.8,20.0,369.0,422.2,330.48
2016,8,1,8,45,524.5,174.0,1.8,21.0,525.0,630.77,490.93
2016,8,1,9,0,881.0,80.0,1.8,22.0,681.0,837.04,631.92
2016,8,1,9,15,892.5,81.5,1.85,22.5,721.5,868.68,648.89
2016,8,1,9,30,904.0,83.0,1.9,23.0,762.0,898.19,666.1
2016,8,1,9,45,907.5,87.0,1.95,23.5,796.0,920.85,678.72
2016,8,1,10,0,911.0,91.0,2.0,24.0,830.0,940.72,689.56
2016,8,1,10,15,918.0,92.0,2.05,24.0,859.0,957.76,699.96
2016,8,1,10,30,925.0,93.0,2.1,24.0,888.0,971.95,708.64
2016,8,1,10,45,930.0,93.5,2.15,24.5,911.0,980.79,712.59
2016,8,1,11,0,935.0,94.0,2.2,25.0,934.0,986.6,714.73
2016,8,1,11,15,938.5,94.5,2.25,25.0,949.5,987.91,715.53
2016,8,1,11,30,942.0,95.0,2.3,25.0,965.0,986.13,714.49
2016,8,1,11,45,943.5,95.5,2.35,25.5,972.5,979.37,708.99
2016,8,1,12,0,945.0,96.0,2.4,26.0,980.0,969.56,701.68
2016,8,1,12,15,945.0,96.0,2.45,26.0,980.5,954.89,692.71
2016,8,1,12,30,945.0,96.0,2.5,26.0,981.0,937.33,681.94
2016,8,1,12,45,939.0,99.0,2.55,26.0,972.0,914.65,667.85
2016,8,1,13,0,933.0,102.0,2.6,26.0,963.0,889.46,652.11
2016,8,1,13,15,930.0,101.5,2.65,26.0,948.0,861.04,634.17
2016,8,1,13,30,927.0,101.0,2.7,26.0,933.0,830.29,614.58
2016,8,1,13,45,923.0,99.5,2.75,26.0,911.0,795.65,592.21
2016,8,1,14,0,919.0,98.0,2.8,26.0,889.0,759.03,568.29
2016,8,1,14,15,912.5,96.5,2.8,25.5,860.0,718.87,542.49
2016,8,1,14,30,906.0,95.0,2.8,25.0,831.0,677.24,514.11
2016,8,1,14,45,899.0,93.0,2.85,25.0,796.5,633.56,481.98
2016,8,1,15,0,892.0,91.0,2.9,25.0,762.0,588.83,448.24
2016,8,1,15,15,881.0,89.0,2.95,24.5,722.0,541.16,412.22
2016,8,1,15,30,870.0,87.0,3.0,24.0,682.0,493.19,374.8
2016,8,1,15,45,856.5,84.5,3.1,24.0,637.5,443.6,334.38
2016,8,1,16,0,843.0,82.0,3.2,24.0,593.0,394.36,293.11
2016,8,1,16,15,824.0,79.5,3.2,23.0,544.5,343.86,250.87
2016,8,1,16,30,805.0,77.0,3.2,22.0,496.0,290.32,205.35
2016,8,1,16,45,780.5,73.5,3.2,21.5,446.0,240.44,162.06
2016,8,1,17,0,756.0,70.0,3.2,21.0,396.0,192.85,121.32
2016,8,1,17,15,721.5,66.0,3.15,20.5,344.5,145.99,83.77
2016,8,1,17,30,687.0,62.0,3.1,20.0,293.0,102.78,53.52
2016,8,1,17,45,636.5,57.0,3.1,19.5,242.5,58.7,30.05
2016,8,1,18,0,586.0,52.0,3.1,19.0,192.0,35.03,25.12
2016,8,1,18,15,510.0,44.5,3.0,18.0,145.0,31.31,21.72
2016,8,1,18,30,434.0,37.0,2.9,17.0,98.0,27.36,17.88
2016,8,1,18,45,306.5,26.5,2.85,16.5,61.0,20.28,10.16
2016,8,1,19,0,179.0,16.0,2.8,16.0,24.0,12.62,0.0
2016,8,1,19,15,89.5,8.0,2.75,15.5,12.0,7.86,0.0
2016,8,1,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,72.0,8.0,2.3,12.5,10.5,7.86,0.0
2016,8,2,5,30,144.0,16.0,2.4,13.0,21.0,56.27,0.0
2016,8,2,5,45,277.0,27.0,2.5,13.5,57.5,139.6,91.07
2016,8,2,6,0,410.0,38.0,2.6,14.0,94.0,214.85,164.51
2016,8,2,6,15,491.0,46.0,2.55,14.5,141.0,277.58,220.88
2016,8,2,6,30,572.0,54.0,2.5,15.0,188.0,347.52,281.68
2016,8,2,6,45,286.0,70.0,2.5,16.0,137.0,239.86,196.29
2016,8,2,7,0,0.0,86.0,2.5,17.0,86.0,84.82,65.67
2016,8,2,7,15,2.0,112.5,2.45,17.5,113.5,113.3,89.24
2016,8,2,7,30,4.0,139.0,2.4,18.0,141.0,141.84,112.22
2016,8,2,7,45,9.5,159.5,2.35,18.5,164.5,166.34,131.6
2016,8,2,8,0,15.0,180.0,2.3,19.0,188.0,191.16,150.91
2016,8,2,8,15,28.5,210.0,2.25,19.5,226.5,240.11,189.17
2016,8,2,8,30,42.0,240.0,2.2,20.0,265.0,282.91,221.78
2016,8,2,8,45,60.5,270.0,2.15,20.5,309.5,330.28,257.42
2016,8,2,9,0,79.0,300.0,2.1,21.0,354.0,378.26,292.74
2016,8,2,9,15,93.5,323.5,2.05,21.5,391.5,416.1,319.73
2016,8,2,9,30,108.0,347.0,2.0,22.0,429.0,454.12,346.4
2016,8,2,9,45,514.0,221.5,2.0,22.5,634.5,712.61,542.31
2016,8,2,10,0,920.0,96.0,2.0,23.0,840.0,953.06,702.64
2016,8,2,10,15,927.0,97.0,2.0,23.5,869.5,970.14,708.73
2016,8,2,10,30,934.0,98.0,2.0,24.0,899.0,984.34,715.41
2016,8,2,10,45,939.0,98.5,2.05,24.5,922.0,993.15,719.32
2016,8,2,11,0,944.0,99.0,2.1,25.0,945.0,998.9,721.42
2016,8,2,11,15,947.5,99.5,2.1,25.0,960.5,1000.12,721.6
2016,8,2,11,30,951.0,100.0,2.1,25.0,976.0,998.21,719.96
2016,8,2,11,45,952.5,100.5,2.15,25.5,984.0,991.3,714.44
2016,8,2,12,0,954.0,101.0,2.2,26.0,992.0,981.3,707.11
2016,8,2,12,15,954.0,101.0,2.2,26.0,992.0,966.42,697.62
2016,8,2,12,30,954.0,101.0,2.2,26.0,992.0,948.61,686.36
2016,8,2,12,45,943.0,106.5,2.2,26.5,981.5,923.73,669.28
2016,8,2,13,0,932.0,112.0,2.2,27.0,971.0,896.5,650.78
2016,8,2,13,15,928.5,111.5,2.25,27.0,955.5,867.57,632.89
2016,8,2,13,30,925.0,111.0,2.3,27.0,940.0,836.35,613.36
2016,8,2,13,45,920.0,109.5,2.35,27.5,917.5,800.9,589.68
2016,8,2,14,0,915.0,108.0,2.4,28.0,895.0,763.55,564.6
2016,8,2,14,15,908.0,107.0,2.45,27.5,865.5,723.54,539.66
2016,8,2,14,30,901.0,106.0,2.5,27.0,836.0,682.1,511.66
2016,8,2,14,45,892.0,104.0,2.55,27.0,800.5,637.3,479.22
2016,8,2,15,0,883.0,102.0,2.6,27.0,765.0,591.63,445.3
2016,8,2,15,15,870.5,100.0,2.6,26.5,724.0,543.46,409.28
2016,8,2,15,30,858.0,98.0,2.6,26.0,683.0,495.14,372.02
2016,8,2,15,45,842.0,95.5,2.65,26.0,637.0,441.1,328.9
2016,8,2,16,0,826.0,93.0,2.7,26.0,591.0,391.34,287.78
2016,8,2,16,15,805.5,90.0,2.7,25.5,542.0,340.53,245.43
2016,8,2,16,30,785.0,87.0,2.7,25.0,493.0,291.25,203.51
2016,8,2,16,45,756.0,83.5,2.75,25.0,442.0,241.33,160.88
2016,8,2,17,0,727.0,80.0,2.8,25.0,391.0,194.2,121.35
2016,8,2,17,15,689.5,75.0,2.8,24.0,339.0,144.18,82.5
2016,8,2,17,30,652.0,70.0,2.8,23.0,287.0,101.33,53.4
2016,8,2,17,45,596.0,64.0,2.85,22.5,236.0,61.16,33.53
2016,8,2,18,0,540.0,58.0,2.9,22.0,185.0,40.23,29.27
2016,8,2,18,15,458.0,49.5,2.85,21.0,138.5,35.9,25.35
2016,8,2,18,30,376.0,41.0,2.8,20.0,92.0,31.31,20.92
2016,8,2,18,45,244.0,28.5,2.8,19.0,56.0,22.41,11.3
2016,8,2,19,0,112.0,16.0,2.8,18.0,20.0,15.73,0.0
2016,8,2,19,15,56.0,8.0,2.8,17.5,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,104.0,14.0,1.2,15.0,18.0,42.83,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.5,53.0,123.37,77.51
2016,8,3,6,0,359.0,40.0,1.1,16.0,88.0,197.01,148.68
2016,8,3,6,15,442.0,49.0,0.95,16.5,134.0,259.32,203.09
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,329.03,261.61
2016,8,3,6,45,295.5,92.0,0.65,18.0,163.5,270.81,216.66
2016,8,3,7,0,66.0,126.0,0.5,19.0,147.0,172.22,136.38
2016,8,3,7,15,61.5,146.0,0.45,19.5,168.5,192.76,152.8
2016,8,3,7,30,57.0,166.0,0.4,20.0,190.0,212.73,167.65
2016,8,3,7,45,68.5,190.0,0.4,21.0,223.0,247.68,193.79
2016,8,3,8,0,80.0,214.0,0.4,22.0,256.0,283.17,219.53
2016,8,3,8,15,117.5,240.0,0.45,22.5,308.0,349.4,268.77
2016,8,3,8,30,155.0,266.0,0.5,23.0,360.0,409.41,311.98
2016,8,3,8,45,237.0,276.5,0.6,24.0,431.5,498.92,376.06
2016,8,3,9,0,319.0,287.0,0.7,25.0,503.0,583.54,434.47
2016,8,3,9,15,599.0,194.5,0.8,25.5,631.0,743.65,548.58
2016,8,3,9,30,879.0,102.0,0.9,26.0,759.0,894.2,644.29
2016,8,3,9,45,891.0,102.5,1.05,26.5,795.5,920.1,658.64
2016,8,3,10,0,903.0,103.0,1.2,27.0,832.0,943.59,673.06
2016,8,3,10,15,910.0,104.0,1.3,27.5,861.5,960.39,682.49
2016,8,3,10,30,917.0,105.0,1.4,28.0,891.0,974.36,690.27
2016,8,3,10,45,922.0,106.0,1.55,28.5,913.5,983.51,695.84
2016,8,3,11,0,927.0,107.0,1.7,29.0,936.0,989.65,699.57
2016,8,3,11,15,930.5,107.5,1.85,29.0,951.5,990.79,701.62
2016,8,3,11,30,934.0,108.0,2.0,29.0,967.0,988.84,701.8
2016,8,3,11,45,935.5,108.5,2.15,29.5,975.0,981.95,697.48
2016,8,3,12,0,937.0,109.0,2.3,30.0,983.0,972.03,691.29
2016,8,3,12,15,937.5,109.0,2.4,29.5,983.5,957.73,684.59
2016,8,3,12,30,938.0,109.0,2.5,29.0,984.0,940.54,676.03
2016,8,3,12,45,938.0,108.0,2.65,29.0,977.0,919.14,663.77
2016,8,3,13,0,938.0,107.0,2.8,29.0,970.0,895.04,649.62
2016,8,3,13,15,935.0,106.0,2.85,28.5,955.0,865.87,632.58
2016,8,3,13,30,932.0,105.0,2.9,28.0,940.0,834.37,613.83
2016,8,3,13,45,927.0,104.5,3.0,28.0,917.5,799.62,591.76
2016,8,3,14,0,922.0,104.0,3.1,28.0,895.0,762.93,568.13
2016,8,3,14,15,915.5,103.0,3.15,27.5,866.0,722.98,542.8
2016,8,3,14,30,909.0,102.0,3.2,27.0,837.0,681.55,514.4
2016,8,3,14,45,900.5,100.0,3.3,27.0,801.5,636.7,481.61
2016,8,3,15,0,892.0,98.0,3.4,27.0,766.0,590.91,447.27
2016,8,3,15,15,880.5,96.5,3.4,26.5,725.5,543.3,411.18
2016,8,3,15,30,869.0,95.0,3.4,26.0,685.0,495.42,373.78
2016,8,3,15,45,855.0,92.0,3.45,25.5,639.5,445.09,333.51
2016,8,3,16,0,841.0,89.0,3.5,25.0,594.0,391.12,289.31
2016,8,3,16,15,821.0,86.0,3.5,24.5,545.0,339.74,245.96
2016,8,3,16,30,801.0,83.0,3.5,24.0,496.0,289.83,203.01
2016,8,3,16,45,776.0,79.0,3.55,23.5,445.0,239.6,159.85
2016,8,3,17,0,751.0,75.0,3.6,23.0,394.0,191.74,119.42
2016,8,3,17,15,714.0,70.5,3.55,22.0,341.5,144.49,82.53
2016,8,3,17,30,677.0,66.0,3.5,21.0,289.0,97.76,50.48
2016,8,3,17,45,625.0,60.0,3.5,20.5,238.0,56.58,30.6
2016,8,3,18,0,573.0,54.0,3.5,20.0,187.0,37.03,26.72
2016,8,3,18,15,492.0,46.0,3.35,19.0,140.0,32.97,23.01
2016,8,3,18,30,411.0,38.0,3.2,18.0,93.0,28.67,18.8
2016,8,3,18,45,277.0,26.5,3.1,17.5,56.5,20.64,9.63
2016,8,3,19,0,143.0,15.0,3.0,17.0,20.0,14.74,0.0
2016,8,3,19,15,71.5,7.5,2.95,16.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,55.5,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,111.0,14.0,2.7,13.0,17.0,44.56,0.0
2016,8,4,5,45,246.5,26.0,2.8,13.5,52.5,126.02,77.5
2016,8,4,6,0,382.0,38.0,2.9,14.0,88.0,202.76,154.44
2016,8,4,6,15,465.5,47.0,2.9,14.5,135.0,266.12,211.47
2016,8,4,6,30,549.0,56.0,2.9,15.0,182.0,336.98,273.26
2016,8,4,6,45,274.5,64.5,2.95,16.0,127.5,226.26,185.31
2016,8,4,7,0,0.0,73.0,3.0,17.0,73.0,71.14,54.3
2016,8,4,7,15,0.0,84.5,2.95,17.5,84.5,82.51,63.71
2016,8,4,7,30,0.0,96.0,2.9,18.0,96.0,93.87,72.81
2016,8,4,7,45,0.0,113.5,2.9,18.5,113.5,111.41,86.82
2016,8,4,8,0,0.0,131.0,2.9,19.0,131.0,128.93,100.58
2016,8,4,8,15,2.0,154.0,2.95,19.5,155.5,153.59,119.97
2016,8,4,8,30,4.0,177.0,3.0,20.0,180.0,178.33,139.12
2016,8,4,8,45,6.0,190.5,3.05,20.5,195.0,193.31,150.32
2016,8,4,9,0,8.0,204.0,3.1,21.0,210.0,208.37,161.5
2016,8,4,9,15,16.0,240.0,3.15,21.0,252.0,251.75,195.11
2016,8,4,9,30,24.0,276.0,3.2,21.0,294.0,295.36,228.4
2016,8,4,9,45,29.5,300.5,3.3,21.5,324.0,333.21,256.36
2016,8,4,10,0,35.0,325.0,3.4,22.0,354.0,362.97,277.92
2016,8,4,10,15,192.0,353.0,3.4,22.0,516.5,544.63,417.22
2016,8,4,10,30,349.0,381.0,3.4,22.0,679.0,727.61,550.46
2016,8,4,10,45,636.5,243.5,3.45,22.5,805.0,863.76,651.84
2016,8,4,11,0,924.0,106.0,3.5,23.0,931.0,984.31,731.34
2016,8,4,11,15,926.0,107.0,3.5,23.0,945.0,984.53,729.94
2016,8,4,11,30,928.0,108.0,3.5,23.0,959.0,981.68,727.62
2016,8,4,11,45,928.5,108.0,3.55,23.0,966.0,973.38,722.16
2016,8,4,12,0,929.0,108.0,3.6,23.0,973.0,962.09,714.83
2016,8,4,12,15,928.0,108.0,3.6,23.0,972.5,946.52,704.41
2016,8,4,12,30,927.0,108.0,3.6,23.0,972.0,928.14,692.2
2016,8,4,12,45,920.0,110.5,3.6,23.0,962.0,904.25,676.32
2016,8,4,13,0,913.0,113.0,3.6,23.0,952.0,877.96,658.84
2016,8,4,13,15,910.0,112.5,3.6,22.5,937.0,849.84,641.34
2016,8,4,13,30,907.0,112.0,3.6,22.0,922.0,819.44,622.13
2016,8,4,13,45,904.0,109.5,3.6,22.0,900.0,785.03,598.79
2016,8,4,14,0,901.0,107.0,3.6,22.0,878.0,748.62,573.92
2016,8,4,14,15,894.5,105.5,3.6,22.0,849.0,708.91,546.51
2016,8,4,14,30,888.0,104.0,3.6,22.0,820.0,667.77,515.9
2016,8,4,14,45,881.5,101.5,3.65,22.0,785.5,624.46,483.14
2016,8,4,15,0,875.0,99.0,3.7,22.0,751.0,580.1,448.78
2016,8,4,15,15,863.0,96.5,3.7,21.5,710.5,532.04,411.44
2016,8,4,15,30,851.0,94.0,3.7,21.0,670.0,483.8,372.84
2016,8,4,15,45,838.5,90.5,3.7,20.5,626.0,434.49,332.27
2016,8,4,16,0,826.0,87.0,3.7,20.0,582.0,381.38,287.65
2016,8,4,16,15,806.0,84.0,3.7,19.5,533.5,330.74,243.92
2016,8,4,16,30,786.0,81.0,3.7,19.0,485.0,281.57,200.68
2016,8,4,16,45,762.5,76.5,3.7,19.0,435.0,232.0,156.86
2016,8,4,17,0,739.0,72.0,3.7,19.0,385.0,184.66,115.94
2016,8,4,17,15,703.0,68.0,3.65,18.0,333.5,138.63,79.61
2016,8,4,17,30,667.0,64.0,3.6,17.0,282.0,93.13,48.36
2016,8,4,17,45,617.5,57.5,3.6,16.5,232.0,52.22,28.82
2016,8,4,18,0,568.0,51.0,3.6,16.0,182.0,34.68,25.12
2016,8,4,18,15,488.0,43.0,3.5,15.5,135.5,30.5,21.18
2016,8,4,18,30,408.0,35.0,3.4,15.0,89.0,26.05,16.76
2016,8,4,18,45,277.5,24.0,3.3,15.0,53.5,18.41,7.63
2016,8,4,19,0,147.0,13.0,3.2,15.0,18.0,12.78,0.0
2016,8,4,19,15,73.5,6.5,3.15,14.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,49.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,98.0,13.0,2.3,13.0,16.0,39.77,0.0
2016,8,5,5,45,228.0,26.0,2.4,13.5,50.5,118.79,70.19
2016,8,5,6,0,358.0,39.0,2.5,14.0,85.0,194.1,147.27
2016,8,5,6,15,442.0,48.5,2.45,14.5,131.0,257.04,203.75
2016,8,5,6,30,526.0,58.0,2.4,15.0,177.0,327.51,264.95
2016,8,5,6,45,263.0,54.0,2.4,15.5,113.5,206.74,169.38
2016,8,5,7,0,0.0,50.0,2.4,16.0,50.0,48.3,35.3
2016,8,5,7,15,0.0,60.5,2.35,16.0,60.5,58.47,43.93
2016,8,5,7,30,0.0,71.0,2.3,16.0,71.0,68.64,52.33
2016,8,5,7,45,0.0,92.0,2.25,16.5,92.0,89.4,69.31
2016,8,5,8,0,0.0,113.0,2.2,17.0,113.0,110.46,86.23
2016,8,5,8,15,0.0,122.0,2.15,17.5,122.0,119.28,92.93
2016,8,5,8,30,0.0,131.0,2.1,18.0,131.0,128.11,99.57
2016,8,5,8,45,2.0,158.0,2.05,18.5,159.5,156.8,122.13
2016,8,5,9,0,4.0,185.0,2.0,19.0,188.0,185.59,144.35
2016,8,5,9,15,31.0,254.0,2.0,19.5,277.0,286.81,223.26
2016,8,5,9,30,58.0,323.0,2.0,20.0,366.0,383.7,295.95
2016,8,5,9,45,73.5,348.5,2.0,20.5,406.0,424.0,324.64
2016,8,5,10,0,89.0,374.0,2.0,21.0,446.0,464.31,353.15
2016,8,5,10,15,139.0,395.0,2.0,21.0,512.0,539.53,408.22
2016,8,5,10,30,189.0,416.0,2.0,21.0,578.0,606.75,456.31
2016,8,5,10,45,313.5,387.5,2.0,21.5,663.5,699.13,522.9
2016,8,5,11,0,438.0,359.0,2.0,22.0,749.0,790.08,586.25
2016,8,5,11,15,674.0,241.0,2.05,22.0,853.5,889.85,659.64
2016,8,5,11,30,910.0,123.0,2.1,22.0,958.0,978.37,716.93
2016,8,5,11,45,912.5,123.0,2.15,22.5,965.5,971.89,710.66
2016,8,5,12,0,915.0,123.0,2.2,23.0,973.0,962.43,703.57
2016,8,5,12,15,915.0,123.0,2.25,23.0,973.0,947.79,694.58
2016,8,5,12,30,915.0,123.0,2.3,23.0,973.0,930.33,683.82
2016,8,5,12,45,914.0,121.5,2.4,23.5,965.0,907.86,668.92
2016,8,5,13,0,913.0,120.0,2.5,24.0,957.0,882.8,652.3
2016,8,5,13,15,909.5,119.5,2.55,24.0,941.5,854.17,634.09
2016,8,5,13,30,906.0,119.0,2.6,24.0,926.0,823.29,614.27
2016,8,5,13,45,897.5,119.5,2.65,24.0,902.0,787.47,590.92
2016,8,5,14,0,889.0,120.0,2.7,24.0,878.0,750.0,566.24
2016,8,5,14,15,881.0,118.5,2.75,24.0,848.5,709.58,538.7
2016,8,5,14,30,873.0,117.0,2.8,24.0,819.0,667.87,508.49
2016,8,5,14,45,860.0,116.5,2.9,24.0,782.5,622.97,475.39
2016,8,5,15,0,847.0,116.0,3.0,24.0,746.0,574.68,439.03
2016,8,5,15,15,833.0,113.5,3.0,23.5,704.5,526.39,402.17
2016,8,5,15,30,819.0,111.0,3.0,23.0,663.0,478.2,364.26
2016,8,5,15,45,799.0,109.0,3.0,23.0,617.0,428.27,323.32
2016,8,5,16,0,779.0,107.0,3.0,23.0,571.0,379.46,282.32
2016,8,5,16,15,756.0,103.0,3.0,22.5,522.5,329.22,240.0
2016,8,5,16,30,733.0,99.0,3.0,22.0,474.0,277.44,195.89
2016,8,5,16,45,699.5,95.5,3.05,21.5,422.5,228.97,154.67
2016,8,5,17,0,666.0,92.0,3.1,21.0,371.0,183.78,117.06
2016,8,5,17,15,624.5,86.0,3.1,20.5,319.5,138.94,82.46
2016,8,5,17,30,583.0,80.0,3.1,20.0,268.0,98.5,55.72
2016,8,5,17,45,521.0,72.5,3.1,19.5,218.5,60.89,38.28
2016,8,5,18,0,459.0,65.0,3.1,19.0,169.0,47.14,35.64
2016,8,5,18,15,373.5,53.5,3.0,18.0,124.0,40.32,29.43
2016,8,5,18,30,288.0,42.0,2.9,17.0,79.0,32.11,21.67
2016,8,5,18,45,171.0,27.0,2.85,16.5,46.5,21.02,8.73
2016,8,5,19,0,54.0,12.0,2.8,16.0,14.0,11.8,0.0
2016,8,5,19,15,27.0,6.0,2.75,15.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,56.0,12.0,2.4,13.0,13.0,27.1,0.0
2016,8,6,5,45,178.0,26.5,2.5,13.5,46.0,101.71,56.95
2016,8,6,6,0,300.0,41.0,2.6,14.0,79.0,173.58,131.26
2016,8,6,6,15,386.0,52.0,2.55,14.5,124.0,236.53,187.4
2016,8,6,6,30,472.0,63.0,2.5,15.0,169.0,306.95,248.43
2016,8,6,6,45,236.0,60.5,2.5,15.5,113.5,200.77,164.23
2016,8,6,7,0,0.0,58.0,2.5,16.0,58.0,56.05,41.84
2016,8,6,7,15,0.0,77.5,2.45,16.5,77.5,75.31,57.97
2016,8,6,7,30,0.0,97.0,2.4,17.0,97.0,94.96,74.01
2016,8,6,7,45,0.0,106.5,2.4,17.5,106.5,104.24,81.25
2016,8,6,8,0,0.0,116.0,2.4,18.0,116.0,113.54,88.42
2016,8,6,8,15,0.0,126.5,2.35,18.5,126.5,123.88,96.32
2016,8,6,8,30,0.0,137.0,2.3,19.0,137.0,134.21,104.12
2016,8,6,8,45,1.0,155.5,2.3,19.5,156.5,153.46,119.01
2016,8,6,9,0,2.0,174.0,2.3,20.0,176.0,172.73,133.71
2016,8,6,9,15,5.0,194.0,2.3,20.5,198.0,195.25,150.85
2016,8,6,9,30,8.0,214.0,2.3,21.0,220.0,217.84,167.83
2016,8,6,9,45,8.5,216.5,2.3,21.5,223.0,220.52,169.21
2016,8,6,10,0,9.0,219.0,2.3,22.0,226.0,223.23,170.69
2016,8,6,10,15,16.0,267.5,2.3,22.0,281.5,278.13,212.48
2016,8,6,10,30,23.0,316.0,2.3,22.0,337.0,333.04,253.42
2016,8,6,10,45,50.0,366.5,2.35,22.5,411.5,415.99,314.58
2016,8,6,11,0,77.0,417.0,2.4,23.0,486.0,491.46,368.69
2016,8,6,11,15,496.5,266.0,2.4,23.0,719.5,745.85,561.68
2016,8,6,11,30,916.0,115.0,2.4,23.0,953.0,974.33,716.17
2016,8,6,11,45,917.5,115.5,2.45,23.5,960.5,967.41,708.17
2016,8,6,12,0,919.0,116.0,2.5,24.0,968.0,957.5,700.7
2016,8,6,12,15,918.5,116.0,2.5,24.0,967.5,942.37,690.83
2016,8,6,12,30,918.0,116.0,2.5,24.0,967.0,924.43,679.22
2016,8,6,12,45,909.5,120.0,2.55,24.0,957.5,900.72,664.28
2016,8,6,13,0,901.0,124.0,2.6,24.0,948.0,874.68,647.78
2016,8,6,13,15,897.5,123.0,2.65,24.0,932.5,845.82,629.32
2016,8,6,13,30,894.0,122.0,2.7,24.0,917.0,814.74,609.25
2016,8,6,13,45,889.5,120.5,2.75,24.0,894.5,780.38,586.77
2016,8,6,14,0,885.0,119.0,2.8,24.0,872.0,744.14,562.81
2016,8,6,14,15,877.5,117.5,2.85,23.5,843.0,704.16,536.41
2016,8,6,14,30,870.0,116.0,2.9,23.0,814.0,662.87,507.29
2016,8,6,14,45,861.0,113.5,3.0,23.0,778.5,618.63,474.47
2016,8,6,15,0,852.0,111.0,3.1,23.0,743.0,573.58,440.16
2016,8,6,15,15,839.5,108.5,3.15,22.5,702.5,522.86,401.4
2016,8,6,15,30,827.0,106.0,3.2,22.0,662.0,475.05,363.56
2016,8,6,15,45,811.5,103.0,3.3,22.0,617.0,425.72,322.82
2016,8,6,16,0,796.0,100.0,3.4,22.0,572.0,377.05,281.56
2016,8,6,16,15,774.0,96.5,3.5,21.5,523.0,326.76,238.78
2016,8,6,16,30,752.0,93.0,3.6,21.0,474.0,278.2,196.72
2016,8,6,16,45,723.0,88.5,3.7,20.5,423.5,225.81,151.87
2016,8,6,17,0,694.0,84.0,3.8,20.0,373.0,179.38,112.81
2016,8,6,17,15,654.0,78.5,3.8,19.5,321.5,133.81,77.53
2016,8,6,17,30,614.0,73.0,3.8,19.0,270.0,92.45,50.46
2016,8,6,17,45,556.0,66.0,3.85,18.5,220.0,53.89,33.53
2016,8,6,18,0,498.0,59.0,3.9,18.0,170.0,41.95,31.23
2016,8,6,18,15,411.0,49.0,3.85,17.5,124.5,36.32,25.97
2016,8,6,18,30,324.0,39.0,3.8,17.0,79.0,30.31,20.05
2016,8,6,18,45,195.5,25.0,3.75,16.5,46.0,19.44,6.82
2016,8,6,19,0,67.0,11.0,3.7,16.0,13.0,10.81,0.0
2016,8,6,19,15,33.5,5.5,3.7,15.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,6.0,2.8,12.5,7.0,0.0,0.0
2016,8,7,5,30,102.0,12.0,2.9,13.0,14.0,39.47,0.0
2016,8,7,5,45,245.5,23.5,3.0,13.5,49.0,119.45,63.38
2016,8,7,6,0,389.0,35.0,3.1,14.0,84.0,199.78,150.52
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.5,263.54,208.47
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,335.18,271.12
2016,8,7,6,45,391.5,87.0,2.85,15.5,185.0,311.75,255.03
2016,8,7,7,0,221.0,122.0,2.8,16.0,193.0,267.05,218.71
2016,8,7,7,15,236.5,141.0,2.65,16.5,229.0,305.79,250.3
2016,8,7,7,30,252.0,160.0,2.5,17.0,265.0,345.28,281.26
2016,8,7,7,45,240.5,185.0,2.45,17.5,295.5,374.09,302.49
2016,8,7,8,0,229.0,210.0,2.4,18.0,326.0,401.2,321.78
2016,8,7,8,15,168.0,235.0,2.3,18.5,324.5,381.06,303.09
2016,8,7,8,30,107.0,260.0,2.2,19.0,323.0,356.07,280.71
2016,8,7,8,45,127.5,283.5,2.1,20.0,364.5,408.1,318.71
2016,8,7,9,0,148.0,307.0,2.0,21.0,406.0,452.14,349.46
2016,8,7,9,15,526.5,199.5,1.9,21.5,584.0,679.12,522.74
2016,8,7,9,30,905.0,92.0,1.8,22.0,762.0,900.54,671.68
2016,8,7,9,45,910.5,95.5,1.75,22.5,797.0,924.34,681.78
2016,8,7,10,0,916.0,99.0,1.7,23.0,832.0,945.38,692.12
2016,8,7,10,15,923.0,100.0,1.75,23.5,862.0,962.28,701.06
2016,8,7,10,30,930.0,101.0,1.8,24.0,892.0,976.29,708.22
2016,8,7,10,45,936.0,101.5,1.85,24.5,915.0,985.86,712.65
2016,8,7,11,0,942.0,102.0,1.9,25.0,938.0,992.36,715.25
2016,8,7,11,15,945.0,102.5,1.95,25.0,953.5,992.92,715.62
2016,8,7,11,30,948.0,103.0,2.0,25.0,969.0,990.34,714.16
2016,8,7,11,45,951.0,102.5,2.1,25.5,977.5,983.62,709.37
2016,8,7,12,0,954.0,102.0,2.2,26.0,986.0,973.78,702.68
2016,8,7,12,15,954.0,102.0,2.25,26.0,986.0,958.66,693.53
2016,8,7,12,30,954.0,102.0,2.3,26.0,986.0,940.6,682.56
2016,8,7,12,45,953.5,101.5,2.35,26.5,978.5,918.76,667.83
2016,8,7,13,0,953.0,101.0,2.4,27.0,971.0,894.17,651.37
2016,8,7,13,15,950.0,100.5,2.45,27.0,955.5,864.91,633.09
2016,8,7,13,30,947.0,100.0,2.5,27.0,940.0,833.24,613.12
2016,8,7,13,45,943.5,98.5,2.55,27.0,917.5,798.0,590.58
2016,8,7,14,0,940.0,97.0,2.6,27.0,895.0,760.68,566.44
2016,8,7,14,15,933.5,96.0,2.65,27.0,865.5,719.89,539.63
2016,8,7,14,30,927.0,95.0,2.7,27.0,836.0,677.57,509.5
2016,8,7,14,45,919.0,93.0,2.75,27.0,800.0,632.11,476.23
2016,8,7,15,0,911.0,91.0,2.8,27.0,764.0,585.65,441.34
2016,8,7,15,15,899.0,89.5,2.8,26.5,722.5,536.8,404.38
2016,8,7,15,30,887.0,88.0,2.8,26.0,681.0,487.72,366.05
2016,8,7,15,45,871.5,85.5,2.8,26.0,635.0,436.28,324.14
2016,8,7,16,0,856.0,83.0,2.8,26.0,589.0,385.38,281.59
2016,8,7,16,15,836.0,80.5,2.8,25.5,539.0,329.56,235.01
2016,8,7,16,30,816.0,78.0,2.8,25.0,489.0,279.34,191.95
2016,8,7,16,45,787.5,74.5,2.8,24.5,437.0,228.1,148.41
2016,8,7,17,0,759.0,71.0,2.8,24.0,385.0,179.6,108.23
2016,8,7,17,15,721.0,66.5,2.75,23.0,332.0,132.09,72.34
2016,8,7,17,30,683.0,62.0,2.7,22.0,279.0,88.64,45.04
2016,8,7,17,45,625.0,56.5,2.7,21.5,227.5,44.71,26.38
2016,8,7,18,0,567.0,51.0,2.7,21.0,176.0,35.23,25.0
2016,8,7,18,15,478.5,43.0,2.65,20.0,129.0,31.07,21.15
2016,8,7,18,30,390.0,35.0,2.6,19.0,82.0,26.68,16.74
2016,8,7,18,45,241.0,23.0,2.55,18.5,47.5,18.02,4.82
2016,8,7,19,0,92.0,11.0,2.5,18.0,13.0,10.81,0.0
2016,8,7,19,15,46.0,5.5,2.5,17.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.5,5.5,2.15,13.5,6.5,0.0,0.0
2016,8,8,5,30,89.0,11.0,2.2,14.0,13.0,34.78,0.0
2016,8,8,5,45,227.5,23.0,2.25,15.0,46.0,112.02,54.49
2016,8,8,6,0,366.0,35.0,2.3,16.0,79.0,190.59,141.7
2016,8,8,6,15,452.5,43.5,2.15,16.5,124.5,253.11,197.95
2016,8,8,6,30,539.0,52.0,2.0,17.0,170.0,323.52,258.65
2016,8,8,6,45,592.5,58.5,1.9,17.5,220.0,382.26,308.54
2016,8,8,7,0,646.0,65.0,1.8,18.0,270.0,444.96,359.53
2016,8,8,7,15,350.0,113.0,1.7,18.5,227.0,348.29,281.63
2016,8,8,7,30,54.0,161.0,1.6,19.0,184.0,205.19,163.21
2016,8,8,7,45,68.0,185.5,1.55,20.0,218.0,242.22,192.27
2016,8,8,8,0,82.0,210.0,1.5,21.0,252.0,279.96,220.54
2016,8,8,8,15,123.0,235.5,1.5,21.5,305.0,347.92,272.34
2016,8,8,8,30,164.0,261.0,1.5,22.0,358.0,409.96,318.26
2016,8,8,8,45,510.5,176.5,1.5,23.0,511.5,616.49,475.25
2016,8,8,9,0,857.0,92.0,1.5,24.0,665.0,820.7,613.77
2016,8,8,9,15,869.0,94.0,1.55,24.5,706.0,852.56,630.66
2016,8,8,9,30,881.0,96.0,1.6,25.0,747.0,882.34,647.9
2016,8,8,9,45,896.0,94.5,1.7,25.5,784.0,908.72,663.42
2016,8,8,10,0,911.0,93.0,1.8,26.0,821.0,932.8,677.44
2016,8,8,10,15,918.0,94.5,1.9,26.0,850.5,950.22,688.53
2016,8,8,10,30,925.0,96.0,2.0,26.0,880.0,964.74,697.92
2016,8,8,10,45,929.5,97.0,2.15,26.5,902.5,973.42,702.83
2016,8,8,11,0,934.0,98.0,2.3,27.0,925.0,979.04,705.87
2016,8,8,11,15,937.0,98.5,2.4,27.0,940.5,979.62,706.66
2016,8,8,11,30,940.0,99.0,2.5,27.0,956.0,977.08,705.58
2016,8,8,11,45,941.0,99.5,2.65,27.5,963.5,969.57,700.46
2016,8,8,12,0,942.0,100.0,2.8,28.0,971.0,959.0,693.42
2016,8,8,12,15,942.5,100.0,2.9,28.0,971.0,944.48,684.83
2016,8,8,12,30,943.0,100.0,3.0,28.0,971.0,927.03,674.35
2016,8,8,12,45,942.0,99.5,3.15,28.0,963.5,904.95,661.15
2016,8,8,13,0,941.0,99.0,3.3,28.0,956.0,880.17,646.08
2016,8,8,13,15,938.5,98.0,3.35,27.5,940.5,851.11,628.69
2016,8,8,13,30,936.0,97.0,3.4,27.0,925.0,819.66,609.53
2016,8,8,13,45,932.0,96.0,3.5,27.0,903.0,784.83,586.91
2016,8,8,14,0,928.0,95.0,3.6,27.0,881.0,747.98,562.67
2016,8,8,14,15,921.5,94.0,3.65,27.0,851.5,707.58,535.48
2016,8,8,14,30,915.0,93.0,3.7,27.0,822.0,665.69,504.89
2016,8,8,14,45,907.0,91.0,3.75,27.0,786.5,620.69,471.3
2016,8,8,15,0,899.0,89.0,3.8,27.0,751.0,574.69,436.13
2016,8,8,15,15,887.0,87.0,3.8,26.5,710.0,525.91,398.66
2016,8,8,15,30,875.0,85.0,3.8,26.0,669.0,476.91,359.87
2016,8,8,15,45,861.0,82.5,3.8,26.0,623.5,426.65,318.34
2016,8,8,16,0,847.0,80.0,3.8,26.0,578.0,376.79,276.12
2016,8,8,16,15,826.5,77.5,3.75,25.5,529.0,325.52,232.56
2016,8,8,16,30,806.0,75.0,3.7,25.0,480.0,271.38,186.24
2016,8,8,16,45,781.5,71.0,3.7,24.5,428.5,221.09,143.15
2016,8,8,17,0,757.0,67.0,3.7,24.0,377.0,173.14,103.21
2016,8,8,17,15,719.5,63.0,3.65,23.0,325.0,126.28,67.98
2016,8,8,17,30,682.0,59.0,3.6,22.0,273.0,83.43,41.59
2016,8,8,17,45,628.5,53.0,3.6,21.5,222.5,42.81,31.66
2016,8,8,18,0,575.0,47.0,3.6,21.0,172.0,32.06,22.22
2016,8,8,18,15,487.5,39.5,3.55,20.0,125.5,28.17,18.62
2016,8,8,18,30,400.0,32.0,3.5,19.0,79.0,24.06,14.44
2016,8,8,18,45,248.5,21.0,3.5,18.5,45.5,16.27,2.61
2016,8,8,19,0,97.0,10.0,3.5,18.0,12.0,9.83,0.0
2016,8,8,19,15,48.5,5.0,3.45,17.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,44.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,88.0,10.0,1.2,14.0,12.0,33.35,0.0
2016,8,9,5,45,232.5,21.5,1.2,14.5,45.0,110.88,48.73
2016,8,9,6,0,377.0,33.0,1.2,15.0,78.0,191.66,141.87
2016,8,9,6,15,464.0,41.5,1.0,15.5,124.0,254.62,198.33
2016,8,9,6,30,551.0,50.0,0.8,16.0,170.0,325.6,258.58
2016,8,9,6,45,602.0,56.5,0.6,17.0,219.5,383.52,305.72
2016,8,9,7,0,653.0,63.0,0.4,18.0,269.0,445.19,352.82
2016,8,9,7,15,374.5,114.5,0.4,18.5,237.5,363.92,289.07
2016,8,9,7,30,96.0,166.0,0.4,19.0,206.0,237.71,187.7
2016,8,9,7,45,141.0,189.0,0.4,20.0,256.0,303.13,238.77
2016,8,9,8,0,186.0,212.0,0.4,21.0,306.0,364.02,283.53
2016,8,9,8,15,508.0,148.5,0.45,21.5,439.5,553.71,427.43
2016,8,9,8,30,830.0,85.0,0.5,22.0,573.0,744.35,558.26
2016,8,9,8,45,848.5,86.0,0.6,23.0,619.0,783.8,579.7
2016,8,9,9,0,867.0,87.0,0.7,24.0,665.0,821.95,602.03
2016,8,9,9,15,879.0,88.5,0.7,24.5,706.0,853.53,619.31
2016,8,9,9,30,891.0,90.0,0.7,25.0,747.0,883.0,635.12
2016,8,9,9,45,902.0,90.5,0.75,25.5,783.0,908.18,649.04
2016,8,9,10,0,913.0,91.0,0.8,26.0,819.0,930.87,661.42
2016,8,9,10,15,919.5,92.5,0.85,26.5,848.0,947.84,670.27
2016,8,9,10,30,926.0,94.0,0.9,27.0,877.0,961.9,677.45
2016,8,9,10,45,931.0,94.5,0.95,27.5,899.5,970.51,681.38
2016,8,9,11,0,936.0,95.0,1.0,28.0,922.0,976.06,683.6
2016,8,9,11,15,939.0,95.5,1.1,28.0,937.5,976.63,685.14
2016,8,9,11,30,942.0,96.0,1.2,28.0,953.0,974.07,684.85
2016,8,9,11,45,942.5,97.0,1.35,28.5,960.0,966.57,680.98
2016,8,9,12,0,943.0,98.0,1.5,29.0,967.0,956.01,675.15
2016,8,9,12,15,943.0,98.0,1.6,29.0,967.0,941.0,667.15
2016,8,9,12,30,943.0,98.0,1.7,29.0,967.0,923.06,657.29
2016,8,9,12,45,937.5,100.0,1.85,29.5,958.0,899.52,643.05
2016,8,9,13,0,932.0,102.0,2.0,30.0,949.0,873.46,627.04
2016,8,9,13,15,929.0,101.5,2.1,30.0,933.5,844.63,609.83
2016,8,9,13,30,926.0,101.0,2.2,30.0,918.0,813.46,590.9
2016,8,9,13,45,920.0,101.0,2.35,30.0,895.5,778.32,569.42
2016,8,9,14,0,914.0,101.0,2.5,30.0,873.0,741.31,546.32
2016,8,9,14,15,907.5,99.5,2.55,29.5,843.5,700.88,520.71
2016,8,9,14,30,901.0,98.0,2.6,29.0,814.0,658.98,491.9
2016,8,9,14,45,890.5,97.0,2.65,29.0,778.0,613.91,459.03
2016,8,9,15,0,880.0,96.0,2.7,29.0,742.0,568.08,424.74
2016,8,9,15,15,868.0,94.0,2.7,28.5,701.0,520.06,388.57
2016,8,9,15,30,856.0,92.0,2.7,28.0,660.0,471.85,351.1
2016,8,9,15,45,838.5,90.5,2.7,28.0,614.5,421.87,310.57
2016,8,9,16,0,821.0,89.0,2.7,28.0,569.0,368.57,266.65
2016,8,9,16,15,800.0,85.5,2.65,27.5,520.0,317.38,223.92
2016,8,9,16,30,779.0,82.0,2.6,27.0,471.0,267.81,181.88
2016,8,9,16,45,747.5,79.0,2.6,26.5,419.5,218.33,140.45
2016,8,9,17,0,716.0,76.0,2.6,26.0,368.0,171.93,102.82
2016,8,9,17,15,676.0,71.0,2.55,25.0,316.0,122.71,66.48
2016,8,9,17,30,636.0,66.0,2.5,24.0,264.0,80.92,41.41
2016,8,9,17,45,573.5,60.0,2.5,23.5,213.5,42.54,31.14
2016,8,9,18,0,511.0,54.0,2.5,23.0,163.0,38.22,27.3
2016,8,9,18,15,420.0,44.5,2.45,22.0,118.0,32.86,22.4
2016,8,9,18,30,329.0,35.0,2.4,21.0,73.0,27.15,16.72
2016,8,9,18,45,164.5,17.5,2.4,20.0,36.5,13.13,0.0
2016,8,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
