Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,153.0,18.0,2.05,14.5,35.5,80.89,29.84
2016,8,10,6,0,306.0,36.0,2.1,15.0,71.0,168.43,124.46
2016,8,10,6,15,395.5,46.0,2.0,15.5,115.5,230.81,180.63
2016,8,10,6,30,485.0,56.0,1.9,16.0,160.0,301.4,241.58
2016,8,10,6,45,540.5,64.0,1.8,17.0,209.0,360.37,291.27
2016,8,10,7,0,596.0,72.0,1.7,18.0,258.0,423.5,342.14
2016,8,10,7,15,301.5,104.5,1.6,18.5,199.0,308.59,249.87
2016,8,10,7,30,7.0,137.0,1.5,19.0,140.0,142.13,111.55
2016,8,10,7,45,44.5,172.5,1.45,19.5,195.0,211.46,167.91
2016,8,10,8,0,82.0,208.0,1.4,20.0,250.0,277.63,219.64
2016,8,10,8,15,131.0,233.0,1.4,20.5,307.0,350.78,275.67
2016,8,10,8,30,180.0,258.0,1.4,21.0,364.0,418.57,326.12
2016,8,10,8,45,501.5,180.5,1.4,21.5,507.0,611.96,473.84
2016,8,10,9,0,823.0,103.0,1.4,22.0,650.0,806.68,608.17
2016,8,10,9,15,836.5,105.0,1.45,22.5,691.0,833.92,622.25
2016,8,10,9,30,850.0,107.0,1.5,23.0,732.0,864.18,640.11
2016,8,10,9,45,864.0,107.0,1.55,23.5,768.5,890.59,655.27
2016,8,10,10,0,878.0,107.0,1.6,24.0,805.0,914.72,668.93
2016,8,10,10,15,885.5,108.5,1.65,24.5,834.5,932.01,678.15
2016,8,10,10,30,893.0,110.0,1.7,25.0,864.0,946.52,685.7
2016,8,10,10,45,898.5,111.0,1.75,25.5,886.5,955.76,689.97
2016,8,10,11,0,904.0,112.0,1.8,26.0,909.0,962.03,692.49
2016,8,10,11,15,907.5,112.5,1.85,26.0,924.5,962.91,693.07
2016,8,10,11,30,911.0,113.0,1.9,26.0,940.0,960.75,691.87
2016,8,10,11,45,913.0,113.5,2.0,26.5,948.0,954.17,687.19
2016,8,10,12,0,915.0,114.0,2.1,27.0,956.0,944.59,680.69
2016,8,10,12,15,915.0,114.0,2.15,27.0,956.0,929.79,671.71
2016,8,10,12,30,915.0,114.0,2.2,27.0,956.0,912.16,660.99
2016,8,10,12,45,912.5,114.5,2.3,27.0,948.0,890.12,647.86
2016,8,10,13,0,910.0,115.0,2.4,27.0,940.0,865.53,632.98
2016,8,10,13,15,906.5,114.0,2.4,27.0,924.5,836.26,614.14
2016,8,10,13,30,903.0,113.0,2.4,27.0,909.0,804.75,593.76
2016,8,10,13,45,898.5,112.0,2.45,27.0,886.5,770.38,571.66
2016,8,10,14,0,894.0,111.0,2.5,27.0,864.0,734.11,548.06
2016,8,10,14,15,887.0,109.5,2.5,26.5,834.5,693.97,521.48
2016,8,10,14,30,880.0,108.0,2.5,26.0,805.0,652.45,492.32
2016,8,10,14,45,871.5,105.5,2.5,26.0,769.5,607.94,459.33
2016,8,10,15,0,863.0,103.0,2.5,26.0,734.0,562.57,424.89
2016,8,10,15,15,850.0,100.5,2.5,25.5,693.0,514.28,388.17
2016,8,10,15,30,837.0,98.0,2.5,25.0,652.0,462.26,347.61
2016,8,10,15,45,822.5,95.0,2.5,25.0,607.0,412.8,307.06
2016,8,10,16,0,808.0,92.0,2.5,25.0,562.0,363.89,265.92
2016,8,10,16,15,786.0,88.5,2.5,24.5,513.0,313.04,223.09
2016,8,10,16,30,764.0,85.0,2.5,24.0,464.0,263.92,181.08
2016,8,10,16,45,737.0,80.5,2.55,23.5,413.0,214.84,139.5
2016,8,10,17,0,710.0,76.0,2.6,23.0,362.0,168.4,101.41
2016,8,10,17,15,669.5,70.5,2.6,22.0,310.5,119.07,64.88
2016,8,10,17,30,629.0,65.0,2.6,21.0,259.0,77.27,40.02
2016,8,10,17,45,571.5,58.5,2.6,20.5,209.0,39.24,28.68
2016,8,10,18,0,514.0,52.0,2.6,20.0,159.0,36.7,26.32
2016,8,10,18,15,422.5,42.5,2.55,19.5,114.0,31.25,21.24
2016,8,10,18,30,331.0,33.0,2.5,19.0,69.0,25.45,15.33
2016,8,10,18,45,165.5,16.5,2.45,18.5,34.5,12.36,0.0
2016,8,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,14.5,34.5,78.2,23.28
2016,8,11,6,0,298.0,35.0,1.7,15.0,69.0,163.89,120.29
2016,8,11,6,15,386.5,46.0,1.7,15.5,113.5,226.33,176.63
2016,8,11,6,30,475.0,57.0,1.7,16.0,158.0,297.0,237.61
2016,8,11,6,45,529.5,65.5,1.75,17.0,206.5,355.53,287.16
2016,8,11,7,0,584.0,74.0,1.8,18.0,255.0,418.13,338.06
2016,8,11,7,15,329.0,118.0,1.75,18.5,223.5,339.92,274.86
2016,8,11,7,30,74.0,162.0,1.7,19.0,192.0,219.11,174.91
2016,8,11,7,45,78.5,184.5,1.65,20.0,220.5,248.13,197.29
2016,8,11,8,0,83.0,207.0,1.6,21.0,249.0,277.17,218.59
2016,8,11,8,15,68.5,223.5,1.6,21.5,260.5,285.33,223.31
2016,8,11,8,30,54.0,240.0,1.6,22.0,272.0,292.37,227.12
2016,8,11,8,45,82.0,269.5,1.65,22.5,322.5,346.86,268.12
2016,8,11,9,0,110.0,299.0,1.7,23.0,373.0,402.43,308.84
2016,8,11,9,15,116.0,320.0,1.7,23.5,402.0,439.39,334.28
2016,8,11,9,30,122.0,341.0,1.7,24.0,431.0,467.39,353.02
2016,8,11,9,45,495.5,228.0,1.75,24.5,617.5,695.45,524.3
2016,8,11,10,0,869.0,115.0,1.8,25.0,804.0,913.51,670.1
2016,8,11,10,15,877.0,116.5,1.85,25.0,833.5,931.04,678.68
2016,8,11,10,30,885.0,118.0,1.9,25.0,863.0,945.82,687.74
2016,8,11,10,45,890.0,119.5,1.95,25.5,885.5,954.96,691.92
2016,8,11,11,0,895.0,121.0,2.0,26.0,908.0,961.13,694.34
2016,8,11,11,15,898.5,121.5,2.05,26.0,923.5,961.89,694.8
2016,8,11,11,30,902.0,122.0,2.1,26.0,939.0,959.63,693.49
2016,8,11,11,45,904.0,122.5,2.15,26.5,947.0,952.99,688.13
2016,8,11,12,0,906.0,123.0,2.2,27.0,955.0,943.38,681.01
2016,8,11,12,15,906.5,123.0,2.25,27.0,955.0,929.02,672.27
2016,8,11,12,30,907.0,123.0,2.3,27.0,955.0,911.84,661.78
2016,8,11,12,45,896.0,128.0,2.35,27.0,944.5,886.92,646.26
2016,8,11,13,0,885.0,133.0,2.4,27.0,934.0,859.79,629.29
2016,8,11,13,15,881.5,132.5,2.45,27.0,918.5,831.48,611.44
2016,8,11,13,30,878.0,132.0,2.5,27.0,903.0,800.99,592.02
2016,8,11,13,45,874.5,129.5,2.55,27.0,881.0,766.6,569.81
2016,8,11,14,0,871.0,127.0,2.6,27.0,859.0,730.31,546.1
2016,8,11,14,15,863.5,125.5,2.6,26.5,829.5,690.54,518.97
2016,8,11,14,30,856.0,124.0,2.6,26.0,800.0,649.47,490.07
2016,8,11,14,45,847.5,121.0,2.6,26.0,764.5,602.84,455.61
2016,8,11,15,0,839.0,118.0,2.6,26.0,729.0,557.55,421.21
2016,8,11,15,15,825.0,115.0,2.6,25.5,687.5,508.97,384.26
2016,8,11,15,30,811.0,112.0,2.6,25.0,646.0,460.53,346.27
2016,8,11,15,45,794.5,108.5,2.6,25.0,600.5,410.98,305.73
2016,8,11,16,0,778.0,105.0,2.6,25.0,555.0,362.25,264.86
2016,8,11,16,15,754.5,101.0,2.6,24.5,506.0,311.98,222.69
2016,8,11,16,30,731.0,97.0,2.6,24.0,457.0,260.17,178.88
2016,8,11,16,45,701.0,91.5,2.6,23.5,406.0,211.13,137.68
2016,8,11,17,0,671.0,86.0,2.6,23.0,355.0,165.04,100.29
2016,8,11,17,15,628.0,79.5,2.6,22.0,303.5,119.95,67.59
2016,8,11,17,30,585.0,73.0,2.6,21.0,252.0,79.44,43.97
2016,8,11,17,45,524.5,65.0,2.6,20.5,202.0,44.96,33.64
2016,8,11,18,0,464.0,57.0,2.6,20.0,152.0,41.42,30.39
2016,8,11,18,15,372.5,45.5,2.5,19.5,108.0,34.3,23.81
2016,8,11,18,30,281.0,34.0,2.4,19.0,64.0,26.69,16.16
2016,8,11,18,45,140.5,17.0,2.3,18.5,32.0,13.16,0.0
2016,8,11,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,142.5,17.5,1.9,14.0,33.0,73.38,15.37
2016,8,12,6,0,285.0,35.0,2.0,15.0,66.0,158.59,115.72
2016,8,12,6,15,374.5,46.0,1.95,15.5,110.5,220.66,172.05
2016,8,12,6,30,464.0,57.0,1.9,16.0,155.0,291.06,232.92
2016,8,12,6,45,526.0,65.0,1.9,16.5,205.0,352.17,285.17
2016,8,12,7,0,588.0,73.0,1.9,17.0,255.0,418.02,339.44
2016,8,12,7,15,377.0,118.0,1.9,17.5,242.5,367.45,298.33
2016,8,12,7,30,166.0,163.0,1.9,18.0,230.0,285.37,230.29
2016,8,12,7,45,243.0,176.5,1.9,19.0,289.5,364.2,292.67
2016,8,12,8,0,320.0,190.0,1.9,20.0,349.0,440.61,350.68
2016,8,12,8,15,552.0,146.0,1.85,20.5,453.5,584.73,461.08
2016,8,12,8,30,784.0,102.0,1.8,21.0,558.0,728.4,563.39
2016,8,12,8,45,803.0,104.0,1.8,22.0,604.0,767.95,585.89
2016,8,12,9,0,822.0,106.0,1.8,23.0,650.0,806.23,607.99
2016,8,12,9,15,835.5,108.5,1.85,23.5,691.0,838.89,627.56
2016,8,12,9,30,849.0,111.0,1.9,24.0,732.0,864.57,642.33
2016,8,12,9,45,862.5,111.5,1.95,24.5,768.5,890.94,657.56
2016,8,12,10,0,876.0,112.0,2.0,25.0,805.0,915.01,671.2
2016,8,12,10,15,883.5,113.5,2.1,25.5,834.0,932.16,680.84
2016,8,12,10,30,891.0,115.0,2.2,26.0,863.0,946.52,688.77
2016,8,12,10,45,896.5,115.5,2.3,26.5,886.0,955.1,693.05
2016,8,12,11,0,902.0,116.0,2.4,27.0,909.0,960.72,695.54
2016,8,12,11,15,905.5,117.0,2.45,27.0,924.0,961.97,696.25
2016,8,12,11,30,909.0,118.0,2.5,27.0,939.0,960.18,695.14
2016,8,12,11,45,911.5,117.5,2.6,27.5,946.5,952.92,689.71
2016,8,12,12,0,914.0,117.0,2.7,28.0,954.0,942.68,682.45
2016,8,12,12,15,914.0,117.0,2.75,28.0,954.0,927.76,673.18
2016,8,12,12,30,914.0,117.0,2.8,28.0,954.0,910.0,662.14
2016,8,12,12,45,918.0,113.5,2.85,28.0,948.0,889.5,649.33
2016,8,12,13,0,922.0,110.0,2.9,28.0,942.0,866.18,634.67
2016,8,12,13,15,919.0,109.5,2.9,27.5,926.5,837.38,617.22
2016,8,12,13,30,916.0,109.0,2.9,27.0,911.0,806.25,598.1
2016,8,12,13,45,912.0,107.5,2.9,27.0,888.5,771.27,575.03
2016,8,12,14,0,908.0,106.0,2.9,27.0,866.0,734.32,550.46
2016,8,12,14,15,901.0,104.5,2.85,27.0,836.5,693.57,521.91
2016,8,12,14,30,894.0,103.0,2.8,27.0,807.0,651.41,490.94
2016,8,12,14,45,886.0,101.0,2.8,27.0,772.0,607.0,457.86
2016,8,12,15,0,878.0,99.0,2.8,27.0,737.0,561.63,423.25
2016,8,12,15,15,866.0,97.0,2.75,26.5,695.5,513.56,386.39
2016,8,12,15,30,854.0,95.0,2.7,26.0,654.0,465.3,348.26
2016,8,12,15,45,838.5,91.5,2.65,26.0,608.5,410.44,303.58
2016,8,12,16,0,823.0,88.0,2.6,26.0,563.0,359.94,261.1
2016,8,12,16,15,801.5,85.0,2.5,25.5,513.5,308.96,218.01
2016,8,12,16,30,780.0,82.0,2.4,25.0,464.0,259.66,175.8
2016,8,12,16,45,751.5,78.0,2.35,25.0,412.5,209.99,133.72
2016,8,12,17,0,723.0,74.0,2.3,25.0,361.0,163.11,95.68
2016,8,12,17,15,682.0,69.0,2.15,24.0,309.0,113.74,60.17
2016,8,12,17,30,641.0,64.0,2.0,23.0,257.0,71.91,36.91
2016,8,12,17,45,581.0,57.0,1.9,22.5,206.0,38.44,27.72
2016,8,12,18,0,521.0,50.0,1.8,22.0,155.0,35.41,24.94
2016,8,12,18,15,426.0,40.5,1.8,21.0,110.0,29.89,19.85
2016,8,12,18,30,331.0,31.0,1.8,20.0,65.0,24.01,13.7
2016,8,12,18,45,165.5,15.5,1.8,19.5,32.5,11.74,0.0
2016,8,12,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,15.5,33.0,75.81,8.08
2016,8,13,6,0,301.0,33.0,2.1,16.0,66.0,161.62,116.63
2016,8,13,6,15,392.5,43.5,2.05,16.5,110.0,224.4,173.97
2016,8,13,6,30,484.0,54.0,2.0,17.0,154.0,295.75,235.59
2016,8,13,6,45,545.0,61.0,1.95,17.5,203.5,355.94,287.04
2016,8,13,7,0,606.0,68.0,1.9,18.0,253.0,420.78,340.34
2016,8,13,7,15,497.0,100.5,1.85,19.0,271.0,416.42,335.98
2016,8,13,7,30,388.0,133.0,1.8,20.0,289.0,405.09,324.97
2016,8,13,7,45,570.5,109.5,1.75,21.0,373.5,517.58,411.88
2016,8,13,8,0,753.0,86.0,1.7,22.0,458.0,636.52,498.73
2016,8,13,8,15,775.0,89.5,1.7,22.5,506.5,681.94,527.75
2016,8,13,8,30,797.0,93.0,1.7,23.0,555.0,726.78,556.32
2016,8,13,8,45,815.5,95.0,1.7,24.0,601.0,766.28,579.48
2016,8,13,9,0,834.0,97.0,1.7,25.0,647.0,799.68,598.03
2016,8,13,9,15,847.0,99.0,1.75,25.5,687.5,831.67,617.04
2016,8,13,9,30,860.0,101.0,1.8,26.0,728.0,861.66,634.56
2016,8,13,9,45,876.5,99.5,1.85,26.5,765.5,888.77,650.09
2016,8,13,10,0,893.0,98.0,1.9,27.0,803.0,913.65,664.12
2016,8,13,10,15,900.0,99.0,1.95,27.5,832.0,930.1,672.69
2016,8,13,10,30,907.0,100.0,2.0,28.0,861.0,943.71,679.57
2016,8,13,10,45,912.5,100.5,2.05,28.5,883.5,952.47,683.45
2016,8,13,11,0,918.0,101.0,2.1,29.0,906.0,958.21,685.55
2016,8,13,11,15,921.5,101.5,2.15,29.0,921.0,959.03,686.02
2016,8,13,11,30,925.0,102.0,2.2,29.0,936.0,956.76,684.68
2016,8,13,11,45,927.0,102.0,2.3,29.5,943.5,949.51,679.43
2016,8,13,12,0,929.0,102.0,2.4,30.0,951.0,939.22,672.33
2016,8,13,12,15,929.0,102.0,2.45,30.0,950.5,924.15,663.15
2016,8,13,12,30,929.0,102.0,2.5,30.0,950.0,906.19,652.18
2016,8,13,12,45,912.0,111.0,2.55,30.0,937.5,879.77,635.73
2016,8,13,13,0,895.0,120.0,2.6,30.0,925.0,851.25,617.9
2016,8,13,13,15,891.5,119.0,2.65,30.0,909.5,822.17,599.61
2016,8,13,13,30,888.0,118.0,2.7,30.0,894.0,790.89,579.72
2016,8,13,13,45,886.0,115.5,2.75,30.0,872.0,757.22,558.07
2016,8,13,14,0,884.0,113.0,2.8,30.0,850.0,721.53,534.87
2016,8,13,14,15,876.5,111.5,2.8,29.5,820.5,681.25,507.72
2016,8,13,14,30,869.0,110.0,2.8,29.0,791.0,639.65,478.53
2016,8,13,14,45,862.5,106.0,2.85,29.0,756.5,595.23,445.86
2016,8,13,15,0,856.0,102.0,2.9,29.0,722.0,549.8,411.58
2016,8,13,15,15,843.5,100.0,2.9,28.5,681.0,502.42,375.51
2016,8,13,15,30,831.0,98.0,2.9,28.0,640.0,451.25,335.6
2016,8,13,15,45,818.0,94.0,2.9,28.0,595.5,401.7,295.05
2016,8,13,16,0,805.0,90.0,2.9,28.0,551.0,352.59,253.86
2016,8,13,16,15,783.0,86.5,2.9,27.5,502.0,301.92,211.37
2016,8,13,16,30,761.0,83.0,2.9,27.0,453.0,253.0,169.84
2016,8,13,16,45,734.5,78.0,2.9,27.0,402.5,203.85,128.45
2016,8,13,17,0,708.0,73.0,2.9,27.0,352.0,157.29,91.02
2016,8,13,17,15,666.5,68.0,2.8,26.0,300.5,108.77,56.73
2016,8,13,17,30,625.0,63.0,2.7,25.0,249.0,67.81,34.78
2016,8,13,17,45,566.5,56.0,2.65,24.5,199.5,37.82,26.92
2016,8,13,18,0,508.0,49.0,2.6,24.0,150.0,34.76,24.11
2016,8,13,18,15,410.5,39.5,2.6,23.0,105.5,29.2,19.02
2016,8,13,18,30,313.0,30.0,2.6,22.0,61.0,23.28,12.7
2016,8,13,18,45,156.5,15.0,2.6,21.5,30.5,11.43,0.0
2016,8,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,15.5,32.5,77.59,0.0
2016,8,14,6,0,322.0,32.0,2.2,16.0,65.0,167.34,119.83
2016,8,14,6,15,416.0,41.5,2.15,16.5,110.0,230.76,178.53
2016,8,14,6,30,510.0,51.0,2.1,17.0,155.0,302.97,241.08
2016,8,14,6,45,571.0,57.5,2.1,17.5,205.5,363.57,293.15
2016,8,14,7,0,632.0,64.0,2.1,18.0,256.0,428.84,347.1
2016,8,14,7,15,673.0,69.0,2.1,19.0,308.0,484.94,391.23
2016,8,14,7,30,714.0,74.0,2.1,20.0,360.0,541.06,433.63
2016,8,14,7,45,744.5,78.0,2.1,21.0,411.5,593.19,471.27
2016,8,14,8,0,775.0,82.0,2.1,22.0,463.0,645.9,507.31
2016,8,14,8,15,796.5,85.0,2.1,22.5,512.0,691.11,536.95
2016,8,14,8,30,818.0,88.0,2.1,23.0,561.0,735.66,565.51
2016,8,14,8,45,834.5,91.0,2.1,24.0,606.5,775.31,588.95
2016,8,14,9,0,851.0,94.0,2.1,25.0,652.0,808.74,607.66
2016,8,14,9,15,863.5,96.0,2.1,25.5,693.0,840.71,626.31
2016,8,14,9,30,876.0,98.0,2.1,26.0,734.0,870.6,643.37
2016,8,14,9,45,865.5,110.0,2.15,26.5,764.0,888.69,652.97
2016,8,14,10,0,855.0,122.0,2.2,27.0,794.0,903.37,660.47
2016,8,14,10,15,862.5,123.5,2.2,27.5,823.0,920.1,668.93
2016,8,14,10,30,870.0,125.0,2.2,28.0,852.0,934.1,675.62
2016,8,14,10,45,877.0,125.0,2.25,28.5,875.0,943.27,679.77
2016,8,14,11,0,884.0,125.0,2.3,29.0,898.0,949.54,682.19
2016,8,14,11,15,887.0,126.0,2.35,29.0,912.5,950.18,682.5
2016,8,14,11,30,890.0,127.0,2.4,29.0,927.0,947.83,681.06
2016,8,14,11,45,893.0,126.0,2.45,29.5,935.0,940.5,675.2
2016,8,14,12,0,896.0,125.0,2.5,30.0,943.0,930.24,667.61
2016,8,14,12,15,895.5,125.0,2.55,30.0,942.0,914.95,658.22
2016,8,14,12,30,895.0,125.0,2.6,30.0,941.0,896.91,647.11
2016,8,14,12,45,896.5,122.5,2.65,30.0,934.0,875.47,633.82
2016,8,14,13,0,898.0,120.0,2.7,30.0,927.0,851.37,618.78
2016,8,14,13,15,894.5,119.5,2.75,30.0,911.0,822.62,600.62
2016,8,14,13,30,891.0,119.0,2.8,30.0,895.0,791.64,580.88
2016,8,14,13,45,883.0,119.0,2.85,30.0,871.0,755.76,557.69
2016,8,14,14,0,875.0,119.0,2.9,30.0,847.0,718.24,533.17
2016,8,14,14,15,867.0,117.5,2.95,29.5,817.5,677.88,505.74
2016,8,14,14,30,859.0,116.0,3.0,29.0,788.0,636.25,476.61
2016,8,14,14,45,847.0,115.0,3.05,29.0,751.5,591.71,443.63
2016,8,14,15,0,835.0,114.0,3.1,29.0,715.0,543.65,407.35
2016,8,14,15,15,821.0,111.0,3.15,28.5,674.0,495.19,370.54
2016,8,14,15,30,807.0,108.0,3.2,28.0,633.0,446.87,332.67
2016,8,14,15,45,788.0,105.5,3.25,28.0,587.0,397.42,292.26
2016,8,14,16,0,769.0,103.0,3.3,28.0,541.0,349.03,251.78
2016,8,14,16,15,745.5,99.0,3.3,27.0,492.0,299.29,210.56
2016,8,14,16,30,722.0,95.0,3.3,26.0,443.0,248.01,167.71
2016,8,14,16,45,689.5,90.0,3.35,25.5,392.5,199.54,127.46
2016,8,14,17,0,657.0,85.0,3.4,25.0,342.0,154.31,91.59
2016,8,14,17,15,612.5,78.5,3.3,24.0,290.5,110.16,60.89
2016,8,14,17,30,568.0,72.0,3.2,23.0,239.0,70.77,39.99
2016,8,14,17,45,505.0,63.5,3.15,22.5,190.0,44.45,32.87
2016,8,14,18,0,442.0,55.0,3.1,22.0,141.0,40.43,29.17
2016,8,14,18,15,343.5,43.5,3.0,21.0,98.0,33.24,22.56
2016,8,14,18,30,245.0,32.0,2.9,20.0,55.0,24.81,13.69
2016,8,14,18,45,122.5,16.0,2.85,19.5,27.5,12.52,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,152.0,16.5,2.15,13.5,32.0,74.65,0.0
2016,8,15,6,0,304.0,33.0,2.2,14.0,64.0,161.32,115.37
2016,8,15,6,15,402.0,43.5,2.15,14.5,109.5,226.52,176.25
2016,8,15,6,30,500.0,54.0,2.1,15.0,155.0,300.88,240.95
2016,8,15,6,45,250.0,59.5,2.1,15.5,110.0,203.05,165.14
2016,8,15,7,0,0.0,65.0,2.1,16.0,65.0,63.12,47.77
2016,8,15,7,15,0.0,78.0,2.05,16.5,78.0,76.07,58.63
2016,8,15,7,30,0.0,91.0,2.0,17.0,91.0,88.98,69.12
2016,8,15,7,45,0.0,104.5,2.0,18.0,104.5,102.4,79.68
2016,8,15,8,0,0.0,118.0,2.0,19.0,118.0,115.79,90.0
2016,8,15,8,15,0.5,142.0,1.95,19.5,142.5,140.36,109.33
2016,8,15,8,30,1.0,166.0,1.9,20.0,167.0,164.92,128.31
2016,8,15,8,45,5.5,187.0,1.85,21.0,190.5,189.52,146.88
2016,8,15,9,0,10.0,208.0,1.8,22.0,214.0,214.28,165.22
2016,8,15,9,15,16.5,238.0,1.8,22.5,249.5,250.15,192.18
2016,8,15,9,30,23.0,268.0,1.8,23.0,285.0,286.14,218.73
2016,8,15,9,45,475.0,182.0,1.85,23.5,554.5,628.03,482.22
2016,8,15,10,0,927.0,96.0,1.9,24.0,824.0,938.45,691.21
2016,8,15,10,15,934.0,97.5,1.95,24.5,854.0,955.75,697.23
2016,8,15,10,30,941.0,99.0,2.0,25.0,884.0,970.08,704.58
2016,8,15,10,45,944.5,100.5,2.1,25.5,906.0,978.12,708.55
2016,8,15,11,0,948.0,102.0,2.2,26.0,928.0,982.99,710.63
2016,8,15,11,15,951.0,102.5,2.25,26.0,943.5,983.17,710.69
2016,8,15,11,30,954.0,103.0,2.3,26.0,959.0,980.15,708.86
2016,8,15,11,45,954.5,104.0,2.4,26.0,966.0,972.17,704.48
2016,8,15,12,0,955.0,105.0,2.5,26.0,973.0,961.06,698.15
2016,8,15,12,15,955.0,105.0,2.5,26.0,972.5,945.44,688.07
2016,8,15,12,30,955.0,105.0,2.5,26.0,972.0,926.85,676.14
2016,8,15,12,45,945.5,109.0,2.55,26.5,961.5,901.25,658.8
2016,8,15,13,0,936.0,113.0,2.6,27.0,951.0,873.23,639.91
2016,8,15,13,15,932.5,112.5,2.6,26.5,934.5,843.43,621.93
2016,8,15,13,30,929.0,112.0,2.6,26.0,918.0,811.3,602.22
2016,8,15,13,45,923.0,111.0,2.6,26.0,894.5,774.69,578.14
2016,8,15,14,0,917.0,110.0,2.6,26.0,871.0,736.21,552.6
2016,8,15,14,15,909.5,108.5,2.6,25.5,840.5,694.6,524.19
2016,8,15,14,30,902.0,107.0,2.6,25.0,810.0,651.59,493.65
2016,8,15,14,45,893.0,105.0,2.6,25.0,773.5,606.08,459.52
2016,8,15,15,0,884.0,103.0,2.6,25.0,737.0,559.7,423.88
2016,8,15,15,15,871.0,100.5,2.6,24.5,694.5,510.28,385.81
2016,8,15,15,30,858.0,98.0,2.6,24.0,652.0,457.09,343.79
2016,8,15,15,45,843.0,94.5,2.6,24.0,606.0,405.86,301.33
2016,8,15,16,0,828.0,91.0,2.6,24.0,560.0,355.25,258.32
2016,8,15,16,15,805.0,87.5,2.55,23.5,509.5,303.18,214.01
2016,8,15,16,30,782.0,84.0,2.5,23.0,459.0,252.95,170.84
2016,8,15,16,45,753.0,79.0,2.5,22.5,407.0,202.35,128.23
2016,8,15,17,0,724.0,74.0,2.5,22.0,355.0,154.62,90.01
2016,8,15,17,15,680.5,69.0,2.45,21.0,302.0,105.2,55.4
2016,8,15,17,30,637.0,64.0,2.4,20.0,249.0,63.71,34.42
2016,8,15,17,45,572.0,57.0,2.35,19.5,197.5,39.13,28.66
2016,8,15,18,0,507.0,50.0,2.3,19.0,146.0,36.16,25.84
2016,8,15,18,15,403.0,39.5,2.15,18.0,101.0,29.71,19.81
2016,8,15,18,30,299.0,29.0,2.0,17.0,56.0,22.83,11.93
2016,8,15,18,45,149.5,14.5,1.95,16.5,28.0,14.25,0.0
2016,8,15,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,125.0,16.5,2.0,14.0,29.0,64.4,0.0
2016,8,16,6,0,250.0,33.0,2.1,15.0,58.0,141.58,99.62
2016,8,16,6,15,345.0,45.0,2.05,15.5,101.5,204.65,158.31
2016,8,16,6,30,440.0,57.0,2.0,16.0,145.0,276.49,220.5
2016,8,16,6,45,502.5,65.5,2.0,16.5,194.0,336.95,272.53
2016,8,16,7,0,565.0,74.0,2.0,17.0,243.0,402.19,326.71
2016,8,16,7,15,282.5,89.5,2.0,17.5,174.0,276.7,225.89
2016,8,16,7,30,0.0,105.0,2.0,18.0,105.0,103.7,80.71
2016,8,16,7,45,0.5,128.5,2.0,19.0,128.5,127.91,100.2
2016,8,16,8,0,1.0,152.0,2.0,20.0,152.0,152.07,118.92
2016,8,16,8,15,13.0,182.5,1.95,20.5,189.5,192.0,150.38
2016,8,16,8,30,25.0,213.0,1.9,21.0,227.0,232.58,181.69
2016,8,16,8,45,80.0,255.0,1.9,22.0,306.0,328.84,255.91
2016,8,16,9,0,135.0,297.0,1.9,23.0,385.0,428.67,329.71
2016,8,16,9,15,482.5,207.5,1.9,23.5,551.5,642.15,492.12
2016,8,16,9,30,830.0,118.0,1.9,24.0,718.0,854.26,637.78
2016,8,16,9,45,831.5,124.5,1.9,24.5,751.0,875.96,647.57
2016,8,16,10,0,833.0,131.0,1.9,25.0,784.0,894.89,657.43
2016,8,16,10,15,841.5,133.0,1.95,25.5,813.0,912.53,667.01
2016,8,16,10,30,850.0,135.0,2.0,26.0,842.0,927.46,674.86
2016,8,16,10,45,855.5,136.5,2.05,26.5,864.5,931.57,675.81
2016,8,16,11,0,861.0,138.0,2.1,27.0,887.0,937.74,678.3
2016,8,16,11,15,865.0,138.5,2.15,27.0,902.0,938.61,678.79
2016,8,16,11,30,869.0,139.0,2.2,27.0,917.0,936.55,677.56
2016,8,16,11,45,871.0,139.5,2.25,27.5,924.5,929.76,672.07
2016,8,16,12,0,873.0,140.0,2.3,28.0,932.0,920.09,664.87
2016,8,16,12,15,872.5,140.0,2.3,28.0,931.5,904.9,655.06
2016,8,16,12,30,872.0,140.0,2.3,28.0,931.0,887.02,643.63
2016,8,16,12,45,868.0,141.0,2.35,28.0,922.0,864.55,629.65
2016,8,16,13,0,864.0,142.0,2.4,28.0,913.0,839.69,614.09
2016,8,16,13,15,860.0,141.0,2.4,28.0,897.0,810.73,595.39
2016,8,16,13,30,856.0,140.0,2.4,28.0,881.0,779.66,575.23
2016,8,16,13,45,851.0,138.0,2.45,28.0,858.0,744.39,552.41
2016,8,16,14,0,846.0,136.0,2.5,28.0,835.0,707.47,527.41
2016,8,16,14,15,837.0,134.0,2.5,27.5,805.0,666.42,499.14
2016,8,16,14,30,828.0,132.0,2.5,27.0,775.0,624.3,469.4
2016,8,16,14,45,818.5,129.0,2.5,27.0,739.5,580.11,436.5
2016,8,16,15,0,809.0,126.0,2.5,27.0,704.0,535.3,402.33
2016,8,16,15,15,794.0,123.0,2.5,26.5,662.5,487.45,365.78
2016,8,16,15,30,779.0,120.0,2.5,26.0,621.0,439.89,328.35
2016,8,16,15,45,761.5,115.5,2.5,26.0,575.5,390.54,287.95
2016,8,16,16,0,744.0,111.0,2.5,26.0,530.0,338.79,244.92
2016,8,16,16,15,718.5,106.5,2.5,25.5,481.0,289.08,203.36
2016,8,16,16,30,693.0,102.0,2.5,25.0,432.0,241.55,163.27
2016,8,16,16,45,661.5,96.0,2.5,24.5,381.5,194.02,124.05
2016,8,16,17,0,630.0,90.0,2.5,24.0,331.0,149.66,89.33
2016,8,16,17,15,583.0,82.5,2.5,23.0,280.0,106.14,59.91
2016,8,16,17,30,536.0,75.0,2.5,22.0,229.0,67.67,40.66
2016,8,16,17,45,471.0,65.5,2.55,21.5,180.5,46.83,35.04
2016,8,16,18,0,406.0,56.0,2.6,21.0,132.0,42.0,30.58
2016,8,16,18,15,306.5,43.0,2.5,20.0,89.5,32.68,22.04
2016,8,16,18,30,207.0,30.0,2.4,19.0,47.0,23.36,11.62
2016,8,16,18,45,103.5,15.0,2.35,18.5,23.5,14.74,0.0
2016,8,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,15.5,26.5,58.1,0.0
2016,8,17,6,0,216.0,32.0,2.1,16.0,53.0,128.2,88.57
2016,8,17,6,15,308.5,45.0,2.05,16.5,95.0,188.35,144.77
2016,8,17,6,30,401.0,58.0,2.0,17.0,137.0,259.37,205.96
2016,8,17,6,45,465.0,67.0,1.95,17.5,185.0,319.27,257.27
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,384.12,310.91
2016,8,17,7,15,269.5,105.5,1.85,18.5,186.0,278.95,226.36
2016,8,17,7,30,10.0,135.0,1.8,19.0,139.0,142.32,112.06
2016,8,17,7,45,19.0,158.0,1.75,20.0,167.0,171.89,135.65
2016,8,17,8,0,28.0,181.0,1.7,21.0,195.0,209.07,164.33
2016,8,17,8,15,50.5,211.5,1.65,21.5,239.5,258.52,202.6
2016,8,17,8,30,73.0,242.0,1.6,22.0,284.0,309.08,240.76
2016,8,17,8,45,150.5,266.5,1.6,23.0,361.5,405.74,313.61
2016,8,17,9,0,228.0,291.0,1.6,24.0,439.0,497.72,380.13
2016,8,17,9,15,517.5,206.5,1.6,24.5,571.0,669.48,507.62
2016,8,17,9,30,807.0,122.0,1.6,25.0,703.0,837.14,620.74
2016,8,17,9,45,829.0,118.5,1.65,25.5,741.5,865.5,635.79
2016,8,17,10,0,851.0,115.0,1.7,26.0,780.0,887.11,647.82
2016,8,17,10,15,859.0,116.5,1.75,26.5,809.0,904.18,656.97
2016,8,17,10,30,867.0,118.0,1.8,27.0,838.0,918.53,664.44
2016,8,17,10,45,873.0,119.5,1.9,27.5,860.5,928.22,669.56
2016,8,17,11,0,879.0,121.0,2.0,28.0,883.0,934.99,672.92
2016,8,17,11,15,882.5,121.5,2.05,28.0,898.0,935.47,673.18
2016,8,17,11,30,886.0,122.0,2.1,28.0,913.0,932.97,671.7
2016,8,17,11,45,888.0,122.5,2.15,28.5,920.5,926.14,666.23
2016,8,17,12,0,890.0,123.0,2.2,29.0,928.0,916.36,659.01
2016,8,17,12,15,890.0,123.0,2.25,29.0,927.5,901.44,649.9
2016,8,17,12,30,890.0,123.0,2.3,29.0,927.0,883.75,639.06
2016,8,17,12,45,873.5,131.0,2.4,29.0,914.5,857.26,622.87
2016,8,17,13,0,857.0,139.0,2.5,29.0,902.0,828.79,605.3
2016,8,17,13,15,853.0,138.0,2.55,29.0,886.0,799.97,587.02
2016,8,17,13,30,849.0,137.0,2.6,29.0,870.0,769.08,567.22
2016,8,17,13,45,843.5,135.5,2.65,29.0,847.0,734.7,544.9
2016,8,17,14,0,838.0,134.0,2.7,29.0,824.0,697.46,519.45
2016,8,17,14,15,829.5,132.0,2.7,28.5,794.5,657.0,491.51
2016,8,17,14,30,821.0,130.0,2.7,28.0,765.0,615.45,462.08
2016,8,17,14,45,810.0,127.5,2.7,28.0,729.0,571.14,429.0
2016,8,17,15,0,799.0,125.0,2.7,28.0,693.0,526.35,394.77
2016,8,17,15,15,783.5,122.0,2.7,27.5,651.5,478.7,358.32
2016,8,17,15,30,768.0,119.0,2.7,27.0,610.0,431.41,321.05
2016,8,17,15,45,749.0,115.0,2.7,26.5,564.5,382.48,281.55
2016,8,17,16,0,730.0,111.0,2.7,26.0,519.0,331.28,239.39
2016,8,17,16,15,704.0,106.5,2.7,25.5,470.5,282.17,198.25
2016,8,17,16,30,678.0,102.0,2.7,25.0,422.0,235.31,158.71
2016,8,17,16,45,643.0,96.0,2.75,24.5,371.5,188.0,119.93
2016,8,17,17,0,608.0,90.0,2.8,24.0,321.0,144.24,86.05
2016,8,17,17,15,560.0,82.5,2.75,23.0,270.5,101.93,57.89
2016,8,17,17,30,512.0,75.0,2.7,22.0,220.0,64.79,39.98
2016,8,17,17,45,443.0,65.5,2.7,21.0,172.0,47.14,35.36
2016,8,17,18,0,374.0,56.0,2.7,20.0,124.0,41.66,30.38
2016,8,17,18,15,275.5,42.0,2.65,19.5,83.5,31.98,21.41
2016,8,17,18,30,177.0,28.0,2.6,19.0,43.0,21.78,9.74
2016,8,17,18,45,88.5,14.0,2.55,18.5,21.5,13.76,0.0
2016,8,17,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,15.5,25.0,54.03,0.0
2016,8,18,6,0,187.0,33.0,1.8,16.0,50.0,119.52,81.32
2016,8,18,6,15,280.0,46.5,1.8,16.5,91.5,178.69,136.93
2016,8,18,6,30,373.0,60.0,1.8,17.0,133.0,247.1,195.87
2016,8,18,6,45,436.5,70.5,1.8,17.5,180.5,308.22,248.08
2016,8,18,7,0,500.0,81.0,1.8,18.0,228.0,373.15,301.81
2016,8,18,7,15,274.0,115.5,1.8,18.5,198.5,293.05,237.38
2016,8,18,7,30,48.0,150.0,1.8,19.0,169.0,189.05,150.6
2016,8,18,7,45,50.0,171.0,1.8,19.5,193.0,213.71,170.05
2016,8,18,8,0,52.0,192.0,1.8,20.0,217.0,238.29,188.67
2016,8,18,8,15,91.5,221.0,1.75,20.5,271.0,299.1,236.07
2016,8,18,8,30,131.0,250.0,1.7,21.0,325.0,370.41,290.01
2016,8,18,8,45,434.5,190.0,1.7,22.0,467.0,562.14,437.86
2016,8,18,9,0,738.0,130.0,1.7,23.0,609.0,757.43,576.13
2016,8,18,9,15,753.5,133.0,1.7,23.5,649.0,787.08,592.0
2016,8,18,9,30,769.0,136.0,1.7,24.0,689.0,817.96,610.13
2016,8,18,9,45,737.0,161.5,1.75,24.5,712.0,832.46,617.63
2016,8,18,10,0,705.0,187.0,1.8,25.0,735.0,840.12,620.79
2016,8,18,10,15,715.0,189.5,1.85,25.5,764.0,857.6,630.61
2016,8,18,10,30,725.0,192.0,1.9,26.0,793.0,872.75,638.83
2016,8,18,10,45,722.0,200.0,1.95,26.5,811.5,879.3,641.49
2016,8,18,11,0,719.0,208.0,2.0,27.0,830.0,883.16,642.56
2016,8,18,11,15,724.0,209.5,2.05,27.0,845.0,885.03,643.73
2016,8,18,11,30,729.0,211.0,2.1,27.0,860.0,884.31,643.34
2016,8,18,11,45,723.5,216.5,2.15,27.0,865.0,875.58,637.83
2016,8,18,12,0,718.0,222.0,2.2,27.0,870.0,864.42,630.88
2016,8,18,12,15,718.0,221.5,2.25,27.0,869.5,849.88,621.76
2016,8,18,12,30,718.0,221.0,2.3,27.0,869.0,833.07,611.2
2016,8,18,12,45,718.0,219.0,2.35,27.5,861.5,812.65,597.06
2016,8,18,13,0,718.0,217.0,2.4,28.0,854.0,790.16,581.16
2016,8,18,13,15,713.5,215.0,2.4,27.5,838.5,762.2,563.33
2016,8,18,13,30,709.0,213.0,2.4,27.0,823.0,732.64,544.14
2016,8,18,13,45,700.5,211.0,2.45,27.0,800.0,698.74,520.81
2016,8,18,14,0,692.0,209.0,2.5,27.0,777.0,663.8,496.35
2016,8,18,14,15,681.5,205.5,2.5,26.5,748.0,625.31,469.67
2016,8,18,14,30,671.0,202.0,2.5,26.0,719.0,586.29,441.99
2016,8,18,14,45,658.5,197.0,2.55,26.0,684.0,544.44,410.93
2016,8,18,15,0,646.0,192.0,2.6,26.0,649.0,502.6,379.16
2016,8,18,15,15,628.0,186.5,2.6,25.5,609.0,457.93,345.14
2016,8,18,15,30,610.0,181.0,2.6,25.0,569.0,414.17,310.93
2016,8,18,15,45,590.5,172.5,2.65,24.5,525.5,368.26,274.37
2016,8,18,16,0,571.0,164.0,2.7,24.0,482.0,323.98,238.27
2016,8,18,16,15,541.5,155.5,2.7,23.5,434.5,278.06,200.59
2016,8,18,16,30,512.0,147.0,2.7,23.0,387.0,234.84,165.0
2016,8,18,16,45,479.0,135.5,2.7,22.5,339.5,191.35,130.01
2016,8,18,17,0,446.0,124.0,2.7,22.0,292.0,151.21,99.3
2016,8,18,17,15,398.5,111.0,2.65,21.0,243.5,112.28,73.13
2016,8,18,17,30,351.0,98.0,2.6,20.0,195.0,78.32,54.99
2016,8,18,17,45,293.0,81.0,2.55,19.5,150.5,59.6,46.38
2016,8,18,18,0,235.0,64.0,2.5,19.0,106.0,48.22,36.12
2016,8,18,18,15,163.0,44.0,2.4,18.5,68.5,35.97,24.77
2016,8,18,18,30,91.0,24.0,2.3,18.0,31.0,20.16,7.75
2016,8,18,18,45,45.5,12.0,2.25,17.5,15.5,11.8,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,57.0,15.0,2.0,14.5,20.0,31.42,0.0
2016,8,19,6,0,114.0,30.0,2.1,15.0,40.0,83.13,54.66
2016,8,19,6,15,184.5,49.0,2.1,15.5,78.5,137.55,105.18
2016,8,19,6,30,255.0,68.0,2.1,16.0,117.0,204.76,162.91
2016,8,19,6,45,311.5,84.0,2.1,16.5,162.0,261.06,211.19
2016,8,19,7,0,368.0,100.0,2.1,17.0,207.0,322.06,262.1
2016,8,19,7,15,308.5,124.0,2.05,17.5,226.0,322.52,262.49
2016,8,19,7,30,249.0,148.0,2.0,18.0,245.0,324.8,263.27
2016,8,19,7,45,287.0,165.0,1.95,19.0,291.5,376.83,303.36
2016,8,19,8,0,325.0,182.0,1.9,20.0,338.0,431.03,343.63
2016,8,19,8,15,450.5,172.5,1.85,20.5,414.0,529.56,418.35
2016,8,19,8,30,576.0,163.0,1.8,21.0,490.0,630.42,491.88
2016,8,19,8,45,592.0,172.5,1.8,21.5,532.0,669.24,517.13
2016,8,19,9,0,608.0,182.0,1.8,22.0,574.0,707.04,541.65
2016,8,19,9,15,625.5,187.5,1.8,22.5,613.5,740.65,562.94
2016,8,19,9,30,643.0,193.0,1.8,23.0,653.0,772.9,582.97
2016,8,19,9,45,649.0,201.0,1.8,23.5,685.5,796.17,596.39
2016,8,19,10,0,655.0,209.0,1.8,24.0,718.0,817.3,608.31
2016,8,19,10,15,665.5,212.5,1.85,24.5,746.0,835.57,618.72
2016,8,19,10,30,676.0,216.0,1.9,25.0,774.0,851.64,627.67
2016,8,19,10,45,678.0,222.0,1.95,25.5,794.5,860.2,631.71
2016,8,19,11,0,680.0,228.0,2.0,26.0,815.0,866.27,634.26
2016,8,19,11,15,685.0,229.5,2.05,26.0,829.5,868.02,635.34
2016,8,19,11,30,690.0,231.0,2.1,26.0,844.0,867.3,634.93
2016,8,19,11,45,688.5,234.0,2.2,26.5,850.0,859.77,629.35
2016,8,19,12,0,687.0,237.0,2.3,27.0,856.0,849.89,622.21
2016,8,19,12,15,687.0,237.0,2.35,27.0,855.5,836.14,613.32
2016,8,19,12,30,687.0,237.0,2.4,27.0,855.0,820.2,602.96
2016,8,19,12,45,693.0,231.5,2.45,27.0,849.5,801.87,591.17
2016,8,19,13,0,699.0,226.0,2.5,27.0,844.0,781.33,577.77
2016,8,19,13,15,694.0,224.0,2.55,26.5,828.5,753.39,560.05
2016,8,19,13,30,689.0,222.0,2.6,26.0,813.0,723.93,541.01
2016,8,19,13,45,679.0,220.5,2.65,26.0,789.5,690.0,517.37
2016,8,19,14,0,669.0,219.0,2.7,26.0,766.0,655.18,492.72
2016,8,19,14,15,658.0,215.0,2.7,25.5,737.0,616.71,465.8
2016,8,19,14,30,647.0,211.0,2.7,25.0,708.0,577.81,437.97
2016,8,19,14,45,631.5,207.0,2.7,25.0,672.5,536.16,406.64
2016,8,19,15,0,616.0,203.0,2.7,25.0,637.0,494.85,374.92
2016,8,19,15,15,597.5,196.5,2.7,24.5,597.0,450.41,340.94
2016,8,19,15,30,579.0,190.0,2.7,24.0,557.0,407.22,307.06
2016,8,19,15,45,555.5,182.5,2.75,24.0,513.0,361.97,270.45
2016,8,19,16,0,532.0,175.0,2.8,24.0,469.0,318.51,234.66
2016,8,19,16,15,503.0,165.0,2.8,23.5,422.5,273.4,197.83
2016,8,19,16,30,474.0,155.0,2.8,23.0,376.0,230.98,163.14
2016,8,19,16,45,437.0,143.0,2.8,22.5,328.0,188.38,129.28
2016,8,19,17,0,400.0,131.0,2.8,22.0,280.0,149.55,100.02
2016,8,19,17,15,355.0,115.5,2.8,21.0,232.5,111.19,74.22
2016,8,19,17,30,310.0,100.0,2.8,20.0,185.0,82.21,59.74
2016,8,19,17,45,253.5,81.5,2.8,19.5,141.0,64.01,50.17
2016,8,19,18,0,197.0,63.0,2.8,19.0,97.0,50.42,37.94
2016,8,19,18,15,134.5,42.0,2.75,18.5,61.5,34.41,23.32
2016,8,19,18,30,72.0,21.0,2.7,18.0,26.0,17.74,5.05
2016,8,19,18,45,36.0,10.5,2.65,17.5,13.0,10.32,0.0
2016,8,19,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
