Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,50.0,14.0,1.8,14.5,18.0,28.28,0.0
2016,8,20,6,0,100.0,28.0,1.9,15.0,36.0,75.41,48.16
2016,8,20,6,15,166.0,48.0,1.9,15.5,74.0,128.89,98.11
2016,8,20,6,30,232.0,68.0,1.9,16.0,112.0,187.59,148.86
2016,8,20,6,45,287.5,85.0,1.95,16.5,156.5,250.12,202.11
2016,8,20,7,0,343.0,102.0,2.0,17.0,201.0,310.53,252.53
2016,8,20,7,15,250.5,128.0,1.95,17.5,208.0,293.83,238.81
2016,8,20,7,30,158.0,154.0,1.9,18.0,215.0,268.33,216.95
2016,8,20,7,45,154.5,178.0,1.9,19.0,244.5,297.49,238.93
2016,8,20,8,0,151.0,202.0,1.9,20.0,274.0,325.79,259.34
2016,8,20,8,15,243.0,212.5,1.9,20.5,343.0,415.15,328.67
2016,8,20,8,30,335.0,223.0,1.9,21.0,412.0,501.91,393.77
2016,8,20,8,45,468.5,203.0,1.9,21.5,491.5,601.25,467.3
2016,8,20,9,0,602.0,183.0,1.9,22.0,571.0,701.91,539.27
2016,8,20,9,15,619.5,188.5,1.95,22.5,610.0,735.33,560.34
2016,8,20,9,30,637.0,194.0,2.0,23.0,649.0,767.4,580.78
2016,8,20,9,45,663.5,192.0,2.05,23.5,686.5,797.84,599.91
2016,8,20,10,0,690.0,190.0,2.1,24.0,724.0,826.81,617.48
2016,8,20,10,15,700.0,193.0,2.15,24.5,752.5,844.53,627.4
2016,8,20,10,30,710.0,196.0,2.2,25.0,781.0,859.95,635.9
2016,8,20,10,45,718.0,198.0,2.3,25.5,803.0,870.09,641.38
2016,8,20,11,0,726.0,200.0,2.4,26.0,825.0,877.72,645.31
2016,8,20,11,15,730.5,201.0,2.45,26.0,839.5,878.56,645.71
2016,8,20,11,30,735.0,202.0,2.5,26.0,854.0,876.81,644.56
2016,8,20,11,45,738.5,202.0,2.6,26.5,861.5,870.56,639.67
2016,8,20,12,0,742.0,202.0,2.7,27.0,869.0,861.77,633.19
2016,8,20,12,15,742.0,202.0,2.75,27.0,868.5,847.42,623.99
2016,8,20,12,30,742.0,202.0,2.8,27.0,868.0,830.73,613.31
2016,8,20,12,45,718.5,214.0,2.9,27.0,853.5,803.98,596.14
2016,8,20,13,0,695.0,226.0,3.0,27.0,839.0,775.97,576.94
2016,8,20,13,15,690.5,224.0,3.0,26.5,823.5,748.48,559.08
2016,8,20,13,30,686.0,222.0,3.0,26.0,808.0,719.46,539.86
2016,8,20,13,45,684.5,216.0,3.05,26.0,787.5,687.43,517.51
2016,8,20,14,0,683.0,210.0,3.1,26.0,767.0,653.97,493.75
2016,8,20,14,15,672.5,206.5,3.1,25.5,737.5,615.77,466.78
2016,8,20,14,30,662.0,203.0,3.1,25.0,708.0,577.06,438.83
2016,8,20,14,45,655.0,195.0,3.1,25.0,675.0,535.86,407.66
2016,8,20,15,0,648.0,187.0,3.1,25.0,642.0,494.23,375.49
2016,8,20,15,15,630.5,181.5,3.1,24.5,602.0,449.73,341.08
2016,8,20,15,30,613.0,176.0,3.1,24.0,562.0,406.11,306.47
2016,8,20,15,45,597.5,166.0,3.1,24.0,519.0,360.21,268.8
2016,8,20,16,0,582.0,156.0,3.1,24.0,476.0,315.37,231.29
2016,8,20,16,15,553.5,148.0,3.1,23.5,429.0,270.25,193.92
2016,8,20,16,30,525.0,140.0,3.1,23.0,382.0,227.25,158.31
2016,8,20,16,45,494.5,128.0,3.1,22.5,334.5,183.34,122.89
2016,8,20,17,0,464.0,116.0,3.1,22.0,287.0,142.54,91.86
2016,8,20,17,15,416.0,103.5,3.1,21.0,239.0,103.47,66.38
2016,8,20,17,30,368.0,91.0,3.1,20.0,191.0,69.42,55.02
2016,8,20,17,45,310.0,75.0,3.1,19.5,146.5,55.23,42.53
2016,8,20,18,0,252.0,59.0,3.1,19.0,102.0,44.51,32.8
2016,8,20,18,15,174.5,40.0,3.0,18.5,65.0,30.7,20.06
2016,8,20,18,30,97.0,21.0,2.9,18.0,28.0,16.24,2.78
2016,8,20,18,45,48.5,10.5,2.85,17.5,14.0,10.32,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.6,14.5,19.5,31.11,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,82.66,51.88
2016,8,21,6,15,192.5,47.5,2.8,15.5,77.5,145.08,110.7
2016,8,21,6,30,268.0,66.0,2.9,16.0,116.0,207.09,164.63
2016,8,21,6,45,330.5,80.5,3.0,16.5,161.5,264.83,214.59
2016,8,21,7,0,393.0,95.0,3.1,17.0,207.0,327.86,267.78
2016,8,21,7,15,284.5,123.5,3.05,17.5,213.5,307.27,251.01
2016,8,21,7,30,176.0,152.0,3.0,18.0,220.0,276.71,224.86
2016,8,21,7,45,175.5,175.5,2.95,18.5,251.5,307.96,249.16
2016,8,21,8,0,175.0,199.0,2.9,19.0,283.0,338.55,272.11
2016,8,21,8,15,397.0,173.0,2.8,19.5,389.0,489.77,392.5
2016,8,21,8,30,619.0,147.0,2.7,20.0,495.0,643.1,508.76
2016,8,21,8,45,643.5,151.5,2.65,20.5,539.5,684.34,536.06
2016,8,21,9,0,668.0,156.0,2.6,21.0,584.0,724.93,562.78
2016,8,21,9,15,685.0,160.0,2.55,21.5,623.5,757.83,583.08
2016,8,21,9,30,702.0,164.0,2.5,22.0,663.0,789.23,602.07
2016,8,21,9,45,687.0,182.0,2.45,22.5,690.5,806.11,610.81
2016,8,21,10,0,672.0,200.0,2.4,23.0,718.0,819.84,617.47
2016,8,21,10,15,682.5,203.0,2.45,23.5,746.5,837.7,627.74
2016,8,21,10,30,693.0,206.0,2.5,24.0,775.0,853.32,636.47
2016,8,21,10,45,704.0,206.5,2.55,24.5,797.5,864.42,642.22
2016,8,21,11,0,715.0,207.0,2.6,25.0,820.0,873.09,646.45
2016,8,21,11,15,720.0,208.0,2.65,25.0,835.0,874.29,647.06
2016,8,21,11,30,725.0,209.0,2.7,25.0,850.0,872.93,646.13
2016,8,21,11,45,729.5,208.5,2.8,25.5,857.5,867.04,641.38
2016,8,21,12,0,734.0,208.0,2.9,26.0,865.0,858.61,635.04
2016,8,21,12,15,734.0,208.0,2.95,26.0,864.5,844.28,625.74
2016,8,21,12,30,734.0,208.0,3.0,26.0,864.0,827.62,614.96
2016,8,21,12,45,745.0,199.0,3.1,26.0,859.5,809.06,603.19
2016,8,21,13,0,756.0,190.0,3.2,26.0,855.0,787.8,589.56
2016,8,21,13,15,751.5,188.5,3.2,25.5,839.5,759.5,571.47
2016,8,21,13,30,747.0,187.0,3.2,25.0,824.0,729.32,551.26
2016,8,21,13,45,741.5,184.0,3.25,25.0,801.5,695.43,527.27
2016,8,21,14,0,736.0,181.0,3.3,25.0,779.0,660.19,501.9
2016,8,21,14,15,726.0,178.0,3.3,24.5,749.5,620.9,473.86
2016,8,21,14,30,716.0,175.0,3.3,24.0,720.0,580.92,444.65
2016,8,21,14,45,704.5,170.5,3.35,24.0,685.0,538.25,412.06
2016,8,21,15,0,693.0,166.0,3.4,24.0,650.0,495.41,378.58
2016,8,21,15,15,675.5,161.0,3.4,23.5,609.0,449.38,342.52
2016,8,21,15,30,658.0,156.0,3.4,23.0,568.0,404.12,306.12
2016,8,21,15,45,637.0,149.5,3.4,23.0,523.5,357.24,267.13
2016,8,21,16,0,616.0,143.0,3.4,23.0,479.0,311.88,228.74
2016,8,21,16,15,587.0,136.0,3.4,22.5,431.5,265.71,190.04
2016,8,21,16,30,558.0,129.0,3.4,22.0,384.0,222.28,153.67
2016,8,21,16,45,520.0,120.0,3.45,21.5,335.0,178.53,118.44
2016,8,21,17,0,482.0,111.0,3.5,21.0,286.0,138.22,88.19
2016,8,21,17,15,432.5,99.0,3.45,20.0,237.5,98.76,62.88
2016,8,21,17,30,383.0,87.0,3.4,19.0,189.0,64.49,50.94
2016,8,21,17,45,317.5,72.0,3.4,18.5,144.0,53.04,40.78
2016,8,21,18,0,252.0,57.0,3.4,18.0,99.0,43.05,31.62
2016,8,21,18,15,172.0,38.5,3.3,17.5,62.5,29.6,19.07
2016,8,21,18,30,92.0,20.0,3.2,17.0,26.0,15.5,0.59
2016,8,21,18,45,46.0,10.0,3.1,16.5,13.0,9.83,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,58.5,14.0,2.7,13.5,19.0,30.5,0.0
2016,8,22,6,0,117.0,28.0,2.8,14.0,38.0,80.69,49.18
2016,8,22,6,15,194.5,46.0,2.8,14.5,76.5,143.69,109.69
2016,8,22,6,30,272.0,64.0,2.8,15.0,115.0,205.91,164.05
2016,8,22,6,45,334.0,78.5,2.85,15.5,160.0,263.48,214.08
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,326.29,267.27
2016,8,22,7,15,230.0,121.0,2.8,16.5,189.5,273.0,223.47
2016,8,22,7,30,64.0,149.0,2.7,17.0,174.0,197.84,159.74
2016,8,22,7,45,80.0,173.5,2.65,18.0,208.5,236.19,190.31
2016,8,22,8,0,96.0,198.0,2.6,19.0,243.0,275.38,220.51
2016,8,22,8,15,185.0,215.5,2.5,19.5,314.5,367.7,293.58
2016,8,22,8,30,274.0,233.0,2.4,20.0,386.0,466.15,368.73
2016,8,22,8,45,469.5,194.0,2.35,20.5,483.0,590.13,463.55
2016,8,22,9,0,665.0,155.0,2.3,21.0,580.0,719.93,558.37
2016,8,22,9,15,681.5,159.5,2.3,21.5,619.5,752.84,578.12
2016,8,22,9,30,698.0,164.0,2.3,22.0,659.0,784.22,597.36
2016,8,22,9,45,711.5,167.0,2.35,22.5,693.5,809.64,612.67
2016,8,22,10,0,725.0,170.0,2.4,23.0,728.0,833.06,626.57
2016,8,22,10,15,734.5,172.5,2.45,23.5,756.0,850.19,636.19
2016,8,22,10,30,744.0,175.0,2.5,24.0,784.0,864.92,644.27
2016,8,22,10,45,751.0,177.0,2.6,24.5,805.5,871.46,647.31
2016,8,22,11,0,758.0,179.0,2.7,25.0,827.0,878.48,650.83
2016,8,22,11,15,762.5,180.0,2.75,25.0,841.5,879.57,651.36
2016,8,22,11,30,767.0,181.0,2.8,25.0,856.0,877.97,650.27
2016,8,22,11,45,769.0,181.5,2.9,25.5,863.0,870.98,644.75
2016,8,22,12,0,771.0,182.0,3.0,26.0,870.0,861.38,637.61
2016,8,22,12,15,771.0,181.5,3.05,26.0,869.0,846.53,627.94
2016,8,22,12,30,771.0,181.0,3.1,26.0,868.0,829.25,616.72
2016,8,22,12,45,732.5,202.0,3.2,26.0,849.5,799.4,597.19
2016,8,22,13,0,694.0,223.0,3.3,26.0,831.0,767.88,575.25
2016,8,22,13,15,689.5,221.0,3.3,25.5,815.5,740.36,557.15
2016,8,22,13,30,685.0,219.0,3.3,25.0,800.0,711.3,537.64
2016,8,22,13,45,684.0,212.5,3.35,25.0,779.5,679.1,514.88
2016,8,22,14,0,683.0,206.0,3.4,25.0,759.0,645.43,490.68
2016,8,22,14,15,672.5,202.5,3.4,24.5,730.0,607.21,463.35
2016,8,22,14,30,662.0,199.0,3.4,24.0,701.0,568.47,435.02
2016,8,22,14,45,655.0,191.5,3.45,24.0,667.5,527.68,403.89
2016,8,22,15,0,648.0,184.0,3.5,24.0,634.0,486.46,371.7
2016,8,22,15,15,630.0,178.5,3.5,23.5,594.0,441.77,336.72
2016,8,22,15,30,612.0,173.0,3.5,23.0,554.0,398.01,301.6
2016,8,22,15,45,596.5,163.5,3.5,22.5,511.0,352.65,264.44
2016,8,22,16,0,581.0,154.0,3.5,22.0,468.0,308.35,227.37
2016,8,22,16,15,551.5,146.0,3.45,21.5,421.0,263.14,189.51
2016,8,22,16,30,522.0,138.0,3.4,21.0,374.0,220.2,153.71
2016,8,22,16,45,490.5,126.0,3.35,20.5,327.0,176.47,118.39
2016,8,22,17,0,459.0,114.0,3.3,20.0,280.0,135.97,87.86
2016,8,22,17,15,409.5,101.5,3.2,19.5,232.0,97.43,63.29
2016,8,22,17,30,360.0,89.0,3.1,19.0,184.0,64.27,50.73
2016,8,22,17,45,300.0,73.0,3.05,18.5,139.5,54.04,41.6
2016,8,22,18,0,240.0,57.0,3.0,18.0,95.0,43.23,31.71
2016,8,22,18,15,160.0,38.0,2.85,17.5,59.0,29.32,18.63
2016,8,22,18,30,80.0,19.0,2.7,17.0,23.0,16.09,0.0
2016,8,22,18,45,40.0,9.5,2.6,16.5,11.5,9.34,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.5,36.54,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,41.0,100.87,59.99
2016,8,23,6,15,256.0,42.0,2.3,15.5,80.5,161.58,122.5
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,229.24,181.51
2016,8,23,6,45,417.0,68.0,2.3,16.5,167.5,289.42,233.69
2016,8,23,7,0,486.0,79.0,2.3,17.0,215.0,358.22,291.37
2016,8,23,7,15,243.0,93.0,2.2,17.5,161.0,246.23,200.97
2016,8,23,7,30,0.0,107.0,2.1,18.0,107.0,106.21,82.91
2016,8,23,7,45,0.0,126.5,2.05,18.5,126.5,125.85,98.81
2016,8,23,8,0,0.0,146.0,2.0,19.0,146.0,145.41,114.12
2016,8,23,8,15,25.5,186.5,1.95,19.5,200.5,205.5,162.29
2016,8,23,8,30,51.0,227.0,1.9,20.0,255.0,275.48,216.82
2016,8,23,8,45,81.0,256.5,1.85,20.5,306.0,330.79,258.84
2016,8,23,9,0,111.0,286.0,1.8,21.0,357.0,387.27,300.78
2016,8,23,9,15,203.0,298.5,1.8,21.5,438.5,485.6,374.57
2016,8,23,9,30,295.0,311.0,1.8,22.0,520.0,587.32,448.02
2016,8,23,9,45,538.5,228.5,1.8,22.5,633.0,720.5,546.2
2016,8,23,10,0,782.0,146.0,1.8,23.0,746.0,852.84,635.76
2016,8,23,10,15,791.0,148.0,1.85,23.5,775.0,869.88,644.02
2016,8,23,10,30,800.0,150.0,1.9,24.0,804.0,884.34,651.82
2016,8,23,10,45,807.5,151.5,1.95,24.5,826.0,894.25,656.69
2016,8,23,11,0,815.0,153.0,2.0,25.0,848.0,901.38,659.87
2016,8,23,11,15,819.0,154.0,2.05,25.5,862.5,902.0,658.92
2016,8,23,11,30,823.0,155.0,2.1,26.0,877.0,899.77,656.28
2016,8,23,11,45,825.5,155.0,2.2,26.5,884.0,892.36,650.83
2016,8,23,12,0,828.0,155.0,2.3,27.0,891.0,882.15,643.66
2016,8,23,12,15,827.5,155.0,2.35,27.0,890.0,866.61,633.91
2016,8,23,12,30,827.0,155.0,2.4,27.0,889.0,848.49,622.51
2016,8,23,12,45,818.5,158.0,2.45,27.0,878.5,824.24,607.04
2016,8,23,13,0,810.0,161.0,2.5,27.0,868.0,797.92,590.18
2016,8,23,13,15,805.0,159.5,2.55,27.0,851.5,768.1,570.85
2016,8,23,13,30,800.0,158.0,2.6,27.0,835.0,736.42,550.1
2016,8,23,13,45,793.5,156.0,2.7,27.0,811.5,701.51,526.02
2016,8,23,14,0,787.0,154.0,2.8,27.0,788.0,665.15,500.41
2016,8,23,14,15,777.0,151.5,2.8,26.5,758.0,624.86,471.96
2016,8,23,14,30,767.0,149.0,2.8,26.0,728.0,583.74,442.19
2016,8,23,14,45,754.5,146.0,2.85,26.0,691.5,540.19,409.18
2016,8,23,15,0,742.0,143.0,2.9,26.0,655.0,493.54,373.14
2016,8,23,15,15,725.0,139.0,2.9,25.5,614.0,446.5,336.44
2016,8,23,15,30,708.0,135.0,2.9,25.0,573.0,400.09,299.2
2016,8,23,15,45,687.0,129.5,2.95,24.5,527.5,351.79,259.69
2016,8,23,16,0,666.0,124.0,3.0,24.0,482.0,304.93,220.48
2016,8,23,16,15,637.5,118.0,3.0,23.0,434.0,257.39,180.84
2016,8,23,16,30,609.0,112.0,3.0,22.0,386.0,212.47,143.38
2016,8,23,16,45,572.0,104.5,3.05,21.5,336.5,167.76,107.38
2016,8,23,17,0,535.0,97.0,3.1,21.0,287.0,126.91,77.26
2016,8,23,17,15,484.0,87.0,3.1,20.5,237.5,87.4,53.4
2016,8,23,17,30,433.0,77.0,3.1,20.0,188.0,55.22,42.64
2016,8,23,17,45,362.5,64.0,3.1,19.5,142.5,47.1,35.38
2016,8,23,18,0,292.0,51.0,3.1,19.0,97.0,38.52,27.47
2016,8,23,18,15,198.0,34.5,3.0,18.5,60.5,26.56,16.04
2016,8,23,18,30,104.0,18.0,2.9,18.0,24.0,14.01,0.0
2016,8,23,18,45,52.0,9.0,2.85,17.5,12.0,8.85,0.0
2016,8,23,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.15,13.5,22.0,45.31,0.0
2016,8,24,6,0,231.0,26.0,2.3,14.0,44.0,121.3,69.7
2016,8,24,6,15,335.5,38.0,2.3,14.5,86.5,187.46,142.24
2016,8,24,6,30,440.0,50.0,2.3,15.0,129.0,261.09,207.0
2016,8,24,6,45,510.0,58.5,2.35,15.5,178.5,323.94,262.01
2016,8,24,7,0,580.0,67.0,2.4,16.0,228.0,392.34,319.88
2016,8,24,7,15,402.5,106.0,2.35,16.5,228.5,359.15,293.49
2016,8,24,7,30,225.0,145.0,2.3,17.0,229.0,304.73,248.11
2016,8,24,7,45,265.5,162.5,2.3,18.0,276.0,357.54,289.76
2016,8,24,8,0,306.0,180.0,2.3,19.0,323.0,412.76,331.66
2016,8,24,8,15,314.5,200.5,2.25,19.5,362.0,450.63,359.07
2016,8,24,8,30,323.0,221.0,2.2,20.0,401.0,488.03,385.52
2016,8,24,8,45,574.5,161.5,2.2,20.5,513.5,637.35,499.82
2016,8,24,9,0,826.0,102.0,2.2,21.0,626.0,784.53,603.24
2016,8,24,9,15,840.0,104.0,2.15,21.5,667.0,816.62,621.12
2016,8,24,9,30,854.0,106.0,2.1,22.0,708.0,841.95,635.16
2016,8,24,9,45,871.5,104.5,2.1,22.5,745.5,869.08,650.78
2016,8,24,10,0,889.0,103.0,2.1,23.0,783.0,893.98,664.77
2016,8,24,10,15,896.5,104.5,2.1,23.5,812.0,910.73,673.31
2016,8,24,10,30,904.0,106.0,2.1,24.0,841.0,924.61,680.07
2016,8,24,10,45,907.5,108.0,2.15,24.5,863.0,932.42,683.45
2016,8,24,11,0,911.0,110.0,2.2,25.0,885.0,937.15,684.98
2016,8,24,11,15,914.0,110.5,2.25,25.0,899.5,936.77,684.66
2016,8,24,11,30,917.0,111.0,2.3,25.0,914.0,933.28,682.47
2016,8,24,11,45,916.0,112.5,2.35,25.5,920.0,924.15,675.41
2016,8,24,12,0,915.0,114.0,2.4,26.0,926.0,912.02,666.52
2016,8,24,12,15,914.5,114.0,2.45,26.0,925.0,895.89,656.42
2016,8,24,12,30,914.0,114.0,2.5,26.0,924.0,876.91,644.5
2016,8,24,12,45,895.5,123.0,2.6,26.5,910.0,849.17,625.87
2016,8,24,13,0,877.0,132.0,2.7,27.0,896.0,819.46,605.91
2016,8,24,13,15,872.5,131.5,2.75,27.0,879.0,789.78,586.75
2016,8,24,13,30,868.0,131.0,2.8,27.0,862.0,757.99,566.0
2016,8,24,13,45,861.5,129.5,2.9,27.0,838.0,721.91,542.13
2016,8,24,14,0,855.0,128.0,3.0,27.0,814.0,684.15,515.42
2016,8,24,14,15,846.0,126.0,3.05,26.5,783.0,641.03,485.09
2016,8,24,14,30,837.0,124.0,3.1,26.0,752.0,598.25,454.11
2016,8,24,14,45,825.5,121.5,3.15,26.0,715.0,552.79,419.42
2016,8,24,15,0,814.0,119.0,3.2,26.0,678.0,506.88,383.48
2016,8,24,15,15,798.0,116.0,3.2,25.5,636.0,458.28,345.2
2016,8,24,15,30,782.0,113.0,3.2,25.0,594.0,410.08,306.13
2016,8,24,15,45,763.0,108.5,3.2,24.5,547.5,360.11,264.72
2016,8,24,16,0,744.0,104.0,3.2,24.0,501.0,307.95,220.77
2016,8,24,16,15,716.5,99.5,3.2,23.5,451.5,258.14,178.37
2016,8,24,16,30,689.0,95.0,3.2,23.0,402.0,210.75,138.22
2016,8,24,16,45,654.0,88.5,3.2,22.5,350.5,163.17,99.79
2016,8,24,17,0,619.0,82.0,3.2,22.0,299.0,119.17,67.63
2016,8,24,17,15,566.0,74.5,3.15,21.0,248.0,77.29,43.75
2016,8,24,17,30,513.0,67.0,3.1,20.0,197.0,46.97,35.45
2016,8,24,17,45,439.0,57.0,3.1,19.5,149.5,41.71,30.67
2016,8,24,18,0,365.0,47.0,3.1,19.0,102.0,36.12,25.34
2016,8,24,18,15,249.0,32.5,3.05,18.5,63.5,25.05,14.53
2016,8,24,18,30,133.0,18.0,3.0,18.0,25.0,14.1,0.0
2016,8,24,18,45,66.5,9.0,2.95,17.5,12.5,8.85,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.15,13.5,20.5,43.31,0.0
2016,8,25,6,0,222.0,25.0,2.2,14.0,41.0,116.06,62.76
2016,8,25,6,15,326.5,37.0,2.15,14.5,83.0,182.24,137.68
2016,8,25,6,30,431.0,49.0,2.1,15.0,125.0,255.18,201.88
2016,8,25,6,45,215.5,47.5,2.1,16.0,85.5,167.15,134.38
2016,8,25,7,0,0.0,46.0,2.1,17.0,46.0,44.43,31.89
2016,8,25,7,15,0.0,56.5,2.05,17.5,56.5,54.59,40.48
2016,8,25,7,30,0.0,67.0,2.0,18.0,67.0,64.76,48.82
2016,8,25,7,45,0.0,83.5,2.0,18.5,83.5,81.05,62.07
2016,8,25,8,0,0.0,100.0,2.0,19.0,100.0,97.54,75.27
2016,8,25,8,15,0.0,120.5,2.0,19.5,120.5,118.11,91.57
2016,8,25,8,30,0.0,141.0,2.0,20.0,141.0,138.66,107.58
2016,8,25,8,45,3.0,166.0,2.0,20.5,168.0,166.11,128.94
2016,8,25,9,0,6.0,191.0,2.0,21.0,195.0,193.66,150.04
2016,8,25,9,15,10.5,215.0,2.0,21.5,222.5,221.47,171.08
2016,8,25,9,30,15.0,239.0,2.0,22.0,250.0,249.36,191.87
2016,8,25,9,45,38.0,288.0,2.05,22.5,317.0,326.78,250.45
2016,8,25,10,0,61.0,337.0,2.1,23.0,384.0,397.65,302.49
2016,8,25,10,15,255.0,326.0,2.15,23.5,531.5,571.24,433.14
2016,8,25,10,30,449.0,315.0,2.2,24.0,679.0,738.79,552.51
2016,8,25,10,45,682.0,210.0,2.25,24.5,780.0,840.86,625.44
2016,8,25,11,0,915.0,105.0,2.3,25.0,881.0,933.09,684.3
2016,8,25,11,15,919.0,105.5,2.3,25.0,896.5,933.58,683.2
2016,8,25,11,30,923.0,106.0,2.3,25.0,912.0,930.93,681.06
2016,8,25,11,45,926.5,106.0,2.35,25.0,920.0,924.18,676.87
2016,8,25,12,0,930.0,106.0,2.4,25.0,928.0,914.32,670.76
2016,8,25,12,15,930.0,105.5,2.4,25.0,927.5,897.89,659.98
2016,8,25,12,30,930.0,105.0,2.4,25.0,927.0,878.54,647.39
2016,8,25,12,45,924.0,107.5,2.45,25.5,916.5,854.4,630.82
2016,8,25,13,0,918.0,110.0,2.5,26.0,906.0,827.75,612.6
2016,8,25,13,15,914.0,109.0,2.55,25.5,889.5,796.93,593.89
2016,8,25,13,30,910.0,108.0,2.6,25.0,873.0,763.86,573.43
2016,8,25,13,45,904.0,107.0,2.65,25.0,848.5,727.28,549.2
2016,8,25,14,0,898.0,106.0,2.7,25.0,824.0,688.89,522.2
2016,8,25,14,15,889.5,104.5,2.75,24.5,793.0,646.84,492.41
2016,8,25,14,30,881.0,103.0,2.8,24.0,762.0,603.54,460.83
2016,8,25,14,45,869.5,101.5,2.85,24.0,724.5,557.57,425.48
2016,8,25,15,0,858.0,100.0,2.9,24.0,687.0,511.01,388.72
2016,8,25,15,15,843.0,97.5,2.95,23.5,644.0,458.08,346.94
2016,8,25,15,30,828.0,95.0,3.0,23.0,601.0,408.65,306.45
2016,8,25,15,45,808.0,92.0,3.1,23.0,554.0,357.5,263.09
2016,8,25,16,0,788.0,89.0,3.2,23.0,507.0,307.54,219.85
2016,8,25,16,15,762.0,85.5,3.2,22.0,456.5,257.07,176.73
2016,8,25,16,30,736.0,82.0,3.2,21.0,406.0,208.85,135.68
2016,8,25,16,45,699.0,77.5,3.2,20.5,354.0,157.19,93.78
2016,8,25,17,0,662.0,73.0,3.2,20.0,302.0,112.47,61.41
2016,8,25,17,15,611.0,66.5,3.15,19.0,250.5,69.47,37.72
2016,8,25,17,30,560.0,60.0,3.1,18.0,199.0,41.22,30.7
2016,8,25,17,45,480.5,51.0,3.05,17.5,150.5,36.58,26.42
2016,8,25,18,0,401.0,42.0,3.0,17.0,102.0,31.64,21.65
2016,8,25,18,15,278.5,29.5,2.85,16.5,63.0,22.93,12.62
2016,8,25,18,30,156.0,17.0,2.7,16.0,24.0,13.51,0.0
2016,8,25,18,45,78.0,8.5,2.55,15.5,12.0,8.36,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,12.0,1.9,14.5,20.0,41.18,0.0
2016,8,26,6,0,212.0,24.0,2.0,15.0,40.0,110.53,55.02
2016,8,26,6,15,319.5,36.5,2.05,15.5,81.5,178.34,133.62
2016,8,26,6,30,427.0,49.0,2.1,16.0,123.0,252.49,198.68
2016,8,26,6,45,213.5,61.5,2.15,16.5,98.5,183.76,147.46
2016,8,26,7,0,0.0,74.0,2.2,17.0,74.0,73.37,56.11
2016,8,26,7,15,0.0,91.0,2.2,17.0,91.0,90.47,70.56
2016,8,26,7,30,0.0,108.0,2.2,17.0,108.0,107.48,84.57
2016,8,26,7,45,10.0,137.5,2.2,17.5,142.5,144.26,114.62
2016,8,26,8,0,20.0,167.0,2.2,18.0,177.0,181.65,144.55
2016,8,26,8,15,18.0,180.5,2.15,18.5,190.5,193.81,153.41
2016,8,26,8,30,16.0,194.0,2.1,19.0,204.0,205.85,162.09
2016,8,26,8,45,15.5,205.0,2.05,19.5,215.0,216.3,169.46
2016,8,26,9,0,15.0,216.0,2.0,20.0,226.0,226.73,176.74
2016,8,26,9,15,15.5,228.0,2.0,20.5,238.5,238.98,185.45
2016,8,26,9,30,16.0,240.0,2.0,21.0,251.0,251.22,194.06
2016,8,26,9,45,30.5,280.0,2.0,21.5,302.5,311.8,239.81
2016,8,26,10,0,45.0,320.0,2.0,22.0,354.0,365.54,279.27
2016,8,26,10,15,455.0,223.0,2.05,22.5,589.5,646.06,494.97
2016,8,26,10,30,865.0,126.0,2.1,23.0,825.0,906.09,673.36
2016,8,26,10,45,867.5,129.0,2.15,23.5,846.5,913.54,674.06
2016,8,26,11,0,870.0,132.0,2.2,24.0,868.0,918.0,675.46
2016,8,26,11,15,874.0,132.5,2.25,24.0,882.5,918.26,675.56
2016,8,26,11,30,878.0,133.0,2.3,24.0,897.0,915.54,673.84
2016,8,26,11,45,877.0,135.0,2.35,24.5,903.0,906.92,667.06
2016,8,26,12,0,876.0,137.0,2.4,25.0,909.0,895.4,658.53
2016,8,26,12,15,875.5,137.0,2.45,25.0,908.0,879.54,648.5
2016,8,26,12,30,875.0,137.0,2.5,25.0,907.0,860.96,636.72
2016,8,26,12,45,876.5,134.0,2.6,25.0,899.0,838.47,622.7
2016,8,26,13,0,878.0,131.0,2.7,25.0,891.0,813.37,606.84
2016,8,26,13,15,873.5,130.0,2.7,24.5,873.5,783.08,587.87
2016,8,26,13,30,869.0,129.0,2.7,24.0,856.0,750.67,567.31
2016,8,26,13,45,861.5,128.0,2.75,24.0,831.5,714.23,542.38
2016,8,26,14,0,854.0,127.0,2.8,24.0,807.0,674.72,513.89
2016,8,26,14,15,845.0,125.5,2.8,23.5,776.0,633.43,484.22
2016,8,26,14,30,836.0,124.0,2.8,23.0,745.0,591.08,452.96
2016,8,26,14,45,823.5,121.0,2.8,23.0,707.5,544.62,417.0
2016,8,26,15,0,811.0,118.0,2.8,23.0,670.0,497.81,379.89
2016,8,26,15,15,795.0,115.0,2.75,22.5,627.5,449.34,341.14
2016,8,26,15,30,779.0,112.0,2.7,22.0,585.0,401.3,301.63
2016,8,26,15,45,758.5,108.0,2.7,22.0,538.5,351.46,259.38
2016,8,26,16,0,738.0,104.0,2.7,22.0,492.0,299.53,214.85
2016,8,26,16,15,710.0,99.0,2.7,21.5,442.0,249.6,172.2
2016,8,26,16,30,682.0,94.0,2.7,21.0,392.0,202.17,132.02
2016,8,26,16,45,644.0,88.0,2.7,20.5,340.5,155.2,94.45
2016,8,26,17,0,606.0,82.0,2.7,20.0,289.0,112.15,63.83
2016,8,26,17,15,552.0,74.0,2.65,19.5,238.5,70.91,41.54
2016,8,26,17,30,498.0,66.0,2.6,19.0,188.0,46.77,35.4
2016,8,26,17,45,418.5,55.5,2.55,18.5,140.5,41.01,30.13
2016,8,26,18,0,339.0,45.0,2.5,18.0,93.0,34.89,24.25
2016,8,26,18,15,224.5,30.0,2.4,17.5,56.0,23.22,12.32
2016,8,26,18,30,110.0,15.0,2.3,17.0,19.0,14.74,0.0
2016,8,26,18,45,55.0,7.5,2.2,16.5,9.5,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.9,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,11.57,0.51
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,24.62,14.4
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,37.71,25.97
2016,8,27,6,45,0.0,56.0,2.3,15.5,56.0,55.12,40.97
2016,8,27,7,0,0.0,73.0,2.4,16.0,73.0,72.35,55.61
2016,8,27,7,15,0.0,90.5,2.4,16.5,90.5,90.0,70.32
2016,8,27,7,30,0.0,108.0,2.4,17.0,108.0,107.55,84.65
2016,8,27,7,45,15.5,141.0,2.4,17.5,148.0,151.62,120.82
2016,8,27,8,0,31.0,174.0,2.4,18.0,188.0,203.67,162.65
2016,8,27,8,15,31.5,192.5,2.4,18.5,208.0,223.63,177.67
2016,8,27,8,30,32.0,211.0,2.4,19.0,228.0,243.47,192.43
2016,8,27,8,45,58.0,243.0,2.4,19.5,278.0,297.73,234.58
2016,8,27,9,0,84.0,275.0,2.4,20.0,328.0,352.97,276.47
2016,8,27,9,15,147.5,298.5,2.35,20.5,398.5,438.53,341.3
2016,8,27,9,30,211.0,322.0,2.3,21.0,469.0,517.83,399.53
2016,8,27,9,45,522.5,225.0,2.3,21.5,614.5,697.64,535.97
2016,8,27,10,0,834.0,128.0,2.3,22.0,760.0,870.9,655.56
2016,8,27,10,15,842.5,130.0,2.3,22.0,789.0,887.91,664.35
2016,8,27,10,30,851.0,132.0,2.3,22.0,818.0,902.15,672.85
2016,8,27,10,45,854.5,134.5,2.35,22.5,839.0,909.61,676.08
2016,8,27,11,0,858.0,137.0,2.4,23.0,860.0,909.91,674.71
2016,8,27,11,15,861.5,137.5,2.45,23.0,874.5,909.64,674.45
2016,8,27,11,30,865.0,138.0,2.5,23.0,889.0,906.43,672.36
2016,8,27,11,45,865.5,139.0,2.6,23.5,895.0,898.14,666.11
2016,8,27,12,0,866.0,140.0,2.7,24.0,901.0,886.98,658.06
2016,8,27,12,15,865.5,140.0,2.75,24.0,900.0,871.19,647.89
2016,8,27,12,30,865.0,140.0,2.8,24.0,899.0,852.7,635.96
2016,8,27,12,45,856.5,143.0,2.85,24.5,887.5,828.0,618.63
2016,8,27,13,0,848.0,146.0,2.9,25.0,876.0,801.98,600.46
2016,8,27,13,15,843.5,145.0,2.95,24.5,859.0,771.83,581.7
2016,8,27,13,30,839.0,144.0,3.0,24.0,842.0,739.67,561.36
2016,8,27,13,45,832.5,142.0,3.05,24.0,818.0,703.34,535.54
2016,8,27,14,0,826.0,140.0,3.1,24.0,794.0,665.45,507.99
2016,8,27,14,15,816.0,137.5,3.1,23.5,763.0,623.6,477.73
2016,8,27,14,30,806.0,135.0,3.1,23.0,732.0,580.83,446.01
2016,8,27,14,45,796.0,131.0,3.1,23.0,695.5,535.98,411.08
2016,8,27,15,0,786.0,127.0,3.1,23.0,659.0,490.63,374.91
2016,8,27,15,15,769.5,123.5,3.1,22.5,616.5,442.62,336.49
2016,8,27,15,30,753.0,120.0,3.1,22.0,574.0,391.94,295.01
2016,8,27,15,45,736.5,114.0,3.1,22.0,528.5,342.71,253.08
2016,8,27,16,0,720.0,108.0,3.1,22.0,483.0,294.45,211.23
2016,8,27,16,15,691.0,103.0,3.1,21.5,433.5,245.26,169.21
2016,8,27,16,30,662.0,98.0,3.1,21.0,384.0,198.7,129.9
2016,8,27,16,45,630.5,89.5,3.1,20.5,334.0,151.61,92.2
2016,8,27,17,0,599.0,81.0,3.1,20.0,284.0,107.78,61.09
2016,8,27,17,15,545.5,73.0,3.0,19.0,233.5,67.14,40.02
2016,8,27,17,30,492.0,65.0,2.9,18.0,183.0,46.23,35.06
2016,8,27,17,45,420.0,53.5,2.85,17.5,136.5,39.5,28.89
2016,8,27,18,0,348.0,42.0,2.8,17.0,90.0,32.31,22.06
2016,8,27,18,15,230.5,27.5,2.7,16.5,53.5,21.56,10.51
2016,8,27,18,30,113.0,13.0,2.6,16.0,17.0,12.78,0.0
2016,8,27,18,45,56.5,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,116.5,11.0,1.65,13.0,19.0,42.61,0.0
2016,8,28,6,0,233.0,22.0,1.7,14.0,38.0,112.8,44.57
2016,8,28,6,15,344.0,34.0,1.65,14.5,80.0,183.22,136.32
2016,8,28,6,30,455.0,46.0,1.6,15.0,122.0,258.85,203.21
2016,8,28,6,45,250.5,73.0,1.6,15.5,117.5,214.31,172.16
2016,8,28,7,0,46.0,100.0,1.6,16.0,113.0,131.84,105.25
2016,8,28,7,15,54.5,121.5,1.55,16.5,139.5,160.86,129.57
2016,8,28,7,30,63.0,143.0,1.5,17.0,166.0,190.3,153.39
2016,8,28,7,45,228.0,151.0,1.5,17.5,253.0,318.36,258.27
2016,8,28,8,0,393.0,159.0,1.5,18.0,340.0,452.94,363.63
2016,8,28,8,15,601.0,124.0,1.45,18.5,435.5,576.31,457.56
2016,8,28,8,30,809.0,89.0,1.4,19.0,531.0,705.56,549.71
2016,8,28,8,45,829.0,91.0,1.4,19.5,577.5,745.79,574.04
2016,8,28,9,0,849.0,93.0,1.4,20.0,624.0,784.68,597.91
2016,8,28,9,15,862.5,95.5,1.45,20.5,665.5,812.71,614.56
2016,8,28,9,30,876.0,98.0,1.5,21.0,707.0,843.19,632.86
2016,8,28,9,45,885.0,100.5,1.55,22.0,742.0,867.52,645.66
2016,8,28,10,0,894.0,103.0,1.6,23.0,777.0,889.21,656.67
2016,8,28,10,15,901.0,104.5,1.7,23.5,806.5,905.3,665.88
2016,8,28,10,30,908.0,106.0,1.8,24.0,836.0,918.47,673.28
2016,8,28,10,45,913.0,107.0,1.9,24.5,858.0,926.33,677.3
2016,8,28,11,0,918.0,108.0,2.0,25.0,880.0,931.09,679.43
2016,8,28,11,15,921.0,108.5,2.1,25.0,894.5,930.42,679.48
2016,8,28,11,30,924.0,109.0,2.2,25.0,909.0,926.6,677.61
2016,8,28,11,45,925.5,109.5,2.3,25.5,915.5,918.34,671.61
2016,8,28,12,0,927.0,110.0,2.4,26.0,922.0,906.99,663.68
2016,8,28,12,15,926.5,110.0,2.45,26.0,920.5,890.41,653.26
2016,8,28,12,30,926.0,110.0,2.5,26.0,919.0,870.93,640.99
2016,8,28,12,45,934.5,103.5,2.6,26.0,912.5,849.54,627.82
2016,8,28,13,0,943.0,97.0,2.7,26.0,906.0,825.04,612.49
2016,8,28,13,15,939.5,96.0,2.75,26.0,889.0,793.78,592.17
2016,8,28,13,30,936.0,95.0,2.8,26.0,872.0,760.16,570.13
2016,8,28,13,45,930.5,94.0,2.85,26.0,847.0,722.96,545.41
2016,8,28,14,0,925.0,93.0,2.9,26.0,822.0,683.83,517.71
2016,8,28,14,15,917.0,91.5,2.9,25.5,790.5,640.99,486.95
2016,8,28,14,30,909.0,90.0,2.9,25.0,759.0,596.8,454.35
2016,8,28,14,45,899.0,88.0,2.9,25.0,721.5,549.95,418.0
2016,8,28,15,0,889.0,86.0,2.9,25.0,684.0,502.35,380.1
2016,8,28,15,15,874.5,84.0,2.9,24.5,641.0,452.26,339.99
2016,8,28,15,30,860.0,82.0,2.9,24.0,598.0,402.25,298.72
2016,8,28,15,45,842.0,79.5,2.9,23.5,550.5,350.95,255.37
2016,8,28,16,0,824.0,77.0,2.9,23.0,503.0,296.35,208.62
2016,8,28,16,15,798.5,73.5,2.85,22.5,452.0,244.37,163.74
2016,8,28,16,30,773.0,70.0,2.8,22.0,401.0,194.56,121.33
2016,8,28,16,45,738.0,66.0,2.75,21.5,348.5,145.47,82.33
2016,8,28,17,0,703.0,62.0,2.7,21.0,296.0,99.95,51.2
2016,8,28,17,15,652.0,56.5,2.6,20.0,244.0,56.5,30.75
2016,8,28,17,30,601.0,51.0,2.5,19.0,192.0,34.51,24.65
2016,8,28,17,45,519.0,43.5,2.45,18.5,143.0,30.82,21.2
2016,8,28,18,0,437.0,36.0,2.4,18.0,94.0,26.93,17.29
2016,8,28,18,15,299.5,24.5,2.35,17.5,56.0,18.93,7.79
2016,8,28,18,30,162.0,13.0,2.3,17.0,18.0,12.78,0.0
2016,8,28,18,45,81.0,6.5,2.25,16.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.5,11.0,2.5,13.5,18.0,41.0,0.0
2016,8,29,6,0,223.0,22.0,2.6,14.0,36.0,108.35,35.09
2016,8,29,6,15,337.5,33.0,2.7,14.5,77.5,178.97,132.67
2016,8,29,6,30,452.0,44.0,2.8,15.0,119.0,254.31,200.12
2016,8,29,6,45,522.5,52.0,2.95,15.5,168.0,316.41,255.31
2016,8,29,7,0,593.0,60.0,3.1,16.0,217.0,384.16,313.59
2016,8,29,7,15,319.5,99.5,3.1,16.5,186.0,301.7,247.39
2016,8,29,7,30,46.0,139.0,3.1,17.0,155.0,175.51,141.29
2016,8,29,7,45,66.0,163.5,3.1,17.5,191.5,215.5,174.02
2016,8,29,8,0,86.0,188.0,3.1,18.0,228.0,256.63,206.72
2016,8,29,8,15,49.5,187.5,3.05,18.5,211.0,230.67,184.07
2016,8,29,8,30,13.0,187.0,3.0,19.0,194.0,196.31,154.75
2016,8,29,8,45,18.0,208.5,3.0,20.0,219.5,221.94,174.2
2016,8,29,9,0,23.0,230.0,3.0,21.0,245.0,247.71,193.29
2016,8,29,9,15,68.0,274.0,2.95,21.5,321.0,338.25,263.46
2016,8,29,9,30,113.0,318.0,2.9,22.0,397.0,422.75,326.87
2016,8,29,9,45,510.0,203.0,2.85,22.5,583.5,660.57,511.23
2016,8,29,10,0,907.0,88.0,2.8,23.0,770.0,881.84,664.74
2016,8,29,10,15,914.5,89.0,2.8,23.0,799.0,898.06,672.78
2016,8,29,10,30,922.0,90.0,2.8,23.0,828.0,911.32,680.67
2016,8,29,10,45,928.0,90.5,2.85,23.5,850.5,919.68,684.44
2016,8,29,11,0,934.0,91.0,2.9,24.0,873.0,924.91,686.26
2016,8,29,11,15,937.5,91.5,2.95,24.0,887.5,924.73,685.96
2016,8,29,11,30,941.0,92.0,3.0,24.0,902.0,921.34,683.67
2016,8,29,11,45,943.0,91.5,3.05,24.5,909.0,912.43,676.5
2016,8,29,12,0,945.0,91.0,3.1,25.0,916.0,900.38,667.38
2016,8,29,12,15,945.0,91.0,3.15,25.0,915.0,884.03,656.8
2016,8,29,12,30,945.0,91.0,3.2,25.0,914.0,864.7,644.26
2016,8,29,12,45,926.5,100.5,3.25,25.0,900.0,836.99,626.04
2016,8,29,13,0,908.0,110.0,3.3,25.0,886.0,807.19,606.37
2016,8,29,13,15,904.0,109.5,3.35,25.0,869.0,776.86,586.24
2016,8,29,13,30,900.0,109.0,3.4,25.0,852.0,744.29,564.42
2016,8,29,13,45,898.0,105.5,3.45,25.0,829.0,708.17,539.75
2016,8,29,14,0,896.0,102.0,3.5,25.0,806.0,670.01,511.8
2016,8,29,14,15,888.0,100.5,3.5,24.5,775.0,628.17,481.28
2016,8,29,14,30,880.0,99.0,3.5,24.0,744.0,585.05,448.96
2016,8,29,14,45,873.5,95.5,3.55,24.0,707.5,539.8,413.46
2016,8,29,15,0,867.0,92.0,3.6,24.0,671.0,493.55,376.2
2016,8,29,15,15,653.0,153.0,3.6,24.0,573.5,409.71,310.44
2016,8,29,15,30,439.0,214.0,3.6,24.0,476.0,350.08,264.1
2016,8,29,15,45,439.5,194.5,3.6,24.0,438.0,309.54,230.73
2016,8,29,16,0,440.0,175.0,3.6,24.0,400.0,268.74,196.51
2016,8,29,16,15,554.0,128.5,3.6,23.5,382.5,230.18,160.2
2016,8,29,16,30,668.0,82.0,3.6,23.0,365.0,179.74,113.2
2016,8,29,16,45,621.5,80.5,3.6,22.5,317.0,136.67,80.02
2016,8,29,17,0,575.0,79.0,3.6,22.0,269.0,98.44,55.15
2016,8,29,17,15,527.5,70.5,3.5,21.0,220.5,59.18,36.46
2016,8,29,17,30,480.0,62.0,3.4,20.0,172.0,44.24,32.98
2016,8,29,17,45,410.5,50.0,3.3,19.5,127.0,36.93,26.32
2016,8,29,18,0,341.0,38.0,3.2,19.0,82.0,29.11,18.94
2016,8,29,18,15,170.5,26.0,3.15,18.5,48.0,20.24,7.6
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,13.76,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
