Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,36.36,0.0
2016,9,9,6,15,204.5,28.0,1.5,14.5,51.0,117.99,73.89
2016,9,9,6,30,328.0,43.0,1.5,15.0,87.0,192.66,147.07
2016,9,9,6,45,414.0,53.0,1.5,16.0,134.0,256.28,202.65
2016,9,9,7,0,500.0,63.0,1.5,17.0,181.0,326.95,262.24
2016,9,9,7,15,250.0,69.5,1.4,17.5,128.5,221.42,179.3
2016,9,9,7,30,0.0,76.0,1.3,18.0,76.0,74.19,56.5
2016,9,9,7,45,0.0,100.5,1.2,18.5,100.5,99.19,77.14
2016,9,9,8,0,0.0,125.0,1.1,19.0,125.0,124.13,97.06
2016,9,9,8,15,13.5,159.0,1.05,19.5,166.0,168.19,132.27
2016,9,9,8,30,27.0,193.0,1.0,20.0,207.0,213.0,167.17
2016,9,9,8,45,40.0,219.5,0.95,21.0,242.5,257.66,200.69
2016,9,9,9,0,53.0,246.0,0.9,22.0,278.0,295.63,228.23
2016,9,9,9,15,112.0,276.0,0.9,22.5,348.5,381.49,292.54
2016,9,9,9,30,171.0,306.0,0.9,23.0,419.0,461.2,350.02
2016,9,9,9,45,347.0,275.0,0.95,24.0,520.0,579.63,436.19
2016,9,9,10,0,523.0,244.0,1.0,25.0,621.0,702.8,521.34
2016,9,9,10,15,699.5,176.5,1.05,25.5,702.0,786.13,578.12
2016,9,9,10,30,876.0,109.0,1.1,26.0,783.0,860.76,624.57
2016,9,9,10,45,884.0,109.0,1.2,27.0,805.0,869.0,627.19
2016,9,9,11,0,892.0,109.0,1.3,28.0,827.0,874.23,628.72
2016,9,9,11,15,895.5,109.5,1.4,28.0,840.5,873.09,628.74
2016,9,9,11,30,899.0,110.0,1.5,28.0,854.0,868.86,626.89
2016,9,9,11,45,902.5,109.5,1.65,28.5,860.5,860.53,621.78
2016,9,9,12,0,906.0,109.0,1.8,29.0,867.0,849.13,614.67
2016,9,9,12,15,905.5,109.0,1.9,29.0,864.5,832.0,604.53
2016,9,9,12,30,905.0,109.0,2.0,29.0,862.0,812.01,592.51
2016,9,9,12,45,884.0,118.5,2.1,29.0,847.0,782.97,574.39
2016,9,9,13,0,863.0,128.0,2.2,29.0,832.0,752.11,554.93
2016,9,9,13,15,858.0,127.0,2.25,29.0,813.5,721.08,534.71
2016,9,9,13,30,853.0,126.0,2.3,29.0,795.0,687.15,511.05
2016,9,9,13,45,847.5,123.5,2.4,29.0,770.0,650.02,484.92
2016,9,9,14,0,842.0,121.0,2.5,29.0,745.0,611.25,456.97
2016,9,9,14,15,831.5,119.0,2.55,28.5,713.0,568.72,426.21
2016,9,9,14,30,821.0,117.0,2.6,28.0,681.0,525.3,393.87
2016,9,9,14,45,808.5,113.5,2.65,28.0,643.0,478.91,357.63
2016,9,9,15,0,796.0,110.0,2.7,28.0,605.0,432.26,320.2
2016,9,9,15,15,777.0,107.0,2.7,27.5,561.5,383.6,280.84
2016,9,9,15,30,758.0,104.0,2.7,27.0,518.0,335.73,241.12
2016,9,9,15,45,734.0,99.5,2.75,26.5,470.5,282.86,197.05
2016,9,9,16,0,710.0,95.0,2.8,26.0,423.0,234.81,156.47
2016,9,9,16,15,675.5,90.0,2.85,25.0,373.0,186.5,117.11
2016,9,9,16,30,641.0,85.0,2.9,24.0,323.0,141.46,82.58
2016,9,9,16,45,593.5,78.0,2.95,23.5,272.0,97.3,53.65
2016,9,9,17,0,546.0,71.0,3.0,23.0,221.0,58.17,36.38
2016,9,9,17,15,473.5,61.5,2.95,22.0,172.0,44.14,32.58
2016,9,9,17,30,401.0,52.0,2.9,21.0,123.0,39.18,28.03
2016,9,9,17,45,290.0,39.0,2.9,20.0,81.0,29.8,19.3
2016,9,9,18,0,179.0,26.0,2.9,19.0,39.0,20.36,6.08
2016,9,9,18,15,89.5,13.0,2.8,18.5,19.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,25.54,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.5,47.0,102.97,62.03
2016,9,10,6,30,279.0,44.0,2.2,14.0,81.0,174.04,133.12
2016,9,10,6,45,361.5,56.0,2.25,15.0,126.5,234.52,186.51
2016,9,10,7,0,444.0,68.0,2.3,16.0,172.0,304.4,246.16
2016,9,10,7,15,222.0,78.5,2.25,16.5,130.5,208.94,170.23
2016,9,10,7,30,0.0,89.0,2.2,17.0,89.0,88.05,68.38
2016,9,10,7,45,0.5,113.5,2.2,17.5,113.5,113.45,89.31
2016,9,10,8,0,1.0,138.0,2.2,18.0,138.0,138.75,109.6
2016,9,10,8,15,10.5,162.0,2.1,18.5,167.0,169.44,134.1
2016,9,10,8,30,20.0,186.0,2.0,19.0,196.0,200.6,158.51
2016,9,10,8,45,42.5,218.5,1.95,20.0,242.5,258.35,203.35
2016,9,10,9,0,65.0,251.0,1.9,21.0,289.0,310.17,242.31
2016,9,10,9,15,90.5,276.5,1.9,21.5,333.5,357.17,277.4
2016,9,10,9,30,116.0,302.0,1.9,22.0,378.0,412.47,317.9
2016,9,10,9,45,457.5,216.0,1.95,22.5,540.5,613.28,472.64
2016,9,10,10,0,799.0,130.0,2.0,23.0,703.0,809.11,610.93
2016,9,10,10,15,808.0,131.5,2.05,23.5,731.0,824.49,617.78
2016,9,10,10,30,817.0,133.0,2.1,24.0,759.0,837.19,624.59
2016,9,10,10,45,823.0,135.0,2.2,24.5,780.0,845.08,628.69
2016,9,10,11,0,829.0,137.0,2.3,25.0,801.0,850.08,630.97
2016,9,10,11,15,833.0,137.5,2.35,25.0,814.0,848.92,630.07
2016,9,10,11,30,837.0,138.0,2.4,25.0,827.0,844.83,627.37
2016,9,10,11,45,838.0,138.5,2.45,25.5,832.5,835.34,619.95
2016,9,10,12,0,839.0,139.0,2.5,26.0,838.0,823.02,610.77
2016,9,10,12,15,838.0,139.0,2.55,26.0,835.5,805.84,599.59
2016,9,10,12,30,837.0,139.0,2.6,26.0,833.0,786.02,586.69
2016,9,10,12,45,825.0,143.5,2.65,26.5,820.0,759.81,568.27
2016,9,10,13,0,813.0,148.0,2.7,27.0,807.0,731.67,548.51
2016,9,10,13,15,807.5,146.5,2.7,26.5,789.0,700.6,527.47
2016,9,10,13,30,802.0,145.0,2.7,26.0,771.0,667.69,504.71
2016,9,10,13,45,794.0,143.0,2.75,26.0,746.0,631.08,478.05
2016,9,10,14,0,786.0,141.0,2.8,26.0,721.0,593.15,449.88
2016,9,10,14,15,774.5,138.5,2.8,25.5,689.0,551.71,419.17
2016,9,10,14,30,763.0,136.0,2.8,25.0,657.0,509.62,387.14
2016,9,10,14,45,748.0,132.5,2.85,25.0,619.0,461.76,349.4
2016,9,10,15,0,733.0,129.0,2.9,25.0,581.0,416.47,312.6
2016,9,10,15,15,712.5,125.0,2.9,24.5,538.0,369.01,273.82
2016,9,10,15,30,692.0,121.0,2.9,24.0,495.0,322.61,234.99
2016,9,10,15,45,665.5,115.5,2.9,24.0,448.5,274.55,194.1
2016,9,10,16,0,639.0,110.0,2.9,24.0,402.0,228.62,155.0
2016,9,10,16,15,602.0,103.5,2.9,23.0,353.0,182.39,117.59
2016,9,10,16,30,565.0,97.0,2.9,22.0,304.0,139.81,85.3
2016,9,10,16,45,516.0,88.0,2.9,21.5,255.0,98.1,58.23
2016,9,10,17,0,467.0,79.0,2.9,21.0,206.0,61.51,42.11
2016,9,10,17,15,395.5,67.5,2.85,20.0,158.5,49.37,37.37
2016,9,10,17,30,324.0,56.0,2.8,19.0,111.0,42.14,30.76
2016,9,10,17,45,224.5,40.0,2.75,18.5,71.5,30.76,20.07
2016,9,10,18,0,125.0,24.0,2.7,18.0,32.0,18.8,3.07
2016,9,10,18,15,62.5,12.0,2.65,17.5,16.0,11.8,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.5,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,14.0,10.0,16.86,0.0
2016,9,11,6,15,115.5,28.0,2.7,14.0,41.5,80.1,45.01
2016,9,11,6,30,203.0,47.0,2.8,14.0,73.0,148.5,113.16
2016,9,11,6,45,278.0,62.5,2.9,14.5,116.5,206.16,164.23
2016,9,11,7,0,353.0,78.0,3.0,15.0,160.0,270.48,219.94
2016,9,11,7,15,176.5,68.5,2.95,15.5,109.5,172.8,141.13
2016,9,11,7,30,0.0,59.0,2.9,16.0,59.0,57.01,42.68
2016,9,11,7,45,0.0,80.0,2.85,16.5,80.0,77.83,60.07
2016,9,11,8,0,0.0,101.0,2.8,17.0,101.0,99.02,77.38
2016,9,11,8,15,0.0,125.5,2.75,17.5,125.5,123.83,97.36
2016,9,11,8,30,0.0,150.0,2.7,18.0,150.0,148.58,116.96
2016,9,11,8,45,6.5,176.0,2.65,18.5,180.0,179.55,141.43
2016,9,11,9,0,13.0,202.0,2.6,19.0,210.0,210.75,165.69
2016,9,11,9,15,82.0,252.5,2.55,19.5,306.0,324.08,255.44
2016,9,11,9,30,151.0,303.0,2.5,20.0,402.0,441.04,344.33
2016,9,11,9,45,275.5,297.0,2.5,20.5,489.5,543.06,421.45
2016,9,11,10,0,400.0,291.0,2.5,21.0,577.0,640.23,492.78
2016,9,11,10,15,357.5,317.0,2.5,21.5,580.0,633.61,484.32
2016,9,11,10,30,315.0,343.0,2.5,22.0,583.0,624.58,474.94
2016,9,11,10,45,283.0,361.0,2.55,22.5,581.0,614.12,465.25
2016,9,11,11,0,251.0,379.0,2.6,23.0,579.0,602.22,454.61
2016,9,11,11,15,324.5,363.5,2.65,23.0,627.0,643.72,486.03
2016,9,11,11,30,398.0,348.0,2.7,23.0,675.0,683.53,515.58
2016,9,11,11,45,610.5,245.5,2.75,23.0,750.0,753.37,570.23
2016,9,11,12,0,823.0,143.0,2.8,23.0,825.0,810.74,612.3
2016,9,11,12,15,822.5,143.0,2.85,23.0,823.0,794.12,600.67
2016,9,11,12,30,822.0,143.0,2.9,23.0,821.0,774.91,587.85
2016,9,11,12,45,827.5,137.5,3.0,23.0,813.0,752.31,572.94
2016,9,11,13,0,833.0,132.0,3.1,23.0,805.0,727.06,556.1
2016,9,11,13,15,828.0,131.0,3.15,23.0,787.0,696.3,534.26
2016,9,11,13,30,823.0,130.0,3.2,23.0,769.0,663.6,510.23
2016,9,11,13,45,818.5,127.0,3.3,23.0,744.5,627.56,483.51
2016,9,11,14,0,814.0,124.0,3.4,23.0,720.0,589.89,454.97
2016,9,11,14,15,803.0,122.0,3.45,22.5,688.5,548.15,423.37
2016,9,11,14,30,792.0,120.0,3.5,22.0,657.0,505.65,390.27
2016,9,11,14,45,782.5,115.0,3.55,21.5,620.5,460.53,354.23
2016,9,11,15,0,773.0,110.0,3.6,21.0,584.0,414.94,316.73
2016,9,11,15,15,754.0,107.0,3.6,20.5,541.0,367.46,276.71
2016,9,11,15,30,735.0,104.0,3.6,20.0,498.0,317.67,234.05
2016,9,11,15,45,715.0,98.0,3.65,20.0,452.5,268.94,191.26
2016,9,11,16,0,695.0,92.0,3.7,20.0,407.0,221.6,149.72
2016,9,11,16,15,660.5,87.0,3.7,19.5,357.5,174.36,110.27
2016,9,11,16,30,626.0,82.0,3.7,19.0,308.0,130.41,76.35
2016,9,11,16,45,581.5,74.5,3.7,18.5,258.5,87.23,48.71
2016,9,11,17,0,537.0,67.0,3.7,18.0,209.0,48.76,37.37
2016,9,11,17,15,465.0,58.0,3.65,17.0,161.5,41.74,31.12
2016,9,11,17,30,393.0,49.0,3.6,16.0,114.0,37.12,26.73
2016,9,11,17,45,280.5,35.5,3.55,15.5,73.5,27.74,17.6
2016,9,11,18,0,168.0,22.0,3.5,15.0,33.0,17.24,0.0
2016,9,11,18,15,84.0,11.0,3.4,14.5,16.5,10.81,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,27.0,11.0,3.2,13.0,12.0,18.48,0.0
2016,9,12,6,15,149.5,28.5,3.3,13.0,46.0,97.37,52.67
2016,9,12,6,30,272.0,46.0,3.4,13.0,80.0,172.98,132.12
2016,9,12,6,45,367.5,57.0,3.5,13.5,127.0,236.68,189.19
2016,9,12,7,0,463.0,68.0,3.6,14.0,174.0,310.77,253.66
2016,9,12,7,15,231.5,85.0,3.55,14.5,138.0,220.8,181.65
2016,9,12,7,30,0.0,102.0,3.5,15.0,102.0,102.41,81.03
2016,9,12,7,45,2.0,120.5,3.5,15.5,121.5,122.12,97.36
2016,9,12,8,0,4.0,139.0,3.5,16.0,141.0,141.89,113.31
2016,9,12,8,15,2.0,145.5,3.45,16.5,146.5,146.27,116.26
2016,9,12,8,30,0.0,152.0,3.4,17.0,152.0,150.73,119.24
2016,9,12,8,45,51.5,205.0,3.35,17.5,235.5,249.81,199.91
2016,9,12,9,0,103.0,258.0,3.3,18.0,319.0,346.25,275.87
2016,9,12,9,15,92.5,274.5,3.3,18.5,332.0,356.13,281.65
2016,9,12,9,30,82.0,291.0,3.3,19.0,345.0,365.24,287.06
2016,9,12,9,45,110.5,313.5,3.3,19.5,390.0,411.58,322.02
2016,9,12,10,0,139.0,336.0,3.3,20.0,435.0,465.38,361.76
2016,9,12,10,15,286.5,318.0,3.3,20.0,532.0,574.46,446.23
2016,9,12,10,30,434.0,300.0,3.3,20.0,629.0,684.17,528.48
2016,9,12,10,45,404.0,324.0,3.35,20.5,637.0,676.31,519.73
2016,9,12,11,0,374.0,348.0,3.4,21.0,645.0,672.64,514.67
2016,9,12,11,15,646.5,228.0,3.45,21.0,751.5,780.67,599.25
2016,9,12,11,30,919.0,108.0,3.5,21.0,858.0,873.08,664.67
2016,9,12,11,45,921.5,108.0,3.6,21.0,864.5,863.96,657.95
2016,9,12,12,0,924.0,108.0,3.7,21.0,871.0,851.73,649.92
2016,9,12,12,15,924.5,107.5,3.75,21.0,868.5,834.36,638.11
2016,9,12,12,30,925.0,107.0,3.8,21.0,866.0,814.04,624.31
2016,9,12,12,45,917.5,109.5,3.85,21.0,854.5,787.83,606.36
2016,9,12,13,0,910.0,112.0,3.9,21.0,843.0,759.21,586.67
2016,9,12,13,15,906.0,111.0,3.9,21.0,825.0,727.44,564.47
2016,9,12,13,30,902.0,110.0,3.9,21.0,807.0,693.44,538.9
2016,9,12,13,45,898.5,107.5,3.95,21.0,782.0,656.28,510.71
2016,9,12,14,0,895.0,105.0,4.0,21.0,757.0,617.17,480.45
2016,9,12,14,15,885.5,103.5,4.0,20.5,724.5,573.98,447.11
2016,9,12,14,30,876.0,102.0,4.0,20.0,692.0,529.66,411.96
2016,9,12,14,45,864.0,99.0,4.0,19.5,653.0,478.82,370.87
2016,9,12,15,0,852.0,96.0,4.0,19.0,614.0,430.39,330.36
2016,9,12,15,15,833.5,93.5,3.95,18.5,569.0,379.89,287.12
2016,9,12,15,30,815.0,91.0,3.9,18.0,524.0,330.05,243.45
2016,9,12,15,45,788.5,88.0,3.85,18.0,475.0,278.61,197.78
2016,9,12,16,0,762.0,85.0,3.8,18.0,426.0,229.15,154.06
2016,9,12,16,15,727.0,80.5,3.75,17.5,374.0,175.76,109.29
2016,9,12,16,30,692.0,76.0,3.7,17.0,322.0,128.86,73.21
2016,9,12,16,45,636.0,70.5,3.65,16.5,269.0,83.53,45.42
2016,9,12,17,0,580.0,65.0,3.6,16.0,216.0,44.8,34.16
2016,9,12,17,15,501.0,56.5,3.5,15.5,166.0,40.78,30.45
2016,9,12,17,30,422.0,48.0,3.4,15.0,116.0,36.59,26.31
2016,9,12,17,45,282.5,35.5,3.35,14.5,73.5,28.15,17.76
2016,9,12,18,0,143.0,23.0,3.3,14.0,31.0,18.21,0.0
2016,9,12,18,15,71.5,11.5,3.25,13.5,15.5,11.3,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.85,0.0
2016,9,13,6,15,115.5,27.0,1.85,13.5,41.5,83.22,40.93
2016,9,13,6,30,231.0,45.0,1.9,14.0,74.0,155.79,117.66
2016,9,13,6,45,313.0,59.5,1.95,14.5,118.5,215.98,171.07
2016,9,13,7,0,395.0,74.0,2.0,15.0,163.0,283.52,229.25
2016,9,13,7,15,453.5,85.0,1.95,15.0,212.0,341.5,278.88
2016,9,13,7,30,512.0,96.0,1.9,15.0,261.0,403.6,330.33
2016,9,13,7,45,561.0,102.0,1.85,15.5,311.5,461.09,375.88
2016,9,13,8,0,610.0,108.0,1.8,16.0,362.0,518.38,419.78
2016,9,13,8,15,641.0,114.0,1.75,16.5,410.0,565.47,454.39
2016,9,13,8,30,672.0,120.0,1.7,17.0,458.0,612.68,488.06
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.5,654.56,517.26
2016,9,13,9,0,729.0,126.0,1.7,18.0,549.0,695.78,545.06
2016,9,13,9,15,746.5,129.5,1.75,18.5,589.0,728.12,565.75
2016,9,13,9,30,764.0,133.0,1.8,19.0,629.0,758.72,585.07
2016,9,13,9,45,777.0,135.5,1.85,19.5,663.5,780.2,597.88
2016,9,13,10,0,790.0,138.0,1.9,20.0,698.0,802.01,610.99
2016,9,13,10,15,799.5,140.0,1.9,20.0,726.0,817.92,620.75
2016,9,13,10,30,809.0,142.0,1.9,20.0,754.0,831.17,628.8
2016,9,13,10,45,825.5,138.5,1.9,20.5,777.5,841.77,633.96
2016,9,13,11,0,842.0,135.0,1.9,21.0,801.0,849.55,637.3
2016,9,13,11,15,846.0,135.5,1.85,21.5,814.0,848.1,634.06
2016,9,13,11,30,850.0,136.0,1.8,22.0,827.0,843.67,629.05
2016,9,13,11,45,860.0,132.0,1.8,22.5,835.0,834.21,621.32
2016,9,13,12,0,870.0,128.0,1.8,23.0,843.0,824.61,613.68
2016,9,13,12,15,869.5,127.5,1.75,23.0,840.0,807.14,601.56
2016,9,13,12,30,869.0,127.0,1.7,23.0,837.0,786.95,587.74
2016,9,13,12,45,870.0,124.5,1.7,23.0,827.5,763.3,572.11
2016,9,13,13,0,871.0,122.0,1.7,23.0,818.0,737.06,554.7
2016,9,13,13,15,865.5,121.0,1.7,23.0,799.5,705.29,532.74
2016,9,13,13,30,860.0,120.0,1.7,23.0,781.0,671.5,508.39
2016,9,13,13,45,855.5,117.0,1.7,23.5,755.5,633.08,479.46
2016,9,13,14,0,851.0,114.0,1.7,24.0,730.0,594.01,449.51
2016,9,13,14,15,840.5,112.0,1.7,23.5,697.5,551.11,417.78
2016,9,13,14,30,830.0,110.0,1.7,23.0,665.0,507.33,384.43
2016,9,13,14,45,817.5,106.5,1.7,23.0,626.5,460.6,347.19
2016,9,13,15,0,805.0,103.0,1.7,23.0,588.0,413.61,308.73
2016,9,13,15,15,785.5,100.0,1.7,22.5,544.0,364.55,268.32
2016,9,13,15,30,766.0,97.0,1.7,22.0,500.0,316.35,227.6
2016,9,13,15,45,740.5,92.5,1.75,22.0,452.5,266.35,184.75
2016,9,13,16,0,715.0,88.0,1.8,22.0,405.0,214.89,140.97
2016,9,13,16,15,679.5,83.0,1.8,21.5,354.5,166.77,101.84
2016,9,13,16,30,644.0,78.0,1.8,21.0,304.0,122.04,68.68
2016,9,13,16,45,591.0,71.5,1.85,21.0,253.0,78.8,43.19
2016,9,13,17,0,538.0,65.0,1.9,21.0,202.0,45.14,33.72
2016,9,13,17,15,462.0,55.5,1.8,20.0,154.0,40.23,29.35
2016,9,13,17,30,386.0,46.0,1.7,19.0,106.0,35.05,24.46
2016,9,13,17,45,265.5,32.5,1.6,18.5,66.5,25.52,14.98
2016,9,13,18,0,145.0,19.0,1.5,18.0,27.0,14.94,0.0
2016,9,13,18,15,72.5,9.5,1.5,17.5,13.5,9.34,0.0
2016,9,13,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,29.0,7.0,0.8,13.0,8.0,14.97,0.0
2016,9,14,6,15,134.0,25.0,0.85,13.5,40.0,85.64,37.8
2016,9,14,6,30,239.0,43.0,0.9,14.0,72.0,155.77,116.74
2016,9,14,6,45,322.5,57.0,0.95,15.0,116.5,216.13,169.78
2016,9,14,7,0,406.0,71.0,1.0,16.0,161.0,283.98,227.13
2016,9,14,7,15,465.0,81.0,1.0,16.5,210.0,341.34,275.03
2016,9,14,7,30,524.0,91.0,1.0,17.0,259.0,405.58,326.58
2016,9,14,7,45,566.0,99.0,1.0,17.5,308.5,459.09,368.06
2016,9,14,8,0,608.0,107.0,1.0,18.0,358.0,514.19,409.32
2016,9,14,8,15,639.5,113.0,1.0,18.5,406.0,561.41,443.36
2016,9,14,8,30,671.0,119.0,1.0,19.0,454.0,608.79,476.54
2016,9,14,8,45,695.0,123.5,1.0,19.5,498.5,648.95,503.62
2016,9,14,9,0,719.0,128.0,1.0,20.0,543.0,688.21,529.45
2016,9,14,9,15,736.5,131.5,1.05,20.5,583.0,720.21,549.5
2016,9,14,9,30,754.0,135.0,1.1,21.0,623.0,750.49,568.23
2016,9,14,9,45,811.5,117.5,1.15,21.5,667.5,785.91,590.29
2016,9,14,10,0,869.0,100.0,1.2,22.0,712.0,818.79,610.37
2016,9,14,10,15,877.5,101.0,1.2,22.5,740.5,833.93,617.9
2016,9,14,10,30,886.0,102.0,1.2,23.0,769.0,846.19,623.77
2016,9,14,10,45,892.5,102.5,1.3,23.5,790.0,853.3,627.69
2016,9,14,11,0,899.0,103.0,1.4,24.0,811.0,857.35,629.72
2016,9,14,11,15,903.0,103.5,1.45,24.0,824.5,856.21,629.07
2016,9,14,11,30,907.0,104.0,1.5,24.0,838.0,851.95,626.52
2016,9,14,11,45,909.5,103.5,1.6,24.5,843.5,842.32,619.91
2016,9,14,12,0,912.0,103.0,1.7,25.0,849.0,829.63,611.35
2016,9,14,12,15,912.0,103.0,1.75,25.0,846.5,812.46,600.55
2016,9,14,12,30,912.0,103.0,1.8,25.0,844.0,792.4,587.86
2016,9,14,12,45,901.0,107.0,1.85,25.0,831.0,765.34,570.42
2016,9,14,13,0,890.0,111.0,1.9,25.0,818.0,736.08,551.43
2016,9,14,13,15,885.5,110.0,1.95,25.0,800.0,704.46,530.2
2016,9,14,13,30,881.0,109.0,2.0,25.0,782.0,670.71,506.14
2016,9,14,13,45,875.5,106.5,2.05,25.0,756.5,632.97,478.74
2016,9,14,14,0,870.0,104.0,2.1,25.0,731.0,593.5,449.42
2016,9,14,14,15,860.0,102.5,2.1,25.0,698.5,551.01,416.9
2016,9,14,14,30,850.0,101.0,2.1,25.0,666.0,504.66,380.77
2016,9,14,14,45,838.5,98.0,2.15,25.0,627.5,458.01,343.56
2016,9,14,15,0,827.0,95.0,2.2,25.0,589.0,410.96,304.95
2016,9,14,15,15,808.5,92.0,2.2,24.5,545.0,361.3,263.87
2016,9,14,15,30,790.0,89.0,2.2,24.0,501.0,312.35,222.38
2016,9,14,15,45,767.0,84.5,2.2,24.0,453.5,261.88,178.95
2016,9,14,16,0,744.0,80.0,2.2,24.0,406.0,213.07,137.19
2016,9,14,16,15,709.5,75.5,2.15,23.5,355.5,164.46,97.94
2016,9,14,16,30,675.0,71.0,2.1,23.0,305.0,115.58,62.13
2016,9,14,16,45,627.5,64.5,2.1,22.5,254.0,71.2,37.07
2016,9,14,17,0,580.0,58.0,2.1,22.0,203.0,39.51,28.7
2016,9,14,17,15,502.5,50.0,2.0,21.0,154.0,35.65,25.23
2016,9,14,17,30,425.0,42.0,1.9,20.0,105.0,31.61,21.35
2016,9,14,17,45,300.0,29.5,1.8,19.5,65.0,22.92,12.44
2016,9,14,18,0,175.0,17.0,1.7,19.0,25.0,13.54,0.0
2016,9,14,18,15,87.5,8.5,1.75,18.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,94.1,35.83
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,197.91,147.72
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.0,261.33,205.11
2016,9,15,7,0,559.0,51.0,1.7,16.0,173.0,332.2,265.98
2016,9,15,7,15,615.0,57.0,1.6,16.5,224.5,390.51,315.31
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,449.92,363.48
2016,9,15,7,45,359.0,111.5,1.45,18.0,227.5,347.76,280.97
2016,9,15,8,0,47.0,160.0,1.4,19.0,179.0,198.6,157.59
2016,9,15,8,15,67.5,185.0,1.3,19.5,216.5,239.52,190.24
2016,9,15,8,30,88.0,210.0,1.2,20.0,254.0,281.36,222.18
2016,9,15,8,45,211.0,221.0,1.15,21.0,339.0,389.0,305.37
2016,9,15,9,0,334.0,232.0,1.1,22.0,424.0,503.14,389.14
2016,9,15,9,15,601.5,160.0,1.1,22.5,535.5,645.83,494.5
2016,9,15,9,30,869.0,88.0,1.1,23.0,647.0,779.85,584.81
2016,9,15,9,45,883.0,88.5,1.15,23.5,682.5,804.45,597.98
2016,9,15,10,0,897.0,89.0,1.2,24.0,718.0,826.54,610.74
2016,9,15,10,15,904.5,90.0,1.25,24.5,746.0,841.13,618.57
2016,9,15,10,30,912.0,91.0,1.3,25.0,774.0,852.74,624.6
2016,9,15,10,45,680.0,198.5,1.4,25.5,716.0,779.3,574.87
2016,9,15,11,0,448.0,306.0,1.5,26.0,658.0,691.49,509.52
2016,9,15,11,15,688.5,200.0,1.6,26.0,750.0,779.24,576.42
2016,9,15,11,30,929.0,94.0,1.7,26.0,842.0,856.05,627.5
2016,9,15,11,45,929.5,94.5,1.85,26.5,847.0,845.6,619.88
2016,9,15,12,0,930.0,95.0,2.0,27.0,852.0,832.04,611.07
2016,9,15,12,15,929.5,95.0,2.1,27.0,849.5,814.16,600.15
2016,9,15,12,30,929.0,95.0,2.2,27.0,847.0,793.35,587.25
2016,9,15,12,45,913.0,101.5,2.3,27.0,832.0,764.75,568.99
2016,9,15,13,0,897.0,108.0,2.4,27.0,817.0,734.09,549.2
2016,9,15,13,15,892.0,107.5,2.45,27.0,798.5,702.37,527.63
2016,9,15,13,30,887.0,107.0,2.5,27.0,780.0,668.53,503.3
2016,9,15,13,45,879.5,105.5,2.55,27.0,754.0,630.28,475.32
2016,9,15,14,0,872.0,104.0,2.6,27.0,728.0,590.42,445.53
2016,9,15,14,15,861.5,102.0,2.65,26.5,695.0,547.12,413.3
2016,9,15,14,30,851.0,100.0,2.7,26.0,662.0,499.98,377.28
2016,9,15,14,45,837.5,97.5,2.75,26.0,623.0,452.89,339.44
2016,9,15,15,0,824.0,95.0,2.8,26.0,584.0,405.57,300.38
2016,9,15,15,15,804.5,92.5,2.8,25.5,540.0,356.2,259.36
2016,9,15,15,30,785.0,90.0,2.8,25.0,496.0,307.66,218.09
2016,9,15,15,45,760.0,86.0,2.8,25.0,448.0,257.49,174.95
2016,9,15,16,0,735.0,82.0,2.8,25.0,400.0,209.19,133.82
2016,9,15,16,15,698.5,77.0,2.8,24.0,349.0,157.07,92.38
2016,9,15,16,30,662.0,72.0,2.8,23.0,298.0,111.59,60.0
2016,9,15,16,45,610.5,65.5,2.85,22.5,247.0,67.98,36.35
2016,9,15,17,0,559.0,59.0,2.9,22.0,196.0,40.68,29.68
2016,9,15,17,15,477.0,50.5,2.85,21.0,147.5,36.43,25.85
2016,9,15,17,30,395.0,42.0,2.8,20.0,99.0,31.98,21.56
2016,9,15,17,45,262.5,29.0,2.8,19.5,60.0,22.77,11.79
2016,9,15,18,0,130.0,16.0,2.8,19.0,21.0,15.73,0.0
2016,9,15,18,15,65.0,8.0,2.75,18.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.5,0.7,14.5,17.5,16.9,0.86
2016,9,16,6,30,0.0,35.0,0.6,15.0,35.0,35.79,23.24
2016,9,16,6,45,9.0,55.5,0.55,15.5,57.5,61.25,45.37
2016,9,16,7,0,18.0,76.0,0.5,16.0,80.0,91.06,70.77
2016,9,16,7,15,26.0,96.5,0.4,16.5,104.0,117.27,92.75
2016,9,16,7,30,34.0,117.0,0.3,17.0,128.0,143.85,114.45
2016,9,16,7,45,38.5,138.0,0.25,18.0,152.5,169.38,134.41
2016,9,16,8,0,43.0,159.0,0.2,19.0,177.0,194.99,153.81
2016,9,16,8,15,46.5,179.0,0.15,19.5,200.0,218.88,171.59
2016,9,16,8,30,50.0,199.0,0.1,20.0,223.0,242.76,188.97
2016,9,16,8,45,80.5,226.0,0.1,21.0,270.0,293.67,226.81
2016,9,16,9,0,111.0,253.0,0.1,22.0,317.0,345.71,264.13
2016,9,16,9,15,282.5,244.0,0.15,22.5,421.5,481.36,364.7
2016,9,16,9,30,454.0,235.0,0.2,23.0,526.0,615.93,458.82
2016,9,16,9,45,670.5,163.5,0.3,24.0,619.0,720.21,530.74
2016,9,16,10,0,887.0,92.0,0.4,25.0,712.0,818.52,592.02
2016,9,16,10,15,895.0,93.5,0.5,25.5,740.0,833.83,600.05
2016,9,16,10,30,903.0,95.0,0.6,26.0,768.0,846.19,607.49
2016,9,16,10,45,908.5,96.0,0.7,27.0,789.0,852.92,610.26
2016,9,16,11,0,914.0,97.0,0.8,28.0,810.0,856.52,611.15
2016,9,16,11,15,917.5,97.5,0.95,28.0,823.0,854.78,611.93
2016,9,16,11,30,921.0,98.0,1.1,28.0,836.0,849.87,610.67
2016,9,16,11,45,922.0,98.5,1.25,28.5,841.0,839.79,604.83
2016,9,16,12,0,923.0,99.0,1.4,29.0,846.0,826.61,596.94
2016,9,16,12,15,922.5,99.0,1.45,29.0,843.5,808.74,586.03
2016,9,16,12,30,922.0,99.0,1.5,29.0,841.0,787.97,573.25
2016,9,16,12,45,651.0,219.0,1.6,29.5,740.0,684.85,501.23
2016,9,16,13,0,380.0,339.0,1.7,30.0,639.0,588.71,429.97
2016,9,16,13,15,637.0,221.0,1.75,30.0,708.5,634.65,467.4
2016,9,16,13,30,894.0,103.0,1.8,30.0,778.0,665.01,491.65
2016,9,16,13,45,887.0,101.5,1.85,30.0,752.0,626.82,463.92
2016,9,16,14,0,880.0,100.0,1.9,30.0,726.0,586.96,434.84
2016,9,16,14,15,870.0,98.5,1.9,30.0,693.5,544.07,402.6
2016,9,16,14,30,860.0,97.0,1.9,30.0,661.0,500.15,368.75
2016,9,16,14,45,847.5,94.5,1.95,30.0,622.0,450.22,329.85
2016,9,16,15,0,835.0,92.0,2.0,30.0,583.0,402.86,291.65
2016,9,16,15,15,816.0,89.0,2.0,29.5,539.0,352.76,250.93
2016,9,16,15,30,797.0,86.0,2.0,29.0,495.0,303.43,209.87
2016,9,16,15,45,773.0,82.0,2.05,28.5,446.5,253.0,167.72
2016,9,16,16,0,749.0,78.0,2.1,28.0,398.0,204.33,127.31
2016,9,16,16,15,713.0,73.5,2.1,27.5,347.5,155.57,89.17
2016,9,16,16,30,677.0,69.0,2.1,27.0,297.0,106.73,55.11
2016,9,16,16,45,624.5,63.0,2.1,26.5,245.5,62.97,32.97
2016,9,16,17,0,572.0,57.0,2.1,26.0,194.0,39.32,27.97
2016,9,16,17,15,489.5,48.5,2.05,24.5,145.0,34.99,24.18
2016,9,16,17,30,407.0,40.0,2.0,23.0,96.0,30.44,19.88
2016,9,16,17,45,269.0,27.0,1.95,22.0,57.5,21.14,9.74
2016,9,16,18,0,131.0,14.0,1.9,21.0,19.0,13.76,0.0
2016,9,16,18,15,65.5,7.0,1.95,20.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,12.06,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,24.14,13.77
2016,9,17,6,45,0.0,41.0,0.5,16.0,41.0,40.25,27.93
2016,9,17,7,0,0.0,57.0,0.4,17.0,57.0,56.52,41.85
2016,9,17,7,15,0.0,74.0,0.35,17.5,74.0,73.73,56.35
2016,9,17,7,30,0.0,91.0,0.3,18.0,91.0,90.8,70.39
2016,9,17,7,45,0.0,108.5,0.3,19.0,108.5,108.32,84.3
2016,9,17,8,0,0.0,126.0,0.3,20.0,126.0,125.78,97.78
2016,9,17,8,15,11.0,153.0,0.3,20.5,158.5,160.48,125.12
2016,9,17,8,30,22.0,180.0,0.3,21.0,191.0,195.72,152.2
2016,9,17,8,45,31.5,204.0,0.35,22.0,221.0,234.22,180.91
2016,9,17,9,0,41.0,228.0,0.4,23.0,251.0,266.37,204.14
2016,9,17,9,15,91.0,260.0,0.45,23.5,316.5,338.0,257.76
2016,9,17,9,30,141.0,292.0,0.5,24.0,382.0,418.54,315.88
2016,9,17,9,45,515.0,190.0,0.55,25.0,544.0,619.58,464.16
2016,9,17,10,0,889.0,88.0,0.6,26.0,706.0,812.59,590.86
2016,9,17,10,15,713.5,169.5,0.65,26.5,678.0,769.84,559.21
2016,9,17,10,30,538.0,251.0,0.7,27.0,650.0,710.34,515.77
2016,9,17,10,45,726.5,171.5,0.8,28.0,726.5,784.15,567.27
2016,9,17,11,0,915.0,92.0,0.9,29.0,803.0,848.53,606.27
2016,9,17,11,15,918.0,92.5,1.0,29.0,815.5,846.34,605.12
2016,9,17,11,30,921.0,93.0,1.1,29.0,828.0,840.99,602.82
2016,9,17,11,45,922.0,93.0,1.2,29.5,833.0,830.37,595.99
2016,9,17,12,0,923.0,93.0,1.3,30.0,838.0,816.66,587.23
2016,9,17,12,15,922.5,93.0,1.4,30.0,834.5,798.78,576.92
2016,9,17,12,30,922.0,93.0,1.5,30.0,831.0,777.99,564.66
2016,9,17,12,45,908.5,98.0,1.6,30.5,817.0,749.91,546.36
2016,9,17,13,0,895.0,103.0,1.7,31.0,803.0,719.71,526.56
2016,9,17,13,15,890.0,102.0,1.75,31.0,784.0,687.53,505.07
2016,9,17,13,30,885.0,101.0,1.8,31.0,765.0,653.24,481.12
2016,9,17,13,45,876.5,100.0,1.9,31.0,739.0,614.92,454.05
2016,9,17,14,0,868.0,99.0,2.0,31.0,713.0,575.08,425.15
2016,9,17,14,15,857.5,97.5,2.0,30.5,680.0,532.42,393.8
2016,9,17,14,30,847.0,96.0,2.0,30.0,647.0,488.79,360.77
2016,9,17,14,45,832.0,94.0,2.05,30.0,608.0,438.83,321.65
2016,9,17,15,0,817.0,92.0,2.1,30.0,569.0,391.71,283.5
2016,9,17,15,15,797.5,89.0,2.1,29.5,525.0,342.36,243.23
2016,9,17,15,30,778.0,86.0,2.1,29.0,481.0,293.85,202.75
2016,9,17,15,45,751.5,82.5,2.15,29.0,433.0,244.34,161.08
2016,9,17,16,0,725.0,79.0,2.2,29.0,385.0,196.86,121.68
2016,9,17,16,15,688.0,74.5,2.15,28.0,335.0,146.02,82.56
2016,9,17,16,30,651.0,70.0,2.1,27.0,285.0,101.82,52.85
2016,9,17,16,45,598.5,63.5,2.1,26.5,234.5,59.28,32.21
2016,9,17,17,0,546.0,57.0,2.1,26.0,184.0,39.64,28.23
2016,9,17,17,15,461.5,48.0,1.95,25.0,136.5,34.87,23.97
2016,9,17,17,30,377.0,39.0,1.8,24.0,89.0,29.84,19.18
2016,9,17,17,45,240.5,25.5,1.7,23.0,52.5,19.99,7.96
2016,9,17,18,0,104.0,12.0,1.6,22.0,16.0,11.8,0.0
2016,9,17,18,15,52.0,6.0,1.6,21.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,177.5,15.5,0.85,17.0,35.0,84.76,7.3
2016,9,18,6,30,355.0,31.0,0.9,18.0,70.0,181.73,130.49
2016,9,18,6,45,448.5,39.5,1.0,19.0,116.0,244.95,187.48
2016,9,18,7,0,542.0,48.0,1.1,20.0,162.0,316.21,247.55
2016,9,18,7,15,599.5,54.0,1.05,20.5,212.0,373.92,295.57
2016,9,18,7,30,657.0,60.0,1.0,21.0,262.0,433.03,342.73
2016,9,18,7,45,696.0,64.0,0.95,22.0,312.5,484.77,381.58
2016,9,18,8,0,735.0,68.0,0.9,23.0,363.0,537.65,419.47
2016,9,18,8,15,762.0,71.5,0.9,24.0,411.0,582.99,450.63
2016,9,18,8,30,789.0,75.0,0.9,25.0,459.0,627.95,480.37
2016,9,18,8,45,809.5,77.5,0.9,26.0,504.0,666.49,503.43
2016,9,18,9,0,830.0,80.0,0.9,27.0,549.0,699.7,522.34
2016,9,18,9,15,844.5,82.0,0.85,28.0,589.0,730.25,538.5
2016,9,18,9,30,859.0,84.0,0.8,29.0,629.0,758.72,552.89
2016,9,18,9,45,877.5,82.5,0.75,30.0,664.5,784.19,565.01
2016,9,18,10,0,896.0,81.0,0.7,31.0,700.0,807.31,575.42
2016,9,18,10,15,903.5,82.0,0.6,31.5,728.0,821.68,580.49
2016,9,18,10,30,911.0,83.0,0.5,32.0,756.0,833.07,583.72
2016,9,18,10,45,916.5,83.5,0.45,32.5,776.0,839.22,584.62
2016,9,18,11,0,922.0,84.0,0.4,33.0,796.0,842.22,583.75
2016,9,18,11,15,720.0,185.0,0.5,33.5,747.0,780.99,545.93
2016,9,18,11,30,518.0,286.0,0.6,34.0,698.0,710.06,497.05
2016,9,18,11,45,724.5,185.5,0.7,34.5,765.0,766.03,538.46
2016,9,18,12,0,931.0,85.0,0.8,35.0,832.0,810.85,566.2
2016,9,18,12,15,930.5,85.0,0.95,35.0,829.0,792.83,556.49
2016,9,18,12,30,930.0,85.0,1.1,35.0,826.0,771.88,545.4
2016,9,18,12,45,714.0,184.5,1.25,35.5,748.5,690.6,491.7
2016,9,18,13,0,498.0,284.0,1.4,36.0,671.0,614.39,437.46
2016,9,18,13,15,510.5,266.5,1.5,35.5,655.5,588.03,421.94
2016,9,18,13,30,523.0,249.0,1.6,35.0,640.0,559.79,404.21
2016,9,18,13,45,494.0,254.5,1.7,35.0,613.0,526.37,380.84
2016,9,18,14,0,465.0,260.0,1.8,35.0,586.0,493.79,357.68
2016,9,18,14,15,668.5,171.5,1.85,35.0,616.0,495.37,359.46
2016,9,18,14,30,872.0,83.0,1.9,35.0,646.0,484.32,350.03
2016,9,18,14,45,859.0,81.0,2.0,35.0,607.0,437.44,313.57
2016,9,18,15,0,846.0,79.0,2.1,35.0,568.0,390.22,275.94
2016,9,18,15,15,827.5,76.5,2.15,34.5,524.0,340.61,236.08
2016,9,18,15,30,809.0,74.0,2.2,34.0,480.0,287.7,192.92
2016,9,18,15,45,784.5,71.0,2.25,33.5,432.5,237.68,151.68
2016,9,18,16,0,760.0,68.0,2.3,33.0,385.0,189.43,112.43
2016,9,18,16,15,724.5,64.0,2.25,32.0,334.5,140.93,75.86
2016,9,18,16,30,689.0,60.0,2.2,31.0,284.0,95.81,46.64
2016,9,18,16,45,637.0,54.5,2.2,30.5,233.5,52.62,27.6
2016,9,18,17,0,585.0,49.0,2.2,30.0,183.0,33.21,22.29
2016,9,18,17,15,501.5,41.5,2.1,28.5,135.0,29.42,18.98
2016,9,18,17,30,418.0,34.0,2.0,27.0,87.0,25.45,15.19
2016,9,18,17,45,273.0,22.5,1.9,26.0,50.5,17.38,4.95
2016,9,18,18,0,128.0,11.0,1.8,25.0,14.0,10.81,0.0
2016,9,18,18,15,64.0,5.5,1.75,24.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
