Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,6,15,175.0,15.0,1.05,19.5,33.5,82.34,0.0
2016,9,19,6,30,350.0,30.0,1.1,20.0,67.0,177.85,125.68
2016,9,19,6,45,440.0,39.0,1.15,20.5,112.5,239.66,182.15
2016,9,19,7,0,530.0,48.0,1.2,21.0,158.0,309.27,241.16
2016,9,19,7,15,588.0,54.0,1.15,21.5,207.5,366.52,288.85
2016,9,19,7,30,646.0,60.0,1.1,22.0,257.0,427.43,337.41
2016,9,19,7,45,684.0,64.5,1.05,23.0,306.5,476.33,374.27
2016,9,19,8,0,722.0,69.0,1.0,24.0,356.0,528.59,411.85
2016,9,19,8,15,749.5,72.5,1.0,25.0,404.0,573.68,442.97
2016,9,19,8,30,777.0,76.0,1.0,26.0,452.0,618.45,472.73
2016,9,19,8,45,797.0,79.0,1.05,27.0,496.5,656.75,496.45
2016,9,19,9,0,817.0,82.0,1.1,28.0,541.0,693.69,518.57
2016,9,19,9,15,832.0,84.0,1.1,28.5,580.5,720.21,533.78
2016,9,19,9,30,847.0,86.0,1.1,29.0,620.0,748.68,550.23
2016,9,19,9,45,850.5,91.0,1.15,30.0,652.0,769.18,560.68
2016,9,19,10,0,854.0,96.0,1.2,31.0,684.0,786.86,569.3
2016,9,19,10,15,862.5,97.5,1.2,31.5,711.5,801.92,576.81
2016,9,19,10,30,871.0,99.0,1.2,32.0,739.0,814.15,582.56
2016,9,19,10,45,878.0,99.0,1.3,32.5,759.5,820.65,585.91
2016,9,19,11,0,885.0,99.0,1.4,33.0,780.0,824.14,587.47
2016,9,19,11,15,888.5,100.0,1.5,33.0,792.5,822.76,587.2
2016,9,19,11,30,892.0,101.0,1.6,33.0,805.0,818.3,585.05
2016,9,19,11,45,895.5,100.0,1.75,33.5,810.5,808.73,578.95
2016,9,19,12,0,899.0,99.0,1.9,34.0,816.0,796.12,570.9
2016,9,19,12,15,898.5,99.0,1.95,34.0,813.0,778.47,559.92
2016,9,19,12,30,898.0,99.0,2.0,34.0,810.0,757.99,547.13
2016,9,19,12,45,886.0,103.0,2.15,34.0,796.5,730.5,530.32
2016,9,19,13,0,874.0,107.0,2.3,34.0,783.0,700.9,511.81
2016,9,19,13,15,869.5,106.0,2.35,34.0,764.5,669.56,490.06
2016,9,19,13,30,865.0,105.0,2.4,34.0,746.0,636.14,466.43
2016,9,19,13,45,860.0,102.5,2.5,34.0,721.0,599.1,439.96
2016,9,19,14,0,855.0,100.0,2.6,34.0,696.0,560.35,411.57
2016,9,19,14,15,844.5,98.0,2.65,33.5,663.5,517.73,380.27
2016,9,19,14,30,834.0,96.0,2.7,33.0,631.0,471.27,345.25
2016,9,19,14,45,823.5,92.5,2.75,33.0,593.0,425.37,308.85
2016,9,19,15,0,813.0,89.0,2.8,33.0,555.0,379.04,271.12
2016,9,19,15,15,794.0,86.0,2.8,32.5,511.5,330.18,231.21
2016,9,19,15,30,775.0,83.0,2.8,32.0,468.0,282.13,191.18
2016,9,19,15,45,753.0,78.5,2.85,31.5,421.5,233.11,150.35
2016,9,19,16,0,731.0,74.0,2.9,31.0,375.0,185.68,111.51
2016,9,19,16,15,694.0,69.5,2.85,30.0,325.0,138.24,75.88
2016,9,19,16,30,657.0,65.0,2.8,29.0,275.0,90.95,45.19
2016,9,19,16,45,608.0,58.0,2.75,28.5,225.5,48.27,26.92
2016,9,19,17,0,559.0,51.0,2.7,28.0,176.0,35.16,24.13
2016,9,19,17,15,472.0,42.5,2.6,27.0,129.0,30.58,20.05
2016,9,19,17,30,385.0,34.0,2.5,26.0,82.0,25.76,15.39
2016,9,19,17,45,241.5,22.0,2.4,25.0,46.5,17.18,3.29
2016,9,19,18,0,98.0,10.0,2.3,24.0,11.0,9.83,0.0
2016,9,19,18,15,49.0,5.0,2.3,23.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,161.0,16.5,2.6,14.5,33.0,78.86,0.0
2016,9,20,6,30,322.0,33.0,2.7,15.0,66.0,170.02,121.8
2016,9,20,6,45,425.0,42.0,2.8,15.5,112.5,235.84,183.46
2016,9,20,7,0,528.0,51.0,2.9,16.0,159.0,310.37,248.41
2016,9,20,7,15,588.5,57.5,2.9,16.5,209.5,369.23,299.49
2016,9,20,7,30,649.0,64.0,2.9,17.0,260.0,431.9,351.85
2016,9,20,7,45,692.5,68.0,2.95,18.0,311.0,482.99,392.79
2016,9,20,8,0,736.0,72.0,3.0,19.0,362.0,538.19,435.26
2016,9,20,8,15,763.5,75.5,2.95,19.5,410.5,583.63,469.34
2016,9,20,8,30,791.0,79.0,2.9,20.0,459.0,628.69,502.09
2016,9,20,8,45,814.5,80.5,2.85,20.5,504.5,667.98,528.77
2016,9,20,9,0,838.0,82.0,2.8,21.0,550.0,706.05,553.63
2016,9,20,9,15,852.5,84.0,2.8,21.5,589.5,732.57,570.0
2016,9,20,9,30,867.0,86.0,2.8,22.0,629.0,760.93,587.6
2016,9,20,9,45,877.5,87.5,2.8,22.5,663.0,783.29,600.8
2016,9,20,10,0,888.0,89.0,2.8,23.0,697.0,803.02,612.14
2016,9,20,10,15,895.5,90.0,2.8,23.5,724.0,817.02,619.52
2016,9,20,10,30,903.0,91.0,2.8,24.0,751.0,828.07,624.97
2016,9,20,10,45,908.5,91.5,2.85,24.5,771.0,833.93,627.27
2016,9,20,11,0,914.0,92.0,2.9,25.0,791.0,836.66,627.59
2016,9,20,11,15,916.5,92.5,2.95,25.0,803.5,833.82,625.47
2016,9,20,11,30,919.0,93.0,3.0,25.0,816.0,827.81,621.35
2016,9,20,11,45,919.5,93.5,3.05,25.5,820.5,817.09,612.93
2016,9,20,12,0,920.0,94.0,3.1,26.0,825.0,803.3,602.54
2016,9,20,12,15,919.0,94.0,3.15,26.0,821.5,784.87,590.24
2016,9,20,12,30,918.0,94.0,3.2,26.0,818.0,763.57,576.0
2016,9,20,12,45,912.5,95.0,3.25,26.0,805.5,737.29,558.29
2016,9,20,13,0,907.0,96.0,3.3,26.0,793.0,708.57,538.82
2016,9,20,13,15,760.0,159.5,3.3,26.0,734.0,643.68,489.42
2016,9,20,13,30,613.0,223.0,3.3,26.0,675.0,585.8,444.69
2016,9,20,13,45,608.5,213.5,3.35,26.0,648.5,549.91,418.16
2016,9,20,14,0,604.0,204.0,3.4,26.0,622.0,513.06,390.24
2016,9,20,14,15,628.5,183.0,3.4,25.5,599.5,479.22,364.73
2016,9,20,14,30,653.0,162.0,3.4,25.0,577.0,442.33,335.93
2016,9,20,14,45,739.0,124.5,3.45,25.0,566.5,412.82,310.6
2016,9,20,15,0,825.0,87.0,3.5,25.0,556.0,377.39,278.86
2016,9,20,15,15,805.5,84.0,3.5,24.5,511.5,327.87,236.77
2016,9,20,15,30,786.0,81.0,3.5,24.0,467.0,279.2,194.69
2016,9,20,15,45,759.0,77.5,3.55,24.0,419.5,229.53,151.73
2016,9,20,16,0,732.0,74.0,3.6,24.0,372.0,181.94,111.63
2016,9,20,16,15,693.5,69.5,3.55,23.5,321.5,134.46,75.2
2016,9,20,16,30,655.0,65.0,3.5,23.0,271.0,87.23,44.41
2016,9,20,16,45,600.5,58.5,3.5,22.5,221.0,45.26,27.58
2016,9,20,17,0,546.0,52.0,3.5,22.0,171.0,36.32,25.79
2016,9,20,17,15,456.0,43.0,3.45,21.0,124.0,31.35,21.23
2016,9,20,17,30,366.0,34.0,3.4,20.0,77.0,26.1,15.98
2016,9,20,17,45,183.0,17.0,3.35,19.5,38.5,12.69,0.0
2016,9,20,18,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.0,3.6,14.0,31.5,75.74,0.0
2016,9,21,6,30,312.0,32.0,3.8,14.0,63.0,164.53,117.02
2016,9,21,6,45,415.0,41.5,4.0,14.5,109.0,230.05,179.55
2016,9,21,7,0,518.0,51.0,4.2,15.0,155.0,304.37,245.05
2016,9,21,7,15,580.0,57.5,4.3,15.5,205.5,363.33,297.04
2016,9,21,7,30,642.0,64.0,4.4,16.0,256.0,426.22,350.62
2016,9,21,7,45,518.0,97.5,4.5,16.5,270.5,417.88,344.18
2016,9,21,8,0,394.0,131.0,4.6,17.0,285.0,396.06,325.5
2016,9,21,8,15,241.5,166.0,4.6,17.5,264.5,342.46,279.67
2016,9,21,8,30,89.0,201.0,4.6,18.0,244.0,270.94,218.33
2016,9,21,8,45,190.5,216.0,4.65,18.5,319.0,365.5,295.08
2016,9,21,9,0,292.0,231.0,4.7,19.0,394.0,465.24,373.56
2016,9,21,9,15,579.0,159.5,4.7,19.0,511.0,615.74,494.45
2016,9,21,9,30,866.0,88.0,4.7,19.0,628.0,759.23,602.67
2016,9,21,9,45,880.0,89.0,4.75,19.5,663.5,783.62,617.59
2016,9,21,10,0,894.0,90.0,4.8,20.0,699.0,805.47,631.28
2016,9,21,10,15,903.5,91.0,4.8,20.0,727.5,821.01,641.38
2016,9,21,10,30,913.0,92.0,4.8,20.0,756.0,833.59,649.47
2016,9,21,10,45,921.0,92.5,4.8,20.5,778.0,841.37,652.95
2016,9,21,11,0,929.0,93.0,4.8,21.0,800.0,845.99,654.3
2016,9,21,11,15,621.5,225.5,4.8,21.0,702.0,733.94,570.53
2016,9,21,11,30,314.0,358.0,4.8,21.0,604.0,610.06,471.49
2016,9,21,11,45,263.0,370.5,4.85,21.5,577.5,575.76,444.33
2016,9,21,12,0,212.0,383.0,4.9,22.0,551.0,539.12,415.08
2016,9,21,12,15,208.5,381.5,4.95,22.0,546.0,528.25,407.04
2016,9,21,12,30,205.0,380.0,5.0,22.0,541.0,516.85,398.5
2016,9,21,12,45,570.0,239.0,5.05,22.0,676.5,631.52,492.26
2016,9,21,13,0,935.0,98.0,5.1,22.0,812.0,725.0,566.87
2016,9,21,13,15,931.0,97.0,5.15,22.0,793.5,692.12,541.25
2016,9,21,13,30,927.0,96.0,5.2,22.0,775.0,656.96,514.06
2016,9,21,13,45,923.0,93.5,5.3,22.0,749.0,618.28,483.82
2016,9,21,14,0,919.0,91.0,5.4,22.0,723.0,577.67,451.36
2016,9,21,14,15,909.0,89.5,5.45,22.0,689.0,533.24,415.02
2016,9,21,14,30,899.0,88.0,5.5,22.0,655.0,487.72,376.92
2016,9,21,14,45,888.5,84.5,5.55,22.0,615.5,439.31,335.63
2016,9,21,15,0,878.0,81.0,5.6,22.0,576.0,390.31,292.88
2016,9,21,15,15,858.5,78.5,5.6,21.5,530.5,335.26,245.15
2016,9,21,15,30,839.0,76.0,5.6,21.0,485.0,284.52,200.14
2016,9,21,15,45,816.5,72.0,5.6,20.5,436.0,232.84,154.56
2016,9,21,16,0,794.0,68.0,5.6,20.0,387.0,182.72,111.58
2016,9,21,16,15,756.5,64.0,5.5,19.5,334.5,132.76,72.8
2016,9,21,16,30,719.0,60.0,5.4,19.0,282.0,86.4,43.58
2016,9,21,16,45,664.5,54.0,5.35,18.5,230.0,42.03,31.37
2016,9,21,17,0,610.0,48.0,5.3,18.0,178.0,36.45,26.33
2016,9,21,17,15,514.5,40.0,5.2,17.5,128.5,28.99,19.47
2016,9,21,17,30,419.0,32.0,5.1,17.0,79.0,24.53,14.69
2016,9,21,17,45,209.5,16.0,5.05,16.5,39.5,11.99,0.0
2016,9,21,18,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,15.5,3.8,12.5,30.5,74.65,0.0
2016,9,22,6,30,315.0,31.0,3.9,13.0,61.0,163.65,115.22
2016,9,22,6,45,419.0,40.5,4.05,13.5,107.0,229.29,179.12
2016,9,22,7,0,523.0,50.0,4.2,14.0,153.0,303.87,245.16
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,363.04,297.37
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,426.18,351.07
2016,9,22,7,45,695.5,66.5,3.95,16.0,306.5,478.57,393.81
2016,9,22,8,0,743.0,70.0,3.9,17.0,358.0,535.32,438.25
2016,9,22,8,15,771.5,73.5,3.7,17.5,407.0,581.35,473.22
2016,9,22,8,30,800.0,77.0,3.5,18.0,456.0,627.04,506.72
2016,9,22,8,45,823.5,79.0,3.35,18.5,502.0,666.88,534.21
2016,9,22,9,0,847.0,81.0,3.2,19.0,548.0,705.46,559.51
2016,9,22,9,15,862.0,83.0,3.1,19.5,588.0,732.37,575.99
2016,9,22,9,30,877.0,85.0,3.0,20.0,628.0,761.06,593.58
2016,9,22,9,45,893.5,84.0,2.9,20.5,664.0,785.26,607.7
2016,9,22,10,0,910.0,83.0,2.8,21.0,700.0,806.98,619.94
2016,9,22,10,15,917.5,84.0,2.75,21.0,727.5,821.04,628.28
2016,9,22,10,30,925.0,85.0,2.7,21.0,755.0,832.07,634.63
2016,9,22,10,45,930.5,85.5,2.65,21.5,775.0,837.84,636.23
2016,9,22,11,0,936.0,86.0,2.6,22.0,795.0,840.41,635.78
2016,9,22,11,15,939.0,86.5,2.65,22.0,807.5,837.75,633.81
2016,9,22,11,30,942.0,87.0,2.7,22.0,820.0,831.84,629.78
2016,9,22,11,45,943.0,87.5,2.75,22.5,824.5,821.15,621.38
2016,9,22,12,0,944.0,88.0,2.8,23.0,829.0,807.3,610.94
2016,9,22,12,15,943.0,88.0,2.8,23.0,825.5,788.36,597.96
2016,9,22,12,30,942.0,88.0,2.8,23.0,822.0,766.47,583.01
2016,9,22,12,45,935.0,89.5,2.85,23.5,809.5,739.02,563.36
2016,9,22,13,0,928.0,91.0,2.9,24.0,797.0,709.13,541.92
2016,9,22,13,15,923.0,90.5,2.95,24.0,777.5,676.33,517.79
2016,9,22,13,30,918.0,90.0,3.0,24.0,758.0,641.32,491.57
2016,9,22,13,45,909.0,89.5,3.05,24.0,730.5,602.01,461.61
2016,9,22,14,0,900.0,89.0,3.1,24.0,703.0,561.14,429.77
2016,9,22,14,15,889.0,87.5,3.2,23.5,669.5,517.02,395.58
2016,9,22,14,30,878.0,86.0,3.3,23.0,636.0,471.92,359.52
2016,9,22,14,45,861.0,84.5,3.4,23.0,595.5,423.67,319.31
2016,9,22,15,0,844.0,83.0,3.5,23.0,555.0,371.89,275.43
2016,9,22,15,15,824.0,80.5,3.6,22.5,510.0,321.92,232.54
2016,9,22,15,30,804.0,78.0,3.7,22.0,465.0,272.82,189.67
2016,9,22,15,45,771.5,76.0,3.85,22.0,415.5,222.69,146.23
2016,9,22,16,0,739.0,74.0,4.0,22.0,366.0,175.2,106.5
2016,9,22,16,15,698.5,69.0,4.05,21.5,315.5,127.1,70.26
2016,9,22,16,30,658.0,64.0,4.1,21.0,265.0,79.38,40.56
2016,9,22,16,45,594.5,58.0,4.2,20.5,213.5,39.13,28.56
2016,9,22,17,0,531.0,52.0,4.3,20.0,162.0,36.98,26.53
2016,9,22,17,15,432.0,42.5,4.15,19.0,115.5,31.56,21.48
2016,9,22,17,30,333.0,33.0,4.0,18.0,69.0,25.84,15.43
2016,9,22,17,45,166.5,16.5,3.9,17.5,34.5,12.66,0.0
2016,9,22,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,179.5,13.5,1.85,13.0,30.0,77.98,0.0
2016,9,23,6,30,359.0,27.0,1.9,14.0,60.0,173.81,119.53
2016,9,23,6,45,454.5,35.5,1.95,15.0,105.5,236.2,181.92
2016,9,23,7,0,550.0,44.0,2.0,16.0,151.0,306.99,243.62
2016,9,23,7,15,608.5,49.5,1.9,16.5,200.5,361.46,291.08
2016,9,23,7,30,667.0,55.0,1.8,17.0,250.0,422.33,341.6
2016,9,23,7,45,705.0,59.5,1.75,17.5,300.0,473.62,382.77
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,525.96,423.09
2016,9,23,8,15,769.5,67.0,1.65,18.5,397.5,569.99,455.66
2016,9,23,8,30,796.0,70.0,1.6,19.0,445.0,613.58,486.79
2016,9,23,8,45,816.0,72.5,1.6,20.0,489.0,651.35,511.27
2016,9,23,9,0,836.0,75.0,1.6,21.0,533.0,683.92,530.96
2016,9,23,9,15,850.0,76.5,1.55,21.5,572.0,713.15,548.57
2016,9,23,9,30,864.0,78.0,1.5,22.0,611.0,740.25,564.43
2016,9,23,9,45,875.0,79.5,1.5,22.5,644.5,762.71,577.39
2016,9,23,10,0,886.0,81.0,1.5,23.0,678.0,782.56,588.52
2016,9,23,10,15,893.5,82.0,1.55,23.5,704.5,796.32,596.07
2016,9,23,10,30,901.0,83.0,1.6,24.0,731.0,807.14,601.74
2016,9,23,10,45,905.0,84.0,1.65,24.5,750.5,812.12,603.61
2016,9,23,11,0,909.0,85.0,1.7,25.0,770.0,813.98,603.55
2016,9,23,11,15,912.0,85.5,1.8,25.0,782.0,811.38,602.29
2016,9,23,11,30,915.0,86.0,1.9,25.0,794.0,805.62,599.03
2016,9,23,11,45,913.5,87.0,2.0,25.5,797.5,793.76,590.56
2016,9,23,12,0,912.0,88.0,2.1,26.0,801.0,778.9,580.16
2016,9,23,12,15,911.0,88.0,2.25,25.5,797.0,760.48,569.95
2016,9,23,12,30,910.0,88.0,2.4,25.0,793.0,739.22,557.65
2016,9,23,12,45,903.5,89.0,2.55,25.0,780.5,712.39,540.22
2016,9,23,13,0,897.0,90.0,2.7,25.0,768.0,683.2,520.56
2016,9,23,13,15,892.0,89.5,2.8,25.0,749.0,651.31,497.31
2016,9,23,13,30,887.0,89.0,2.9,25.0,730.0,617.31,471.99
2016,9,23,13,45,879.5,88.0,3.05,25.0,703.5,579.48,443.41
2016,9,23,14,0,872.0,87.0,3.2,25.0,677.0,540.07,412.85
2016,9,23,14,15,861.5,85.0,3.25,25.0,644.5,496.89,378.42
2016,9,23,14,30,851.0,83.0,3.3,25.0,612.0,452.77,342.36
2016,9,23,14,45,838.5,80.5,3.4,25.0,573.5,406.67,303.93
2016,9,23,15,0,826.0,78.0,3.5,25.0,535.0,360.25,264.26
2016,9,23,15,15,806.5,75.5,3.5,24.5,491.5,307.82,219.69
2016,9,23,15,30,787.0,73.0,3.5,24.0,448.0,259.82,177.96
2016,9,23,15,45,758.0,70.5,3.55,24.0,400.5,210.96,135.85
2016,9,23,16,0,729.0,68.0,3.6,24.0,353.0,164.39,97.25
2016,9,23,16,15,689.5,63.5,3.6,23.0,303.0,117.54,62.82
2016,9,23,16,30,650.0,59.0,3.6,22.0,253.0,74.55,37.98
2016,9,23,16,45,595.5,52.5,3.6,21.5,204.0,34.91,24.76
2016,9,23,17,0,541.0,46.0,3.6,21.0,155.0,32.08,22.14
2016,9,23,17,15,444.0,37.5,3.55,20.0,109.5,27.31,17.69
2016,9,23,17,30,347.0,29.0,3.5,19.0,64.0,22.28,12.15
2016,9,23,17,45,173.5,14.5,3.45,18.5,32.0,11.0,0.0
2016,9,23,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.5,1.35,15.5,30.0,69.33,0.0
2016,9,24,6,30,383.0,25.0,1.4,16.0,60.0,178.78,119.42
2016,9,24,6,45,481.0,32.5,1.5,17.0,105.5,238.56,181.27
2016,9,24,7,0,579.0,40.0,1.6,18.0,151.0,310.51,243.5
2016,9,24,7,15,638.0,45.5,1.65,18.5,201.5,369.02,293.95
2016,9,24,7,30,697.0,51.0,1.7,19.0,252.0,431.06,345.29
2016,9,24,7,45,736.0,54.5,1.75,19.5,303.0,482.67,386.76
2016,9,24,8,0,775.0,58.0,1.8,20.0,354.0,535.35,427.52
2016,9,24,8,15,801.5,61.0,1.9,20.5,402.5,576.56,458.67
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,620.99,491.23
2016,9,24,8,45,848.5,65.5,2.1,22.0,496.0,658.79,515.94
2016,9,24,9,0,869.0,67.0,2.2,23.0,541.0,695.16,538.99
2016,9,24,9,15,883.5,69.0,2.2,23.5,581.0,726.02,558.19
2016,9,24,9,30,898.0,71.0,2.2,24.0,621.0,754.65,575.63
2016,9,24,9,45,911.5,70.5,2.2,25.0,656.0,777.29,587.62
2016,9,24,10,0,925.0,70.0,2.2,26.0,691.0,797.31,597.74
2016,9,24,10,15,932.5,71.0,2.15,26.5,718.5,811.43,604.62
2016,9,24,10,30,940.0,72.0,2.1,27.0,746.0,822.48,609.5
2016,9,24,10,45,945.5,72.5,2.1,27.5,766.0,828.22,611.32
2016,9,24,11,0,951.0,73.0,2.1,28.0,786.0,830.71,611.15
2016,9,24,11,15,954.5,73.5,2.05,28.5,798.5,828.33,607.47
2016,9,24,11,30,958.0,74.0,2.0,29.0,811.0,822.64,601.78
2016,9,24,11,45,959.0,74.0,1.95,29.5,815.5,811.23,592.48
2016,9,24,12,0,960.0,74.0,1.9,30.0,820.0,796.61,581.25
2016,9,24,12,15,959.5,74.0,1.9,30.0,816.5,777.75,568.91
2016,9,24,12,30,959.0,74.0,1.9,30.0,813.0,755.87,554.63
2016,9,24,12,45,946.0,79.5,1.95,30.0,799.5,727.91,536.63
2016,9,24,13,0,933.0,85.0,2.0,30.0,786.0,697.69,516.66
2016,9,24,13,15,928.0,84.0,2.05,30.0,766.0,664.24,493.01
2016,9,24,13,30,923.0,83.0,2.1,30.0,746.0,628.58,467.29
2016,9,24,13,45,915.5,82.0,2.15,30.5,719.0,589.5,437.62
2016,9,24,14,0,908.0,81.0,2.2,31.0,692.0,548.75,406.11
2016,9,24,14,15,897.5,79.5,2.2,30.5,658.5,504.63,372.79
2016,9,24,14,30,887.0,78.0,2.2,30.0,625.0,459.49,337.66
2016,9,24,14,45,872.5,76.5,2.25,30.0,585.0,411.98,299.19
2016,9,24,15,0,858.0,75.0,2.3,30.0,545.0,364.25,259.54
2016,9,24,15,15,838.5,72.5,2.3,29.5,500.5,314.16,217.79
2016,9,24,15,30,819.0,70.0,2.3,29.0,456.0,260.89,173.08
2016,9,24,15,45,791.0,67.0,2.35,29.0,407.0,210.32,130.64
2016,9,24,16,0,763.0,64.0,2.4,29.0,358.0,161.91,91.66
2016,9,24,16,15,723.5,60.0,2.35,28.0,307.0,113.93,57.71
2016,9,24,16,30,684.0,56.0,2.3,27.0,256.0,69.79,33.86
2016,9,24,16,45,621.0,50.5,2.3,26.0,205.0,36.82,25.86
2016,9,24,17,0,558.0,45.0,2.3,25.0,154.0,31.52,21.23
2016,9,24,17,15,457.5,36.5,2.25,24.0,108.0,26.71,16.79
2016,9,24,17,30,357.0,28.0,2.2,23.0,62.0,21.64,10.98
2016,9,24,17,45,178.5,14.0,2.2,22.0,31.0,13.76,0.0
2016,9,24,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,190.5,12.5,1.7,16.5,29.0,68.5,0.0
2016,9,25,6,30,381.0,25.0,1.8,17.0,58.0,177.08,115.12
2016,9,25,6,45,484.5,33.0,1.9,18.0,105.0,238.92,180.52
2016,9,25,7,0,588.0,41.0,2.0,19.0,152.0,313.68,245.06
2016,9,25,7,15,648.0,46.5,2.05,19.5,203.0,372.89,296.2
2016,9,25,7,30,708.0,52.0,2.1,20.0,254.0,435.64,348.24
2016,9,25,7,45,746.5,56.0,2.15,21.0,305.5,487.82,389.53
2016,9,25,8,0,785.0,60.0,2.2,22.0,357.0,541.01,429.85
2016,9,25,8,15,811.5,63.0,2.2,22.5,405.5,586.15,463.32
2016,9,25,8,30,838.0,66.0,2.2,23.0,454.0,626.98,492.67
2016,9,25,8,45,856.5,68.0,2.25,24.0,499.0,664.1,516.69
2016,9,25,9,0,875.0,70.0,2.3,25.0,544.0,699.67,538.69
2016,9,25,9,15,889.0,72.0,2.25,26.0,584.0,730.13,556.07
2016,9,25,9,30,903.0,74.0,2.2,27.0,624.0,758.33,571.56
2016,9,25,9,45,915.0,74.5,2.2,28.0,658.5,780.86,583.28
2016,9,25,10,0,927.0,75.0,2.2,29.0,693.0,800.69,593.09
2016,9,25,10,15,934.5,76.0,2.15,29.5,720.0,814.67,599.75
2016,9,25,10,30,942.0,77.0,2.1,30.0,747.0,825.56,604.44
2016,9,25,10,45,943.5,79.0,2.1,30.5,766.5,829.6,605.09
2016,9,25,11,0,945.0,81.0,2.1,31.0,786.0,830.36,603.77
2016,9,25,11,15,947.5,81.5,2.0,31.5,798.0,827.05,599.11
2016,9,25,11,30,950.0,82.0,1.9,32.0,810.0,820.48,592.47
2016,9,25,11,45,948.0,83.5,1.85,32.5,813.0,808.25,582.74
2016,9,25,12,0,946.0,85.0,1.8,33.0,816.0,792.91,571.16
2016,9,25,12,15,945.0,85.0,1.7,33.5,812.0,773.76,556.84
2016,9,25,12,30,944.0,85.0,1.6,34.0,808.0,751.67,540.75
2016,9,25,12,45,938.0,86.0,1.5,34.5,795.0,724.31,521.32
2016,9,25,13,0,932.0,87.0,1.4,35.0,782.0,694.45,499.71
2016,9,25,13,15,926.5,86.5,1.25,35.0,762.5,661.14,475.47
2016,9,25,13,30,921.0,86.0,1.1,35.0,743.0,625.67,449.41
2016,9,25,13,45,908.5,86.5,1.0,35.0,714.5,585.26,419.94
2016,9,25,14,0,896.0,87.0,0.9,35.0,686.0,543.55,389.02
2016,9,25,14,15,885.0,85.5,0.8,35.0,652.0,499.63,355.92
2016,9,25,14,30,874.0,84.0,0.7,35.0,618.0,454.76,321.36
2016,9,25,14,45,854.5,83.0,0.6,35.0,577.0,406.33,283.55
2016,9,25,15,0,835.0,82.0,0.5,35.0,536.0,354.62,242.68
2016,9,25,15,15,814.5,79.5,0.55,34.5,491.5,305.18,203.69
2016,9,25,15,30,794.0,77.0,0.6,34.0,447.0,256.68,164.64
2016,9,25,15,45,763.0,73.5,0.65,34.0,398.0,206.47,124.51
2016,9,25,16,0,732.0,70.0,0.7,34.0,349.0,158.76,87.93
2016,9,25,16,15,690.0,65.5,0.8,33.0,298.5,111.96,56.54
2016,9,25,16,30,648.0,61.0,0.9,32.0,248.0,65.74,32.24
2016,9,25,16,45,585.0,54.0,1.05,31.0,197.5,36.73,25.16
2016,9,25,17,0,522.0,47.0,1.2,30.0,147.0,33.55,22.38
2016,9,25,17,15,417.0,37.5,1.3,29.0,101.5,27.92,17.29
2016,9,25,17,30,312.0,28.0,1.4,28.0,56.0,21.97,10.35
2016,9,25,17,45,156.0,14.0,1.5,27.0,28.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.5,14.0,0.45,17.5,24.0,48.98,0.0
2016,9,26,6,30,241.0,28.0,0.4,18.0,48.0,130.86,81.63
2016,9,26,6,45,344.0,40.5,0.35,19.0,91.5,195.29,145.6
2016,9,26,7,0,447.0,53.0,0.3,20.0,135.0,268.1,206.02
2016,9,26,7,15,514.0,61.5,0.3,20.5,184.5,327.77,255.22
2016,9,26,7,30,581.0,70.0,0.3,21.0,234.0,391.77,305.97
2016,9,26,7,45,626.0,76.0,0.3,22.0,284.0,444.7,345.85
2016,9,26,8,0,671.0,82.0,0.3,23.0,334.0,499.31,385.28
2016,9,26,8,15,703.0,87.0,0.25,24.0,382.5,546.02,416.87
2016,9,26,8,30,735.0,92.0,0.2,25.0,431.0,592.77,447.18
2016,9,26,8,45,757.5,96.0,0.2,26.0,475.5,629.49,470.05
2016,9,26,9,0,780.0,100.0,0.2,27.0,520.0,667.35,492.89
2016,9,26,9,15,797.5,103.0,0.3,28.0,560.0,699.02,511.56
2016,9,26,9,30,815.0,106.0,0.4,29.0,600.0,728.75,528.89
2016,9,26,9,45,826.5,109.0,0.55,30.0,633.5,751.78,542.51
2016,9,26,10,0,838.0,112.0,0.7,31.0,667.0,772.28,554.49
2016,9,26,10,15,847.5,113.5,0.75,31.5,694.5,786.94,562.36
2016,9,26,10,30,857.0,115.0,0.8,32.0,722.0,798.76,568.54
2016,9,26,10,45,863.0,116.5,0.9,32.5,742.0,804.91,571.92
2016,9,26,11,0,869.0,118.0,1.0,33.0,762.0,808.03,573.49
2016,9,26,11,15,873.0,118.5,1.1,33.5,774.5,803.01,569.97
2016,9,26,11,30,877.0,119.0,1.2,34.0,787.0,797.77,566.44
2016,9,26,11,45,878.5,119.5,1.3,34.5,791.5,787.61,559.78
2016,9,26,12,0,880.0,120.0,1.4,35.0,796.0,774.5,551.29
2016,9,26,12,15,879.0,119.5,1.5,35.0,792.0,755.7,540.25
2016,9,26,12,30,878.0,119.0,1.6,35.0,788.0,734.17,527.4
2016,9,26,12,45,901.0,106.0,1.75,35.0,783.5,714.22,515.61
2016,9,26,13,0,924.0,93.0,1.9,35.0,779.0,690.52,500.48
2016,9,26,13,15,918.5,92.5,1.95,35.0,759.0,657.37,477.41
2016,9,26,13,30,913.0,92.0,2.0,35.0,739.0,622.08,452.39
2016,9,26,13,45,906.0,90.0,2.1,35.0,711.5,582.59,424.08
2016,9,26,14,0,899.0,88.0,2.2,35.0,684.0,541.44,393.75
2016,9,26,14,15,887.5,86.5,2.2,34.5,650.0,497.17,360.74
2016,9,26,14,30,876.0,85.0,2.2,34.0,616.0,451.99,326.02
2016,9,26,14,45,862.5,82.5,2.25,34.0,576.5,404.46,288.02
2016,9,26,15,0,849.0,80.0,2.3,34.0,537.0,353.11,246.29
2016,9,26,15,15,828.0,77.0,2.25,33.5,491.5,302.5,204.74
2016,9,26,15,30,807.0,74.0,2.2,33.0,446.0,252.87,163.52
2016,9,26,15,45,780.0,70.0,2.15,32.5,397.5,202.47,122.39
2016,9,26,16,0,753.0,66.0,2.1,32.0,349.0,154.15,84.81
2016,9,26,16,15,712.0,61.5,1.9,31.0,298.0,106.54,52.77
2016,9,26,16,30,671.0,57.0,1.7,30.0,247.0,62.96,31.57
2016,9,26,16,45,611.0,50.5,1.55,29.0,196.5,34.13,23.2
2016,9,26,17,0,551.0,44.0,1.4,28.0,146.0,31.24,20.62
2016,9,26,17,15,447.0,34.5,1.35,26.5,100.0,25.48,15.41
2016,9,26,17,30,343.0,25.0,1.3,25.0,54.0,19.36,7.91
2016,9,26,17,45,171.5,12.5,1.3,24.0,27.0,12.29,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,25.0,55.12,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,50.0,144.6,86.74
2016,9,27,6,45,398.0,36.0,0.2,19.0,94.0,209.89,155.31
2016,9,27,7,0,500.0,47.0,0.2,20.0,138.0,282.53,215.93
2016,9,27,7,15,565.0,54.0,0.2,20.5,187.5,341.31,264.55
2016,9,27,7,30,630.0,61.0,0.2,21.0,237.0,404.28,314.49
2016,9,27,7,45,670.5,66.5,0.2,22.0,287.0,455.75,353.23
2016,9,27,8,0,711.0,72.0,0.2,23.0,337.0,506.4,389.72
2016,9,27,8,15,741.5,76.0,0.2,24.0,385.0,552.46,421.32
2016,9,27,8,30,772.0,80.0,0.2,25.0,433.0,598.32,451.54
2016,9,27,8,45,793.0,83.5,0.25,26.0,477.5,636.7,476.09
2016,9,27,9,0,814.0,87.0,0.3,27.0,522.0,673.72,498.51
2016,9,27,9,15,830.0,89.5,0.35,27.5,561.5,704.41,516.92
2016,9,27,9,30,846.0,92.0,0.4,28.0,601.0,733.03,533.86
2016,9,27,9,45,873.0,87.5,0.5,29.0,639.0,756.38,546.98
2016,9,27,10,0,900.0,83.0,0.6,30.0,677.0,781.37,561.15
2016,9,27,10,15,908.0,84.0,0.65,30.5,704.0,795.21,568.43
2016,9,27,10,30,916.0,85.0,0.7,31.0,731.0,806.06,574.01
2016,9,27,10,45,920.5,86.5,0.8,31.5,750.5,811.61,577.11
2016,9,27,11,0,925.0,88.0,0.9,32.0,770.0,813.97,578.3
2016,9,27,11,15,928.0,88.5,0.95,32.0,782.0,810.92,576.61
2016,9,27,11,30,931.0,89.0,1.0,32.0,794.0,804.66,573.04
2016,9,27,11,45,931.5,89.0,1.1,32.5,798.0,792.82,565.48
2016,9,27,12,0,932.0,89.0,1.2,33.0,802.0,777.89,555.99
2016,9,27,12,15,931.0,89.0,1.3,33.0,797.5,758.85,544.93
2016,9,27,12,30,930.0,89.0,1.4,33.0,793.0,736.91,531.91
2016,9,27,12,45,931.5,86.5,1.5,33.5,782.5,711.4,515.35
2016,9,27,13,0,933.0,84.0,1.6,34.0,772.0,683.1,495.73
2016,9,27,13,15,928.0,83.0,1.65,34.0,752.0,649.56,472.47
2016,9,27,13,30,923.0,82.0,1.7,34.0,732.0,613.83,447.15
2016,9,27,13,45,914.5,81.0,1.75,34.0,704.5,574.18,418.44
2016,9,27,14,0,906.0,80.0,1.8,34.0,677.0,532.95,387.82
2016,9,27,14,15,895.0,78.5,1.85,33.5,643.0,488.72,354.92
2016,9,27,14,30,884.0,77.0,1.9,33.0,609.0,443.53,320.17
2016,9,27,14,45,868.5,75.5,2.0,33.0,569.0,395.9,282.05
2016,9,27,15,0,853.0,74.0,2.1,33.0,529.0,348.17,242.81
2016,9,27,15,15,832.5,71.5,2.15,32.5,484.0,298.26,201.67
2016,9,27,15,30,812.0,69.0,2.2,32.0,439.0,245.32,157.85
2016,9,27,15,45,783.0,66.0,2.25,31.5,390.0,195.34,117.04
2016,9,27,16,0,754.0,63.0,2.3,31.0,341.0,147.62,80.14
2016,9,27,16,15,712.5,58.5,2.25,30.0,290.5,100.13,48.67
2016,9,27,16,30,671.0,54.0,2.2,29.0,240.0,56.71,28.57
2016,9,27,16,45,606.5,48.0,2.2,28.0,190.0,35.42,24.38
2016,9,27,17,0,542.0,42.0,2.2,27.0,140.0,29.78,19.44
2016,9,27,17,15,436.0,32.5,2.15,26.0,95.0,23.94,14.08
2016,9,27,17,30,330.0,23.0,2.1,25.0,50.0,17.72,5.84
2016,9,27,17,45,165.0,11.5,2.05,24.0,25.0,11.3,0.0
2016,9,27,18,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,136.0,12.5,1.75,15.0,23.0,51.27,0.0
2016,9,28,6,30,272.0,25.0,1.8,15.0,46.0,134.85,78.29
2016,9,28,6,45,380.5,35.5,1.9,15.5,90.0,201.5,152.17
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,275.17,216.63
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,333.91,267.69
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,396.98,320.36
2016,9,28,7,45,667.5,64.5,1.75,18.0,282.0,449.47,362.29
2016,9,28,8,0,713.0,69.0,1.7,19.0,332.0,501.71,402.27
2016,9,28,8,15,743.5,73.0,1.65,19.5,380.0,547.65,436.59
2016,9,28,8,30,774.0,77.0,1.6,20.0,428.0,593.41,469.58
2016,9,28,8,45,797.0,79.5,1.6,21.0,472.5,631.92,495.61
2016,9,28,9,0,820.0,82.0,1.6,22.0,517.0,669.18,519.26
2016,9,28,9,15,836.0,84.0,1.65,22.5,556.5,699.33,538.38
2016,9,28,9,30,852.0,86.0,1.7,23.0,596.0,723.79,553.37
2016,9,28,9,45,864.5,87.5,1.75,23.5,630.0,746.54,567.14
2016,9,28,10,0,877.0,89.0,1.8,24.0,664.0,766.75,579.11
2016,9,28,10,15,885.5,90.5,1.85,24.5,691.0,781.15,587.14
2016,9,28,10,30,894.0,92.0,1.9,25.0,718.0,792.63,593.28
2016,9,28,10,45,900.0,92.5,2.0,25.5,738.0,798.09,595.86
2016,9,28,11,0,906.0,93.0,2.1,26.0,758.0,800.46,596.48
2016,9,28,11,15,909.0,94.0,2.2,26.0,770.0,797.89,595.05
2016,9,28,11,30,912.0,95.0,2.3,26.0,782.0,792.17,591.61
2016,9,28,11,45,914.0,94.5,2.4,26.5,786.0,781.05,583.42
2016,9,28,12,0,916.0,94.0,2.5,27.0,790.0,766.86,573.25
2016,9,28,12,15,915.0,94.0,2.55,27.0,786.0,748.02,560.77
2016,9,28,12,30,914.0,94.0,2.6,27.0,782.0,726.32,546.36
2016,9,28,12,45,909.5,94.0,2.7,27.0,769.5,699.55,528.33
2016,9,28,13,0,905.0,94.0,2.8,27.0,757.0,670.32,507.28
2016,9,28,13,15,899.5,93.0,2.85,26.5,737.0,637.22,483.79
2016,9,28,13,30,894.0,92.0,2.9,26.0,717.0,602.05,458.18
2016,9,28,13,45,886.5,90.5,3.0,26.0,690.0,563.42,428.62
2016,9,28,14,0,879.0,89.0,3.1,26.0,663.0,523.22,397.09
2016,9,28,14,15,867.5,87.0,3.1,25.5,629.0,479.33,362.48
2016,9,28,14,30,856.0,85.0,3.1,25.0,595.0,434.6,326.18
2016,9,28,14,45,841.0,82.5,3.15,25.0,555.5,384.16,284.07
2016,9,28,15,0,826.0,80.0,3.2,25.0,516.0,336.74,243.3
2016,9,28,15,15,804.0,77.0,3.25,24.5,471.5,287.15,200.77
2016,9,28,15,30,782.0,74.0,3.3,24.0,427.0,238.67,158.89
2016,9,28,15,45,752.0,70.5,3.35,23.5,378.5,189.71,117.68
2016,9,28,16,0,722.0,67.0,3.4,23.0,330.0,143.17,80.86
2016,9,28,16,15,678.0,62.0,3.35,22.0,280.0,96.96,49.92
2016,9,28,16,30,634.0,57.0,3.3,21.0,230.0,51.64,28.05
2016,9,28,16,45,563.5,51.0,3.3,20.5,180.5,35.1,24.94
2016,9,28,17,0,493.0,45.0,3.3,20.0,131.0,32.73,22.6
2016,9,28,17,15,378.5,34.5,3.25,19.0,87.5,26.08,16.27
2016,9,28,17,30,264.0,24.0,3.2,18.0,44.0,18.99,5.56
2016,9,28,17,45,132.0,12.0,3.15,17.5,22.0,11.8,0.0
2016,9,28,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
