Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.0,2.5,12.5,22.0,46.55,0.0
2016,9,29,6,30,238.0,26.0,2.6,13.0,44.0,122.86,67.42
2016,9,29,6,45,353.0,37.0,2.75,13.5,87.5,191.64,145.48
2016,9,29,7,0,468.0,48.0,2.9,14.0,131.0,267.05,212.09
2016,9,29,7,15,536.5,55.5,2.85,14.5,180.0,326.26,264.39
2016,9,29,7,30,605.0,63.0,2.8,15.0,229.0,389.93,318.69
2016,9,29,7,45,304.5,94.0,2.8,15.5,177.5,282.46,232.08
2016,9,29,8,0,4.0,125.0,2.8,16.0,126.0,128.22,101.97
2016,9,29,8,15,21.0,150.5,2.8,16.5,159.5,164.71,132.17
2016,9,29,8,30,38.0,176.0,2.8,17.0,193.0,208.61,167.57
2016,9,29,8,45,50.0,198.5,2.8,17.5,223.5,240.51,192.6
2016,9,29,9,0,62.0,221.0,2.8,18.0,254.0,272.69,217.48
2016,9,29,9,15,173.5,238.5,2.8,18.5,339.5,377.36,301.02
2016,9,29,9,30,285.0,256.0,2.8,19.0,425.0,485.77,384.44
2016,9,29,9,45,581.0,172.0,2.8,20.0,542.5,628.51,494.93
2016,9,29,10,0,877.0,88.0,2.8,21.0,660.0,762.07,590.5
2016,9,29,10,15,885.0,89.5,2.8,21.5,686.5,776.0,597.23
2016,9,29,10,30,893.0,91.0,2.8,22.0,713.0,787.0,602.88
2016,9,29,10,45,899.5,91.0,2.85,22.5,732.0,792.24,604.89
2016,9,29,11,0,906.0,91.0,2.9,23.0,751.0,794.39,604.9
2016,9,29,11,15,908.5,91.5,2.95,23.0,762.5,790.86,602.27
2016,9,29,11,30,911.0,92.0,3.0,23.0,774.0,784.21,597.61
2016,9,29,11,45,912.5,91.5,3.05,23.5,777.5,772.68,588.53
2016,9,29,12,0,914.0,91.0,3.1,24.0,781.0,758.12,577.46
2016,9,29,12,15,912.5,91.0,3.15,24.0,776.5,738.93,564.35
2016,9,29,12,30,911.0,91.0,3.2,24.0,772.0,716.93,549.28
2016,9,29,12,45,907.0,90.5,3.25,24.0,759.5,690.07,530.29
2016,9,29,13,0,903.0,90.0,3.3,24.0,747.0,660.75,508.4
2016,9,29,13,15,897.5,89.0,3.3,24.0,727.0,627.73,483.26
2016,9,29,13,30,892.0,88.0,3.3,24.0,707.0,592.64,456.1
2016,9,29,13,45,883.5,87.0,3.35,24.0,680.0,554.05,425.89
2016,9,29,14,0,875.0,86.0,3.4,24.0,653.0,513.97,393.8
2016,9,29,14,15,863.0,84.5,3.45,23.5,619.5,470.53,359.07
2016,9,29,14,30,851.0,83.0,3.5,23.0,586.0,426.29,322.67
2016,9,29,14,45,835.0,80.5,3.55,23.0,546.0,379.1,282.44
2016,9,29,15,0,819.0,78.0,3.6,23.0,506.0,328.38,238.67
2016,9,29,15,15,797.5,75.5,3.65,22.5,462.0,279.81,196.47
2016,9,29,15,30,776.0,73.0,3.7,22.0,418.0,232.32,154.98
2016,9,29,15,45,745.0,69.5,3.75,21.5,370.0,183.64,113.84
2016,9,29,16,0,714.0,66.0,3.8,21.0,322.0,137.5,77.43
2016,9,29,16,15,670.0,61.0,3.75,20.5,272.5,91.94,47.29
2016,9,29,16,30,626.0,56.0,3.7,20.0,223.0,47.28,26.91
2016,9,29,16,45,557.0,49.5,3.7,19.5,174.0,34.12,24.17
2016,9,29,17,0,488.0,43.0,3.7,19.0,125.0,31.25,21.37
2016,9,29,17,15,372.5,32.5,3.55,18.0,82.5,24.51,14.89
2016,9,29,17,30,257.0,22.0,3.4,17.0,40.0,17.32,2.7
2016,9,29,17,45,128.5,11.0,3.3,16.5,20.0,10.81,0.0
2016,9,29,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,123.5,12.0,3.35,12.5,21.0,46.5,0.0
2016,9,30,6,30,247.0,24.0,3.5,13.0,42.0,122.24,61.68
2016,9,30,6,45,362.0,35.0,3.65,13.5,85.0,191.68,144.93
2016,9,30,7,0,477.0,46.0,3.8,14.0,128.0,267.01,211.99
2016,9,30,7,15,545.0,53.0,3.85,14.5,176.5,325.47,264.18
2016,9,30,7,30,613.0,60.0,3.9,15.0,225.0,388.34,318.48
2016,9,30,7,45,660.5,64.5,4.0,15.5,275.0,441.17,363.19
2016,9,30,8,0,708.0,69.0,4.1,16.0,325.0,493.8,406.36
2016,9,30,8,15,738.5,72.5,4.1,16.5,372.5,538.71,441.89
2016,9,30,8,30,769.0,76.0,4.1,17.0,420.0,583.42,476.21
2016,9,30,8,45,792.5,78.5,4.2,17.5,464.5,621.83,505.04
2016,9,30,9,0,816.0,81.0,4.3,18.0,509.0,659.03,531.98
2016,9,30,9,15,832.5,83.0,4.3,18.5,548.0,689.21,552.13
2016,9,30,9,30,849.0,85.0,4.3,19.0,587.0,713.78,567.91
2016,9,30,9,45,861.5,86.5,4.3,19.5,620.5,736.26,582.11
2016,9,30,10,0,874.0,88.0,4.3,20.0,654.0,756.2,594.39
2016,9,30,10,15,882.5,89.5,4.25,20.0,681.0,770.38,603.45
2016,9,30,10,30,891.0,91.0,4.2,20.0,708.0,781.65,610.5
2016,9,30,10,45,895.0,92.5,4.2,20.5,727.0,786.45,612.01
2016,9,30,11,0,899.0,94.0,4.2,21.0,746.0,788.15,611.46
2016,9,30,11,15,902.5,94.5,4.25,21.0,758.0,785.31,609.16
2016,9,30,11,30,906.0,95.0,4.3,21.0,770.0,779.35,604.78
2016,9,30,11,45,907.5,95.5,4.35,21.0,774.0,768.8,597.18
2016,9,30,12,0,909.0,96.0,4.4,21.0,778.0,755.21,587.66
2016,9,30,12,15,908.0,95.5,4.4,21.0,773.5,735.88,573.79
2016,9,30,12,30,907.0,95.0,4.4,21.0,769.0,713.73,557.96
2016,9,30,12,45,902.5,95.0,4.45,21.0,757.0,687.06,538.16
2016,9,30,13,0,898.0,95.0,4.5,21.0,745.0,657.96,515.82
2016,9,30,13,15,892.5,94.0,4.5,20.5,725.0,625.03,491.0
2016,9,30,13,30,887.0,93.0,4.5,20.0,705.0,590.05,464.04
2016,9,30,13,45,880.5,91.0,4.55,20.0,678.0,551.73,433.14
2016,9,30,14,0,874.0,89.0,4.6,20.0,651.0,511.78,400.24
2016,9,30,14,15,862.5,87.0,4.55,20.0,617.5,468.15,363.47
2016,9,30,14,30,851.0,85.0,4.5,20.0,584.0,423.68,325.22
2016,9,30,14,45,836.5,82.5,4.5,20.0,544.5,373.75,281.99
2016,9,30,15,0,822.0,80.0,4.5,20.0,505.0,326.83,240.25
2016,9,30,15,15,800.5,77.0,4.45,19.5,461.0,277.76,196.87
2016,9,30,15,30,779.0,74.0,4.4,19.0,417.0,229.77,154.39
2016,9,30,15,45,749.0,70.0,4.35,18.5,369.0,180.82,112.59
2016,9,30,16,0,719.0,66.0,4.3,18.0,321.0,134.31,75.78
2016,9,30,16,15,674.5,61.0,4.2,17.5,271.0,88.7,46.05
2016,9,30,16,30,630.0,56.0,4.1,17.0,221.0,43.96,26.84
2016,9,30,16,45,558.5,49.5,4.05,17.0,172.0,34.42,24.68
2016,9,30,17,0,487.0,43.0,4.0,17.0,123.0,31.57,21.79
2016,9,30,17,15,368.0,32.0,3.85,16.5,80.0,24.35,14.69
2016,9,30,17,30,249.0,21.0,3.7,16.0,37.0,16.63,0.0
2016,9,30,17,45,124.5,10.5,3.55,15.5,18.5,10.32,0.0
2016,9,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,11.5,2.05,10.5,21.0,48.72,0.0
2016,10,1,6,30,269.0,23.0,2.1,11.0,42.0,126.72,57.61
2016,10,1,6,45,388.5,33.0,2.2,12.0,86.0,198.06,149.34
2016,10,1,7,0,508.0,43.0,2.3,13.0,130.0,274.79,217.49
2016,10,1,7,15,577.5,50.0,2.35,13.5,179.5,334.86,270.89
2016,10,1,7,30,647.0,57.0,2.4,14.0,229.0,399.48,326.3
2016,10,1,7,45,694.0,61.0,2.45,15.0,280.0,450.37,368.43
2016,10,1,8,0,741.0,65.0,2.5,16.0,331.0,505.45,412.12
2016,10,1,8,15,771.5,68.5,2.4,16.5,379.5,551.25,447.3
2016,10,1,8,30,802.0,72.0,2.3,17.0,428.0,596.79,481.03
2016,10,1,8,45,825.0,74.5,2.25,18.0,473.0,635.63,507.91
2016,10,1,9,0,848.0,77.0,2.2,19.0,518.0,673.15,532.38
2016,10,1,9,15,864.0,79.0,2.15,19.5,558.0,699.96,548.92
2016,10,1,9,30,880.0,81.0,2.1,20.0,598.0,728.31,566.4
2016,10,1,9,45,896.0,80.5,2.1,20.5,632.5,751.56,580.37
2016,10,1,10,0,912.0,80.0,2.1,21.0,667.0,772.27,592.53
2016,10,1,10,15,920.0,81.0,2.1,21.0,694.5,785.84,600.84
2016,10,1,10,30,928.0,82.0,2.1,21.0,722.0,796.36,607.19
2016,10,1,10,45,933.5,83.0,2.1,21.5,741.5,801.83,609.01
2016,10,1,11,0,939.0,84.0,2.1,22.0,761.0,804.09,608.77
2016,10,1,11,15,942.0,84.5,2.2,22.0,773.0,800.68,606.75
2016,10,1,11,30,945.0,85.0,2.3,22.0,785.0,794.02,602.62
2016,10,1,11,45,945.5,85.5,2.4,22.5,788.5,782.3,593.93
2016,10,1,12,0,946.0,86.0,2.5,23.0,792.0,767.43,583.15
2016,10,1,12,15,945.0,86.0,2.6,23.0,787.5,747.94,570.31
2016,10,1,12,30,944.0,86.0,2.7,23.0,783.0,725.51,555.4
2016,10,1,12,45,939.0,86.5,2.85,23.0,770.0,698.13,536.38
2016,10,1,13,0,934.0,87.0,3.0,23.0,757.0,668.23,514.47
2016,10,1,13,15,928.5,86.0,3.05,23.0,737.0,634.25,488.74
2016,10,1,13,30,923.0,85.0,3.1,23.0,717.0,598.11,460.85
2016,10,1,13,45,914.0,84.0,3.2,23.0,689.0,558.18,429.6
2016,10,1,14,0,905.0,83.0,3.3,23.0,661.0,516.72,396.36
2016,10,1,14,15,893.0,81.5,3.35,23.0,626.5,472.14,359.77
2016,10,1,14,30,881.0,80.0,3.4,23.0,592.0,426.71,321.55
2016,10,1,14,45,864.0,78.0,3.5,23.0,551.0,378.42,280.3
2016,10,1,15,0,847.0,76.0,3.6,23.0,510.0,326.62,235.52
2016,10,1,15,15,824.5,73.5,3.65,22.5,465.0,276.66,192.07
2016,10,1,15,30,802.0,71.0,3.7,22.0,420.0,227.85,149.55
2016,10,1,15,45,769.5,67.5,3.75,21.5,370.5,177.94,107.8
2016,10,1,16,0,737.0,64.0,3.8,21.0,321.0,130.71,71.43
2016,10,1,16,15,690.5,59.5,3.75,20.5,270.5,84.73,42.79
2016,10,1,16,30,644.0,55.0,3.7,20.0,220.0,39.84,29.25
2016,10,1,16,45,570.0,48.0,3.7,19.5,170.0,33.44,23.53
2016,10,1,17,0,496.0,41.0,3.7,19.0,120.0,30.08,20.24
2016,10,1,17,15,368.0,30.5,3.6,18.0,77.0,23.24,13.45
2016,10,1,17,30,240.0,20.0,3.5,17.0,34.0,15.93,0.0
2016,10,1,17,45,120.0,10.0,3.45,16.5,17.0,9.83,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,121.5,11.5,2.35,11.5,19.5,44.76,0.0
2016,10,2,6,30,243.0,23.0,2.5,12.0,39.0,116.69,44.66
2016,10,2,6,45,355.5,33.5,2.65,13.0,80.5,185.34,138.49
2016,10,2,7,0,468.0,44.0,2.8,14.0,122.0,257.92,203.34
2016,10,2,7,15,538.0,51.0,2.9,14.5,170.5,316.32,255.37
2016,10,2,7,30,608.0,58.0,3.0,15.0,219.0,379.33,309.69
2016,10,2,7,45,330.0,98.5,3.15,15.5,188.0,298.13,244.82
2016,10,2,8,0,52.0,139.0,3.3,16.0,157.0,177.31,143.36
2016,10,2,8,15,67.0,161.0,3.35,16.0,188.0,210.51,170.93
2016,10,2,8,30,82.0,183.0,3.4,16.0,219.0,244.28,198.3
2016,10,2,8,45,91.0,203.5,3.45,16.5,247.5,272.87,220.62
2016,10,2,9,0,100.0,224.0,3.5,17.0,276.0,301.51,242.64
2016,10,2,9,15,50.0,183.5,3.5,17.0,209.5,222.3,177.84
2016,10,2,9,30,0.0,143.0,3.5,17.0,143.0,139.92,109.68
2016,10,2,9,45,81.0,220.0,3.55,17.5,272.0,282.82,226.09
2016,10,2,10,0,162.0,297.0,3.6,18.0,401.0,430.56,341.18
2016,10,2,10,15,311.5,277.0,3.6,18.0,486.5,526.84,417.1
2016,10,2,10,30,461.0,257.0,3.6,18.0,572.0,623.75,491.8
2016,10,2,10,45,393.5,287.5,3.65,18.5,562.0,596.56,468.02
2016,10,2,11,0,326.0,318.0,3.7,19.0,552.0,573.23,447.69
2016,10,2,11,15,310.5,327.5,3.7,19.0,553.0,566.42,441.87
2016,10,2,11,30,295.0,337.0,3.7,19.0,554.0,558.58,435.23
2016,10,2,11,45,378.0,310.5,3.75,19.0,590.5,586.01,457.5
2016,10,2,12,0,461.0,284.0,3.8,19.0,627.0,612.81,478.78
2016,10,2,12,15,677.5,193.0,3.85,19.0,693.0,663.84,520.81
2016,10,2,12,30,894.0,102.0,3.9,19.0,759.0,703.05,553.06
2016,10,2,12,45,893.0,101.0,3.95,19.5,747.5,677.88,532.41
2016,10,2,13,0,892.0,100.0,4.0,20.0,736.0,650.15,509.98
2016,10,2,13,15,886.0,99.0,4.05,20.0,716.0,617.03,484.13
2016,10,2,13,30,880.0,98.0,4.1,20.0,696.0,581.92,456.24
2016,10,2,13,45,873.0,95.5,4.2,20.0,669.0,543.08,425.01
2016,10,2,14,0,866.0,93.0,4.3,20.0,642.0,502.68,391.83
2016,10,2,14,15,853.0,91.5,4.3,19.5,607.5,456.46,353.9
2016,10,2,14,30,840.0,90.0,4.3,19.0,573.0,412.03,316.24
2016,10,2,14,45,821.5,87.5,4.35,19.0,533.0,364.34,274.65
2016,10,2,15,0,803.0,85.0,4.4,19.0,493.0,317.0,232.59
2016,10,2,15,15,779.0,82.0,4.35,18.5,448.0,268.39,189.62
2016,10,2,15,30,755.0,79.0,4.3,18.0,403.0,221.16,147.99
2016,10,2,15,45,722.0,74.5,4.3,17.5,355.0,172.82,107.25
2016,10,2,16,0,689.0,70.0,4.3,17.0,307.0,123.92,69.35
2016,10,2,16,15,639.5,64.5,4.2,16.5,257.0,79.38,41.85
2016,10,2,16,30,590.0,59.0,4.1,16.0,207.0,40.27,30.12
2016,10,2,16,45,519.0,51.0,4.0,16.0,159.0,36.35,26.42
2016,10,2,17,0,448.0,43.0,3.9,16.0,111.0,32.25,22.34
2016,10,2,17,15,318.0,31.5,3.7,15.5,70.5,24.52,14.39
2016,10,2,17,30,188.0,20.0,3.5,15.0,30.0,16.24,0.0
2016,10,2,17,45,94.0,10.0,3.3,14.5,15.0,9.83,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,11.5,12.0,16.13,0.0
2016,10,3,6,30,39.0,22.0,1.6,12.0,24.0,39.92,8.7
2016,10,3,6,45,83.5,40.5,1.7,12.5,51.5,81.62,59.21
2016,10,3,7,0,128.0,59.0,1.8,13.0,79.0,128.82,100.95
2016,10,3,7,15,148.5,79.0,1.8,13.0,111.0,164.92,133.04
2016,10,3,7,30,169.0,99.0,1.8,13.0,143.0,202.08,165.41
2016,10,3,7,45,181.5,119.0,1.85,13.5,175.5,229.37,188.61
2016,10,3,8,0,194.0,139.0,1.9,14.0,208.0,263.35,216.52
2016,10,3,8,15,156.0,161.5,1.9,14.5,222.0,270.5,221.22
2016,10,3,8,30,118.0,184.0,1.9,15.0,236.0,274.58,223.03
2016,10,3,8,45,96.5,201.0,1.9,15.5,246.5,273.42,220.81
2016,10,3,9,0,75.0,218.0,1.9,16.0,257.0,277.69,222.74
2016,10,3,9,15,37.5,177.0,1.9,16.0,196.5,206.5,164.81
2016,10,3,9,30,0.0,136.0,1.9,16.0,136.0,132.89,104.17
2016,10,3,9,45,2.0,161.0,1.95,16.5,162.5,159.21,125.22
2016,10,3,10,0,4.0,186.0,2.0,17.0,189.0,185.51,145.78
2016,10,3,10,15,2.0,175.5,2.05,17.0,177.0,173.12,135.55
2016,10,3,10,30,0.0,165.0,2.1,17.0,165.0,160.91,125.58
2016,10,3,10,45,85.0,252.5,2.15,17.5,313.0,316.19,249.75
2016,10,3,11,0,170.0,340.0,2.2,18.0,461.0,472.29,368.17
2016,10,3,11,15,89.5,280.5,2.25,18.0,344.5,344.62,269.34
2016,10,3,11,30,9.0,221.0,2.3,18.0,228.0,221.59,172.38
2016,10,3,11,45,8.5,218.0,2.35,18.0,224.5,217.81,169.72
2016,10,3,12,0,8.0,215.0,2.4,18.0,221.0,214.04,166.77
2016,10,3,12,15,22.5,257.5,2.4,18.0,274.0,264.56,206.58
2016,10,3,12,30,37.0,300.0,2.4,18.0,327.0,314.5,245.24
2016,10,3,12,45,21.5,250.0,2.45,18.0,266.0,254.48,198.54
2016,10,3,13,0,6.0,200.0,2.5,18.0,205.0,196.25,152.91
2016,10,3,13,15,3.0,177.0,2.45,18.0,179.5,172.11,134.0
2016,10,3,13,30,0.0,154.0,2.4,18.0,154.0,148.28,115.14
2016,10,3,13,45,0.0,146.0,2.4,18.0,146.0,140.49,109.12
2016,10,3,14,0,0.0,138.0,2.4,18.0,138.0,132.73,103.08
2016,10,3,14,15,0.0,117.5,2.35,17.5,117.5,113.21,87.67
2016,10,3,14,30,0.0,97.0,2.3,17.0,97.0,93.73,72.12
2016,10,3,14,45,0.0,63.0,2.3,17.0,63.0,60.91,45.23
2016,10,3,15,0,0.0,29.0,2.3,17.0,29.0,28.01,17.9
2016,10,3,15,15,0.0,50.5,2.25,17.0,50.5,48.79,35.42
2016,10,3,15,30,0.0,72.0,2.2,17.0,72.0,69.61,52.93
2016,10,3,15,45,0.0,63.0,2.15,17.0,63.0,60.89,45.74
2016,10,3,16,0,0.0,54.0,2.1,17.0,54.0,52.17,38.5
2016,10,3,16,15,270.5,57.5,1.95,16.5,124.0,55.11,33.29
2016,10,3,16,30,541.0,61.0,1.8,16.0,194.0,42.29,31.92
2016,10,3,16,45,461.0,53.0,1.7,16.0,147.5,38.47,28.27
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,34.53,24.27
2016,10,3,17,15,255.0,32.0,1.5,15.5,63.0,25.37,14.71
2016,10,3,17,30,129.0,19.0,1.4,15.0,25.0,15.02,0.0
2016,10,3,17,45,64.5,9.5,1.3,15.0,12.5,9.34,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,12.0,8.0,7.86,0.0
2016,10,4,6,30,0.0,16.0,1.8,12.0,16.0,15.45,0.0
2016,10,4,6,45,4.0,35.0,1.95,12.5,36.0,37.61,24.62
2016,10,4,7,0,8.0,54.0,2.1,13.0,56.0,59.26,44.01
2016,10,4,7,15,18.5,74.5,2.1,13.5,79.5,89.5,70.12
2016,10,4,7,30,29.0,95.0,2.1,14.0,103.0,116.76,93.47
2016,10,4,7,45,38.5,115.0,2.1,14.5,127.5,143.36,115.85
2016,10,4,8,0,48.0,135.0,2.1,15.0,152.0,170.39,138.14
2016,10,4,8,15,49.5,154.0,2.0,15.5,174.0,191.92,155.3
2016,10,4,8,30,51.0,173.0,1.9,16.0,196.0,213.33,171.99
2016,10,4,8,45,57.5,193.0,1.85,16.5,221.0,238.94,191.84
2016,10,4,9,0,64.0,213.0,1.8,17.0,246.0,264.57,211.36
2016,10,4,9,15,454.5,150.5,1.7,17.5,410.0,486.9,390.9
2016,10,4,9,30,845.0,88.0,1.6,18.0,574.0,703.99,552.07
2016,10,4,9,45,858.5,89.5,1.55,18.5,608.0,723.14,560.92
2016,10,4,10,0,872.0,91.0,1.5,19.0,642.0,743.27,572.34
2016,10,4,10,15,881.5,92.5,1.45,19.0,669.0,757.74,580.81
2016,10,4,10,30,891.0,94.0,1.4,19.0,696.0,769.31,587.36
2016,10,4,10,45,901.0,93.0,1.4,19.5,716.5,775.62,589.79
2016,10,4,11,0,911.0,92.0,1.4,20.0,737.0,778.85,590.27
2016,10,4,11,15,914.5,92.5,1.5,20.5,748.5,775.66,587.55
2016,10,4,11,30,918.0,93.0,1.6,21.0,760.0,769.31,582.79
2016,10,4,11,45,922.5,91.5,1.7,21.5,764.5,758.51,575.04
2016,10,4,12,0,927.0,90.0,1.8,22.0,769.0,744.58,565.21
2016,10,4,12,15,925.5,90.0,1.95,22.0,764.0,724.93,552.86
2016,10,4,12,30,924.0,90.0,2.1,22.0,759.0,702.43,538.04
2016,10,4,12,45,916.5,91.0,2.3,22.0,745.5,674.34,518.27
2016,10,4,13,0,909.0,92.0,2.5,22.0,732.0,643.94,496.25
2016,10,4,13,15,903.0,91.0,2.65,22.0,711.5,610.35,471.1
2016,10,4,13,30,897.0,90.0,2.8,22.0,691.0,574.74,443.75
2016,10,4,13,45,887.5,89.0,2.95,22.0,663.0,535.48,412.88
2016,10,4,14,0,878.0,88.0,3.1,22.0,635.0,494.81,380.05
2016,10,4,14,15,865.5,86.0,3.2,22.0,600.5,450.72,343.61
2016,10,4,14,30,853.0,84.0,3.3,22.0,566.0,402.83,303.32
2016,10,4,14,45,835.0,82.0,3.4,22.0,526.0,355.39,262.44
2016,10,4,15,0,817.0,80.0,3.5,22.0,486.0,308.22,221.02
2016,10,4,15,15,793.0,77.0,3.55,21.5,441.0,259.2,178.33
2016,10,4,15,30,769.0,74.0,3.6,21.0,396.0,211.54,137.07
2016,10,4,15,45,731.5,70.5,3.7,21.0,347.0,163.08,97.22
2016,10,4,16,0,694.0,67.0,3.8,21.0,298.0,114.62,61.27
2016,10,4,16,15,642.5,61.5,3.8,20.5,248.5,70.27,36.15
2016,10,4,16,30,591.0,56.0,3.8,20.0,199.0,38.38,27.92
2016,10,4,16,45,502.0,49.0,3.8,19.5,150.0,35.22,24.96
2016,10,4,17,0,413.0,42.0,3.8,19.0,101.0,32.02,21.68
2016,10,4,17,15,273.5,29.5,3.7,18.0,62.0,23.24,12.3
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,16.71,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,8.36,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,10.0,2.15,10.5,17.0,41.19,0.0
2016,10,5,6,30,235.0,20.0,2.2,11.0,34.0,106.54,5.63
2016,10,5,6,45,372.0,30.0,2.25,12.0,77.0,183.88,134.43
2016,10,5,7,0,509.0,40.0,2.3,13.0,120.0,264.97,207.51
2016,10,5,7,15,582.5,46.5,2.3,13.5,169.5,325.08,261.27
2016,10,5,7,30,656.0,53.0,2.3,14.0,219.0,387.59,315.36
2016,10,5,7,45,706.0,57.0,2.3,15.0,270.5,442.07,360.6
2016,10,5,8,0,756.0,61.0,2.3,16.0,322.0,498.33,405.34
2016,10,5,8,15,787.0,64.5,2.3,16.5,370.5,544.23,441.16
2016,10,5,8,30,818.0,68.0,2.3,17.0,419.0,589.85,475.58
2016,10,5,8,45,842.5,69.5,2.3,18.0,464.0,628.34,502.72
2016,10,5,9,0,867.0,71.0,2.3,19.0,509.0,662.04,525.39
2016,10,5,9,15,882.0,73.0,2.15,19.5,548.5,691.76,543.67
2016,10,5,9,30,897.0,75.0,2.0,20.0,588.0,719.26,559.94
2016,10,5,9,45,908.5,76.5,1.9,20.5,622.0,741.24,572.32
2016,10,5,10,0,920.0,78.0,1.8,21.0,656.0,760.5,582.66
2016,10,5,10,15,927.5,79.0,1.75,21.0,682.5,773.37,590.04
2016,10,5,10,30,935.0,80.0,1.7,21.0,709.0,783.16,595.41
2016,10,5,10,45,941.0,80.5,1.65,21.5,728.0,788.15,596.44
2016,10,5,11,0,947.0,81.0,1.6,22.0,747.0,789.91,595.4
2016,10,5,11,15,950.0,81.0,1.65,22.0,758.5,785.66,592.54
2016,10,5,11,30,953.0,81.0,1.7,22.0,770.0,778.16,587.62
2016,10,5,11,45,954.0,81.0,1.8,22.5,773.0,765.98,578.92
2016,10,5,12,0,955.0,81.0,1.9,23.0,776.0,750.64,568.11
2016,10,5,12,15,953.5,81.0,1.95,23.0,771.0,730.5,554.73
2016,10,5,12,30,952.0,81.0,2.0,23.0,766.0,707.43,539.08
2016,10,5,12,45,938.5,85.0,2.15,23.0,750.5,677.86,518.02
2016,10,5,13,0,925.0,89.0,2.3,23.0,735.0,646.17,494.92
2016,10,5,13,15,918.5,88.0,2.35,23.0,714.0,611.83,468.99
2016,10,5,13,30,912.0,87.0,2.4,23.0,693.0,575.45,440.95
2016,10,5,13,45,901.5,86.0,2.5,23.0,664.5,535.19,409.48
2016,10,5,14,0,891.0,85.0,2.6,23.0,636.0,493.57,376.1
2016,10,5,14,15,878.0,83.0,2.65,23.0,601.0,448.81,339.31
2016,10,5,14,30,865.0,81.0,2.7,23.0,566.0,403.33,301.0
2016,10,5,14,45,845.5,79.5,2.8,23.0,525.0,352.32,257.7
2016,10,5,15,0,826.0,78.0,2.9,23.0,484.0,304.78,216.28
2016,10,5,15,15,801.5,75.0,2.95,22.5,438.5,255.34,173.53
2016,10,5,15,30,777.0,72.0,3.0,22.0,393.0,207.29,132.31
2016,10,5,15,45,740.5,68.0,3.05,22.0,344.0,158.33,92.48
2016,10,5,16,0,704.0,64.0,3.1,22.0,295.0,112.5,59.41
2016,10,5,16,15,651.5,59.0,3.05,21.0,245.0,65.18,33.13
2016,10,5,16,30,599.0,54.0,3.0,20.0,195.0,37.01,26.71
2016,10,5,16,45,514.5,46.5,3.0,19.5,146.5,33.32,23.28
2016,10,5,17,0,430.0,39.0,3.0,19.0,98.0,29.51,19.46
2016,10,5,17,15,285.5,27.0,3.05,18.0,59.0,21.1,10.04
2016,10,5,17,30,141.0,15.0,3.1,17.0,20.0,14.74,0.0
2016,10,5,17,45,70.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,11.5,15.5,38.65,0.0
2016,10,6,6,30,222.0,19.0,1.5,12.0,31.0,100.05,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.0,73.0,176.46,126.9
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,255.78,198.48
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,315.49,251.53
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,377.59,305.01
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,430.75,349.79
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,485.63,394.36
2016,10,6,8,15,769.0,64.5,1.95,16.5,360.5,530.78,429.38
2016,10,6,8,30,800.0,68.0,1.9,17.0,408.0,575.68,462.97
2016,10,6,8,45,823.5,70.0,1.9,18.0,452.5,613.47,489.52
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,646.47,511.84
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.0,675.98,530.59
2016,10,6,9,30,878.0,76.0,1.8,20.0,575.0,703.34,547.42
2016,10,6,9,45,894.5,75.5,1.75,21.0,609.0,726.29,559.82
2016,10,6,10,0,911.0,75.0,1.7,22.0,643.0,746.72,570.31
2016,10,6,10,15,918.5,76.0,1.6,22.5,669.5,759.46,576.01
2016,10,6,10,30,926.0,77.0,1.5,23.0,696.0,769.15,579.67
2016,10,6,10,45,932.0,77.5,1.45,23.5,715.0,774.07,580.63
2016,10,6,11,0,938.0,78.0,1.4,24.0,734.0,775.8,579.57
2016,10,6,11,15,941.0,78.0,1.35,24.0,745.0,771.56,575.74
2016,10,6,11,30,944.0,78.0,1.3,24.0,756.0,764.1,569.93
2016,10,6,11,45,945.5,78.0,1.3,24.5,759.5,752.36,560.82
2016,10,6,12,0,947.0,78.0,1.3,25.0,763.0,737.48,549.75
2016,10,6,12,15,946.0,77.5,1.35,25.0,758.0,717.32,536.75
2016,10,6,12,30,945.0,77.0,1.4,25.0,753.0,694.24,521.38
2016,10,6,12,45,938.0,78.5,1.5,25.0,739.5,666.56,502.0
2016,10,6,13,0,931.0,80.0,1.6,25.0,726.0,636.46,480.44
2016,10,6,13,15,925.0,79.0,1.65,25.0,705.5,602.3,455.17
2016,10,6,13,30,919.0,78.0,1.7,25.0,685.0,566.05,427.75
2016,10,6,13,45,909.5,77.5,1.75,25.5,657.0,526.62,396.48
2016,10,6,14,0,900.0,77.0,1.8,26.0,629.0,485.73,363.37
2016,10,6,14,15,888.0,75.0,1.85,25.5,594.5,441.15,328.04
2016,10,6,14,30,876.0,73.0,1.9,25.0,560.0,395.75,290.94
2016,10,6,14,45,858.5,71.5,2.0,25.0,519.5,348.39,250.89
2016,10,6,15,0,841.0,70.0,2.1,25.0,479.0,301.14,210.14
2016,10,6,15,15,817.5,67.0,2.15,24.5,434.0,247.82,164.84
2016,10,6,15,30,794.0,64.0,2.2,24.0,389.0,199.34,123.72
2016,10,6,15,45,759.5,61.0,2.25,24.0,340.5,150.88,84.86
2016,10,6,16,0,725.0,58.0,2.3,24.0,292.0,105.3,52.86
2016,10,6,16,15,675.0,53.0,2.25,23.0,242.0,60.62,30.21
2016,10,6,16,30,625.0,48.0,2.2,22.0,192.0,35.39,25.05
2016,10,6,16,45,541.5,41.5,2.15,21.5,144.0,29.25,19.53
2016,10,6,17,0,458.0,35.0,2.1,21.0,96.0,26.09,16.31
2016,10,6,17,15,229.0,27.0,2.1,20.0,57.5,21.42,9.3
2016,10,6,17,30,0.0,19.0,2.1,19.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,2.15,18.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.35,13.5,10.5,10.32,0.0
2016,10,7,6,30,0.0,21.0,1.4,14.0,21.0,22.27,0.0
2016,10,7,6,45,99.0,36.0,1.5,14.5,51.0,86.67,60.23
2016,10,7,7,0,198.0,51.0,1.6,15.0,81.0,151.57,117.04
2016,10,7,7,15,228.5,69.5,1.6,15.5,116.5,186.18,148.11
2016,10,7,7,30,259.0,88.0,1.6,16.0,152.0,229.3,185.2
2016,10,7,7,45,282.5,104.5,1.6,17.0,188.5,267.98,217.25
2016,10,7,8,0,306.0,121.0,1.6,18.0,225.0,307.6,248.94
2016,10,7,8,15,336.5,136.5,1.6,18.5,266.0,350.78,282.98
2016,10,7,8,30,367.0,152.0,1.6,19.0,307.0,402.25,322.34
2016,10,7,8,45,349.5,174.0,1.65,20.0,334.0,416.3,331.18
2016,10,7,9,0,332.0,196.0,1.7,21.0,361.0,435.49,343.61
2016,10,7,9,15,453.0,179.0,1.7,21.5,423.5,511.26,401.06
2016,10,7,9,30,574.0,162.0,1.7,22.0,486.0,586.32,456.16
2016,10,7,9,45,711.5,128.5,1.75,23.0,553.0,655.14,505.39
2016,10,7,10,0,849.0,95.0,1.8,24.0,620.0,722.9,550.98
2016,10,7,10,15,858.0,96.0,1.75,24.5,646.5,732.77,554.86
2016,10,7,10,30,867.0,97.0,1.7,25.0,673.0,743.0,559.55
2016,10,7,10,45,875.5,97.0,1.7,25.5,692.5,748.89,561.75
2016,10,7,11,0,884.0,97.0,1.7,26.0,712.0,751.78,562.05
2016,10,7,11,15,887.5,97.5,1.6,26.5,723.0,748.48,557.42
2016,10,7,11,30,891.0,98.0,1.5,27.0,734.0,742.12,550.89
2016,10,7,11,45,894.5,97.0,1.45,27.5,737.5,731.2,541.88
2016,10,7,12,0,898.0,96.0,1.4,28.0,741.0,717.27,531.03
2016,10,7,12,15,897.0,96.0,1.3,28.0,736.5,698.33,517.25
2016,10,7,12,30,896.0,96.0,1.2,28.0,732.0,676.63,500.85
2016,10,7,12,45,866.0,107.0,1.1,28.5,713.0,644.84,476.02
2016,10,7,13,0,836.0,118.0,1.0,29.0,694.0,611.21,449.91
2016,10,7,13,15,829.0,117.0,0.9,29.0,674.0,578.7,425.54
2016,10,7,13,30,822.0,116.0,0.8,29.0,654.0,544.46,399.52
2016,10,7,13,45,814.0,113.0,0.75,29.0,627.0,506.28,370.65
2016,10,7,14,0,806.0,110.0,0.7,29.0,600.0,466.84,340.2
2016,10,7,14,15,791.0,107.5,0.7,29.0,566.0,423.89,306.83
2016,10,7,14,30,776.0,105.0,0.7,29.0,532.0,380.65,272.37
2016,10,7,14,45,567.0,144.0,0.7,29.0,443.5,309.21,220.01
2016,10,7,15,0,358.0,183.0,0.7,29.0,355.0,259.79,185.64
2016,10,7,15,15,428.5,151.0,0.75,28.5,337.5,225.63,156.34
2016,10,7,15,30,499.0,119.0,0.8,28.0,320.0,187.76,123.15
2016,10,7,15,45,460.0,111.5,0.9,27.5,279.0,149.1,94.32
2016,10,7,16,0,421.0,104.0,1.0,27.0,238.0,113.98,70.79
2016,10,7,16,15,381.0,90.0,1.1,26.0,195.5,77.26,50.29
2016,10,7,16,30,341.0,76.0,1.2,25.0,153.0,55.87,42.1
2016,10,7,16,45,281.5,60.5,1.35,24.5,113.0,45.51,32.94
2016,10,7,17,0,222.0,45.0,1.5,24.0,73.0,34.63,23.01
2016,10,7,17,15,111.0,28.5,1.55,23.0,42.5,23.69,9.38
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,14.5,12.0,24.74,0.0
2016,10,8,6,30,123.0,18.0,1.1,15.0,24.0,65.93,0.0
2016,10,8,6,45,251.5,31.0,1.1,15.5,62.0,139.63,96.55
2016,10,8,7,0,380.0,44.0,1.1,16.0,100.0,213.99,163.76
2016,10,8,7,15,461.0,53.0,1.1,16.5,147.0,274.25,215.98
2016,10,8,7,30,542.0,62.0,1.1,17.0,194.0,340.03,271.15
2016,10,8,7,45,593.5,68.5,1.1,18.0,242.5,392.94,314.07
2016,10,8,8,0,645.0,75.0,1.1,19.0,291.0,448.01,356.91
2016,10,8,8,15,681.0,80.0,1.1,20.0,338.0,494.16,391.34
2016,10,8,8,30,717.0,85.0,1.1,21.0,385.0,540.6,424.69
2016,10,8,8,45,742.0,88.5,1.1,22.0,428.0,576.29,449.09
2016,10,8,9,0,767.0,92.0,1.1,23.0,471.0,613.16,473.53
2016,10,8,9,15,786.0,95.0,1.15,23.5,510.0,644.07,494.39
2016,10,8,9,30,805.0,98.0,1.2,24.0,549.0,673.1,513.58
2016,10,8,9,45,848.0,89.0,1.25,25.0,589.0,703.87,532.02
2016,10,8,10,0,891.0,80.0,1.3,26.0,629.0,729.94,546.97
2016,10,8,10,15,899.5,81.0,1.25,26.5,655.0,743.0,553.08
2016,10,8,10,30,908.0,82.0,1.2,27.0,681.0,753.1,557.34
2016,10,8,10,45,913.0,83.0,1.2,28.0,699.5,757.58,557.37
2016,10,8,11,0,918.0,84.0,1.2,29.0,718.0,758.92,555.49
2016,10,8,11,15,921.0,84.5,1.1,29.0,729.5,755.12,551.44
2016,10,8,11,30,924.0,85.0,1.0,29.0,741.0,748.16,545.45
2016,10,8,11,45,924.5,85.5,0.9,29.5,744.0,736.3,535.28
2016,10,8,12,0,925.0,86.0,0.8,30.0,747.0,721.39,523.27
2016,10,8,12,15,924.0,86.0,0.7,30.0,742.0,702.0,509.41
2016,10,8,12,30,923.0,86.0,0.6,30.0,737.0,679.76,492.7
2016,10,8,12,45,920.0,85.0,0.5,30.5,724.5,652.56,471.61
2016,10,8,13,0,917.0,84.0,0.4,31.0,712.0,622.84,448.69
2016,10,8,13,15,911.0,83.0,0.35,31.0,691.5,589.08,424.24
2016,10,8,13,30,905.0,82.0,0.3,31.0,671.0,553.27,397.94
2016,10,8,13,45,896.0,81.0,0.3,31.0,643.0,514.14,369.22
2016,10,8,14,0,887.0,80.0,0.3,31.0,615.0,473.55,338.67
2016,10,8,14,15,874.5,78.5,0.4,31.0,580.5,429.82,305.73
2016,10,8,14,30,862.0,77.0,0.5,31.0,546.0,385.33,271.02
2016,10,8,14,45,844.5,74.5,0.6,31.0,506.0,337.82,233.04
2016,10,8,15,0,827.0,72.0,0.7,31.0,466.0,286.95,191.65
2016,10,8,15,15,803.0,69.0,0.8,30.5,421.0,237.99,151.67
2016,10,8,15,30,779.0,66.0,0.9,30.0,376.0,190.37,113.12
2016,10,8,15,45,744.0,62.5,1.05,29.5,328.0,142.53,76.91
2016,10,8,16,0,709.0,59.0,1.2,29.0,280.0,97.67,47.64
2016,10,8,16,15,657.0,53.5,1.2,28.0,230.5,53.87,28.01
2016,10,8,16,30,605.0,48.0,1.2,27.0,181.0,35.97,24.93
2016,10,8,16,45,520.0,40.5,1.3,26.0,133.5,28.91,18.74
2016,10,8,17,0,435.0,33.0,1.4,25.0,86.0,24.81,14.72
2016,10,8,17,15,284.0,21.5,1.45,24.0,49.5,16.62,3.56
2016,10,8,17,30,133.0,10.0,1.5,23.0,13.0,9.83,0.0
2016,10,8,17,45,66.5,5.0,1.55,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,12.5,0.7,14.5,12.5,12.29,0.0
2016,10,9,6,30,0.0,25.0,0.7,15.0,25.0,28.97,0.0
2016,10,9,6,45,228.5,31.5,0.7,15.5,64.5,131.2,89.03
2016,10,9,7,0,457.0,38.0,0.7,16.0,104.0,235.73,179.03
2016,10,9,7,15,534.0,45.5,0.65,16.5,152.0,295.13,230.42
2016,10,9,7,30,611.0,53.0,0.6,17.0,200.0,359.74,284.17
2016,10,9,7,45,659.0,58.5,0.55,18.0,249.0,409.64,324.09
2016,10,9,8,0,707.0,64.0,0.5,19.0,298.0,463.98,365.37
2016,10,9,8,15,740.5,68.0,0.5,20.0,345.0,509.64,398.74
