Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,30,774.0,72.0,0.5,21.0,392.0,555.23,430.74
2016,10,9,8,45,796.5,75.0,0.5,22.0,436.0,592.39,455.51
2016,10,9,9,0,819.0,78.0,0.5,23.0,480.0,628.24,478.55
2016,10,9,9,15,836.0,80.5,0.55,23.5,519.0,658.23,498.42
2016,10,9,9,30,853.0,83.0,0.6,24.0,558.0,686.16,515.91
2016,10,9,9,45,868.5,83.5,0.65,25.0,591.5,705.37,526.19
2016,10,9,10,0,884.0,84.0,0.7,26.0,625.0,725.42,537.06
2016,10,9,10,15,893.0,85.5,0.8,26.5,651.0,739.18,545.41
2016,10,9,10,30,902.0,87.0,0.9,27.0,677.0,750.0,551.91
2016,10,9,10,45,906.5,88.5,1.0,28.0,696.0,754.51,553.21
2016,10,9,11,0,911.0,90.0,1.1,29.0,715.0,755.89,552.55
2016,10,9,11,15,914.0,90.5,1.2,29.0,726.0,752.0,550.69
2016,10,9,11,30,917.0,91.0,1.3,29.0,737.0,744.99,546.84
2016,10,9,11,45,916.0,92.0,1.4,29.5,739.5,732.57,538.35
2016,10,9,12,0,915.0,93.0,1.5,30.0,742.0,717.17,527.93
2016,10,9,12,15,913.5,92.5,1.55,30.0,736.5,697.04,514.38
2016,10,9,12,30,912.0,92.0,1.6,30.0,731.0,674.12,498.36
2016,10,9,12,45,903.5,93.5,1.7,30.0,717.0,646.19,478.82
2016,10,9,13,0,895.0,95.0,1.8,30.0,703.0,616.04,457.26
2016,10,9,13,15,888.0,94.0,1.85,30.0,682.0,582.32,432.44
2016,10,9,13,30,881.0,93.0,1.9,30.0,661.0,546.68,405.64
2016,10,9,13,45,868.5,92.5,1.95,30.0,632.5,507.12,375.31
2016,10,9,14,0,856.0,92.0,2.0,30.0,604.0,463.98,341.63
2016,10,9,14,15,842.0,90.0,2.05,29.5,569.5,420.1,307.1
2016,10,9,14,30,828.0,88.0,2.1,29.0,535.0,375.72,271.12
2016,10,9,14,45,807.0,86.0,2.15,29.0,494.5,328.88,232.0
2016,10,9,15,0,786.0,84.0,2.2,29.0,454.0,282.65,192.81
2016,10,9,15,15,759.0,80.0,2.2,28.5,409.0,234.18,152.36
2016,10,9,15,30,732.0,76.0,2.2,28.0,364.0,187.44,114.08
2016,10,9,15,45,693.5,71.5,2.2,27.5,316.0,137.59,76.16
2016,10,9,16,0,655.0,67.0,2.2,27.0,268.0,94.09,47.98
2016,10,9,16,15,598.5,60.5,2.05,26.0,219.5,52.19,29.64
2016,10,9,16,30,542.0,54.0,1.9,25.0,171.0,38.24,27.07
2016,10,9,16,45,453.0,45.0,1.8,24.0,125.0,33.24,22.54
2016,10,9,17,0,364.0,36.0,1.7,23.0,79.0,28.01,17.34
2016,10,9,17,15,182.0,18.0,1.6,22.0,39.5,13.53,0.4
2016,10,9,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,9.34,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,18.68,0.0
2016,10,10,6,45,139.5,33.0,1.3,13.5,52.5,102.84,68.56
2016,10,10,7,0,279.0,47.0,1.4,14.0,86.0,175.82,134.96
2016,10,10,7,15,337.0,61.5,1.45,14.5,127.5,226.93,180.17
2016,10,10,7,30,395.0,76.0,1.5,15.0,169.0,282.16,227.63
2016,10,10,7,45,432.0,88.5,1.55,15.5,212.0,328.1,266.43
2016,10,10,8,0,469.0,101.0,1.6,16.0,255.0,375.63,305.25
2016,10,10,8,15,509.5,106.5,1.55,16.5,296.5,418.3,338.99
2016,10,10,8,30,550.0,112.0,1.5,17.0,338.0,465.39,374.99
2016,10,10,8,45,372.5,161.0,1.5,17.5,321.0,419.27,336.06
2016,10,10,9,0,195.0,210.0,1.5,18.0,304.0,351.84,280.28
2016,10,10,9,15,499.5,154.0,1.5,18.5,423.0,509.34,405.2
2016,10,10,9,30,804.0,98.0,1.5,19.0,542.0,665.53,521.88
2016,10,10,9,45,827.0,96.5,1.5,19.5,576.5,690.08,536.23
2016,10,10,10,0,850.0,95.0,1.5,20.0,611.0,712.42,549.8
2016,10,10,10,15,859.5,96.5,1.55,20.5,637.0,725.87,557.53
2016,10,10,10,30,869.0,98.0,1.6,21.0,663.0,733.81,561.55
2016,10,10,10,45,876.0,98.5,1.65,21.5,682.0,738.86,563.69
2016,10,10,11,0,883.0,99.0,1.7,22.0,701.0,740.9,563.88
2016,10,10,11,15,886.5,99.5,1.75,22.0,712.0,737.39,561.43
2016,10,10,11,30,890.0,100.0,1.8,22.0,723.0,730.83,557.02
2016,10,10,11,45,891.0,100.0,1.85,22.5,726.0,719.01,547.99
2016,10,10,12,0,892.0,100.0,1.9,23.0,729.0,704.24,536.83
2016,10,10,12,15,891.0,100.0,1.95,23.0,724.0,685.28,523.05
2016,10,10,12,30,890.0,100.0,2.0,23.0,719.0,663.58,507.12
2016,10,10,12,45,881.0,101.5,2.1,23.5,705.0,635.83,485.83
2016,10,10,13,0,872.0,103.0,2.2,24.0,691.0,605.96,462.64
2016,10,10,13,15,865.0,102.0,2.25,23.5,670.5,571.57,437.32
2016,10,10,13,30,858.0,101.0,2.3,23.0,650.0,536.28,410.58
2016,10,10,13,45,842.5,101.5,2.35,23.0,621.0,496.71,379.1
2016,10,10,14,0,827.0,102.0,2.4,23.0,592.0,456.33,346.24
2016,10,10,14,15,812.5,99.5,2.4,22.5,558.0,412.97,310.83
2016,10,10,14,30,798.0,97.0,2.4,22.0,524.0,369.25,274.17
2016,10,10,14,45,770.5,96.5,2.45,22.0,483.0,323.2,234.72
2016,10,10,15,0,743.0,96.0,2.5,22.0,442.0,275.36,193.51
2016,10,10,15,15,714.0,91.5,2.55,21.5,397.5,227.93,153.11
2016,10,10,15,30,685.0,87.0,2.6,21.0,353.0,182.49,115.2
2016,10,10,15,45,637.0,83.0,2.7,20.5,304.5,137.54,80.98
2016,10,10,16,0,589.0,79.0,2.8,20.0,256.0,97.05,55.03
2016,10,10,16,15,528.5,70.5,2.75,19.0,208.0,57.14,37.46
2016,10,10,16,30,468.0,62.0,2.7,18.0,160.0,45.92,34.6
2016,10,10,16,45,371.5,51.0,2.7,17.5,115.0,39.35,28.43
2016,10,10,17,0,275.0,40.0,2.7,17.0,70.0,31.0,20.12
2016,10,10,17,15,137.5,20.0,2.6,16.5,35.0,15.57,0.0
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.0,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,100.0,15.0,1.4,12.0,19.0,43.83,0.0
2016,10,11,6,45,227.5,29.5,1.45,12.5,56.0,127.05,82.96
2016,10,11,7,0,355.0,44.0,1.5,13.0,93.0,200.19,153.58
2016,10,11,7,15,438.0,53.5,1.55,13.5,139.0,260.03,206.54
2016,10,11,7,30,521.0,63.0,1.6,14.0,185.0,325.45,262.7
2016,10,11,7,45,578.5,69.5,1.65,14.5,233.0,379.93,308.77
2016,10,11,8,0,636.0,76.0,1.7,15.0,281.0,436.96,355.36
2016,10,11,8,15,673.0,80.5,1.65,15.5,327.5,482.27,391.01
2016,10,11,8,30,710.0,85.0,1.6,16.0,374.0,527.9,425.69
2016,10,11,8,45,740.0,88.0,1.6,16.5,418.0,567.45,454.94
2016,10,11,9,0,770.0,91.0,1.6,17.0,462.0,604.44,481.57
2016,10,11,9,15,789.0,93.5,1.55,17.5,500.5,634.47,501.99
2016,10,11,9,30,808.0,96.0,1.5,18.0,539.0,662.61,520.57
2016,10,11,9,45,840.0,91.0,1.5,18.5,575.5,689.48,538.02
2016,10,11,10,0,872.0,86.0,1.5,19.0,612.0,711.39,551.33
2016,10,11,10,15,881.0,87.0,1.5,19.5,638.0,724.3,558.28
2016,10,11,10,30,890.0,88.0,1.5,20.0,664.0,734.34,563.34
2016,10,11,10,45,896.5,89.0,1.5,20.5,683.0,739.58,565.17
2016,10,11,11,0,903.0,90.0,1.5,21.0,702.0,741.75,565.02
2016,10,11,11,15,906.5,90.5,1.5,21.0,713.0,738.14,562.1
2016,10,11,11,30,910.0,91.0,1.5,21.0,724.0,731.43,557.2
2016,10,11,11,45,910.0,91.5,1.5,21.5,726.5,719.21,547.56
2016,10,11,12,0,910.0,92.0,1.5,22.0,729.0,704.01,535.92
2016,10,11,12,15,909.0,92.0,1.5,22.0,724.0,684.75,521.67
2016,10,11,12,30,908.0,92.0,1.5,22.0,719.0,662.7,505.27
2016,10,11,12,45,890.5,97.0,1.55,22.0,703.0,632.87,483.24
2016,10,11,13,0,873.0,102.0,1.6,22.0,687.0,601.27,459.55
2016,10,11,13,15,866.0,101.0,1.65,22.0,666.0,566.85,433.49
2016,10,11,13,30,859.0,100.0,1.7,22.0,645.0,531.56,406.1
2016,10,11,13,45,847.5,99.0,1.8,22.0,617.0,492.5,375.36
2016,10,11,14,0,836.0,98.0,1.9,22.0,589.0,452.34,342.88
2016,10,11,14,15,650.0,140.5,2.0,21.5,509.0,380.49,287.67
2016,10,11,14,30,464.0,183.0,2.1,21.0,429.0,323.68,244.48
2016,10,11,14,45,539.5,148.0,2.25,21.0,412.5,292.71,216.56
2016,10,11,15,0,615.0,113.0,2.4,21.0,396.0,253.85,180.73
2016,10,11,15,15,537.0,115.5,2.5,20.5,345.0,208.74,144.58
2016,10,11,15,30,459.0,118.0,2.6,20.0,294.0,170.08,114.96
2016,10,11,15,45,419.5,109.5,2.75,19.5,254.0,133.31,87.24
2016,10,11,16,0,380.0,101.0,2.9,19.0,214.0,100.15,65.53
2016,10,11,16,15,436.5,79.0,2.85,18.5,185.5,60.74,47.69
2016,10,11,16,30,493.0,57.0,2.8,18.0,157.0,41.65,30.83
2016,10,11,16,45,396.5,46.5,2.8,17.5,112.5,35.36,24.92
2016,10,11,17,0,300.0,36.0,2.8,17.0,68.0,28.75,17.99
2016,10,11,17,15,150.0,18.0,2.7,16.5,34.0,13.96,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,1.3,12.0,17.0,38.79,0.0
2016,10,12,6,45,217.5,28.5,1.2,12.5,53.5,120.89,76.05
2016,10,12,7,0,348.0,43.0,1.1,13.0,90.0,195.2,148.88
2016,10,12,7,15,431.5,53.5,1.0,13.5,136.0,255.65,201.96
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,321.81,257.92
2016,10,12,7,45,575.0,70.0,0.85,14.5,230.5,376.55,303.32
2016,10,12,8,0,635.0,76.0,0.8,15.0,279.0,433.96,349.07
2016,10,12,8,15,329.0,113.0,0.8,15.5,219.5,321.01,259.5
2016,10,12,8,30,23.0,150.0,0.8,16.0,160.0,164.73,131.02
2016,10,12,8,45,23.5,165.0,0.85,16.5,176.0,180.13,143.57
2016,10,12,9,0,24.0,180.0,0.9,17.0,192.0,195.5,155.24
2016,10,12,9,15,37.5,203.0,1.0,17.0,223.0,234.05,185.77
2016,10,12,9,30,51.0,226.0,1.1,17.0,254.0,266.89,211.38
2016,10,12,9,45,48.5,237.5,1.25,17.5,265.0,276.32,217.88
2016,10,12,10,0,46.0,249.0,1.4,18.0,276.0,285.51,224.27
2016,10,12,10,15,60.5,268.0,1.6,18.0,305.5,314.37,246.76
2016,10,12,10,30,75.0,287.0,1.8,18.0,335.0,342.96,268.82
2016,10,12,10,45,111.0,302.5,2.0,18.5,376.0,382.79,299.37
2016,10,12,11,0,147.0,318.0,2.2,19.0,417.0,426.29,332.19
2016,10,12,11,15,507.5,213.5,2.2,19.0,562.5,579.12,453.6
2016,10,12,11,30,868.0,109.0,2.2,19.0,708.0,717.75,558.67
2016,10,12,11,45,872.0,107.5,2.2,19.5,711.5,705.07,546.96
2016,10,12,12,0,876.0,106.0,2.2,20.0,715.0,690.97,535.19
2016,10,12,12,15,597.5,205.0,2.15,20.0,619.0,590.41,456.93
2016,10,12,12,30,319.0,304.0,2.1,20.0,523.0,493.5,380.88
2016,10,12,12,45,592.0,203.5,2.1,20.5,600.0,551.68,427.31
2016,10,12,13,0,865.0,103.0,2.1,21.0,677.0,592.42,457.94
2016,10,12,13,15,653.5,171.5,2.15,21.0,597.5,514.02,396.74
2016,10,12,13,30,442.0,240.0,2.2,21.0,518.0,446.01,343.83
2016,10,12,13,45,494.5,210.0,2.3,21.0,508.5,424.24,326.96
2016,10,12,14,0,547.0,180.0,2.4,21.0,499.0,397.82,305.34
2016,10,12,14,15,415.5,199.5,2.45,20.5,434.0,339.64,260.31
2016,10,12,14,30,284.0,219.0,2.5,20.0,369.0,293.37,225.11
2016,10,12,14,45,303.0,198.0,2.65,20.0,346.5,265.57,201.68
2016,10,12,15,0,322.0,177.0,2.8,20.0,324.0,235.84,176.04
2016,10,12,15,15,509.0,126.5,2.65,19.5,331.5,209.91,146.95
2016,10,12,15,30,696.0,76.0,2.5,19.0,339.0,167.86,103.46
2016,10,12,15,45,659.5,70.0,2.45,19.0,292.5,122.37,68.56
2016,10,12,16,0,623.0,64.0,2.4,19.0,246.0,80.06,41.94
2016,10,12,16,15,563.0,57.5,2.3,18.5,198.5,40.67,30.15
2016,10,12,16,30,503.0,51.0,2.2,18.0,151.0,36.54,26.35
2016,10,12,16,45,409.0,41.5,2.15,17.5,107.5,30.95,21.06
2016,10,12,17,0,315.0,32.0,2.1,17.0,64.0,25.08,14.69
2016,10,12,17,15,157.5,16.0,2.1,16.5,32.0,12.27,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.76,0.0
2016,10,13,6,45,119.0,28.0,1.95,12.5,43.5,86.53,51.33
2016,10,13,7,0,238.0,42.0,2.0,13.0,73.0,151.81,115.45
2016,10,13,7,15,281.0,58.0,2.1,13.5,110.0,196.3,155.77
2016,10,13,7,30,324.0,74.0,2.2,14.0,147.0,243.64,197.34
2016,10,13,7,45,354.5,88.5,2.35,14.5,186.0,285.57,233.55
2016,10,13,8,0,385.0,103.0,2.5,15.0,225.0,328.73,269.72
2016,10,13,8,15,400.0,118.5,2.45,15.5,262.0,365.31,299.25
2016,10,13,8,30,415.0,134.0,2.4,16.0,299.0,401.51,327.57
2016,10,13,8,45,504.5,129.0,2.35,16.5,352.5,459.85,373.51
2016,10,13,9,0,594.0,124.0,2.3,17.0,406.0,524.75,423.15
2016,10,13,9,15,389.0,182.0,2.25,17.5,373.0,460.96,369.27
2016,10,13,9,30,184.0,240.0,2.2,18.0,340.0,377.7,300.2
2016,10,13,9,45,96.5,219.0,2.15,18.5,272.0,289.26,229.29
2016,10,13,10,0,9.0,198.0,2.1,19.0,204.0,201.28,157.41
2016,10,13,10,15,141.0,241.5,2.05,19.0,332.0,348.5,275.49
2016,10,13,10,30,273.0,285.0,2.0,19.0,460.0,491.17,384.35
2016,10,13,10,45,185.5,297.0,2.0,19.5,417.5,434.16,337.91
2016,10,13,11,0,98.0,309.0,2.0,20.0,375.0,377.57,292.63
2016,10,13,11,15,250.5,295.5,2.05,20.0,466.5,475.68,369.63
2016,10,13,11,30,403.0,282.0,2.1,20.0,558.0,562.06,435.21
2016,10,13,11,45,412.0,277.0,2.15,20.5,560.0,558.03,430.79
2016,10,13,12,0,421.0,272.0,2.2,21.0,562.0,549.32,423.61
2016,10,13,12,15,643.5,182.5,2.25,21.0,622.5,595.06,460.89
2016,10,13,12,30,866.0,93.0,2.3,21.0,683.0,628.9,488.08
2016,10,13,12,45,652.5,175.0,2.35,21.5,615.0,557.26,430.7
2016,10,13,13,0,439.0,257.0,2.4,22.0,547.0,492.49,378.98
2016,10,13,13,15,359.5,267.0,2.4,21.5,499.5,443.1,341.87
2016,10,13,13,30,280.0,277.0,2.4,21.0,452.0,397.66,307.37
2016,10,13,13,45,293.5,261.0,2.4,21.0,437.5,376.39,290.81
2016,10,13,14,0,307.0,245.0,2.4,21.0,423.0,353.67,272.6
2016,10,13,14,15,289.0,232.0,2.4,20.5,391.5,320.01,246.3
2016,10,13,14,30,271.0,219.0,2.4,20.0,360.0,287.41,220.53
2016,10,13,14,45,338.0,189.0,2.4,20.0,351.0,266.55,201.29
2016,10,13,15,0,405.0,159.0,2.4,20.0,342.0,236.16,173.31
2016,10,13,15,15,414.0,140.0,2.35,19.5,310.0,199.87,142.17
2016,10,13,15,30,423.0,121.0,2.3,19.0,278.0,162.48,110.56
2016,10,13,15,45,399.5,107.0,2.3,19.0,239.5,124.9,81.7
2016,10,13,16,0,376.0,93.0,2.3,19.0,201.0,89.49,58.07
2016,10,13,16,15,340.5,78.0,2.15,18.5,161.5,56.66,44.09
2016,10,13,16,30,305.0,63.0,2.0,18.0,122.0,46.79,35.22
2016,10,13,16,45,243.5,47.5,1.95,17.5,86.0,36.02,25.34
2016,10,13,17,0,182.0,32.0,1.9,17.0,50.0,24.74,14.04
2016,10,13,17,15,91.0,16.0,1.8,16.5,25.0,12.49,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.44,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,4.33,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,5.78,0.0
2016,10,14,7,45,0.0,8.0,3.0,16.0,8.0,7.71,0.91
2016,10,14,8,0,0.0,10.0,2.8,16.0,10.0,9.64,2.57
2016,10,14,8,15,0.0,11.5,2.65,16.0,11.5,11.09,3.81
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,12.54,5.02
2016,10,14,8,45,0.0,61.5,2.45,16.5,61.5,59.44,44.52
2016,10,14,9,0,0.0,110.0,2.4,17.0,110.0,107.48,84.1
2016,10,14,9,15,25.0,166.0,2.35,17.0,179.5,185.6,148.1
2016,10,14,9,30,50.0,222.0,2.3,17.0,249.0,261.65,208.82
2016,10,14,9,45,25.0,195.5,2.3,17.5,209.0,215.26,170.44
2016,10,14,10,0,0.0,169.0,2.3,18.0,169.0,165.69,129.7
2016,10,14,10,15,0.0,148.0,2.25,18.0,148.0,144.34,112.47
2016,10,14,10,30,0.0,127.0,2.2,18.0,127.0,123.4,95.47
2016,10,14,10,45,0.0,70.5,2.15,18.5,70.5,68.21,50.48
2016,10,14,11,0,0.0,14.0,2.1,19.0,14.0,13.53,5.52
2016,10,14,11,15,1.0,94.5,2.05,19.0,95.0,92.18,69.89
2016,10,14,11,30,2.0,175.0,2.0,19.0,176.0,171.29,133.05
2016,10,14,11,45,4.0,189.0,1.95,19.0,191.5,186.01,144.48
2016,10,14,12,0,6.0,203.0,1.9,19.0,207.0,200.55,155.88
2016,10,14,12,15,17.5,235.0,1.85,19.0,247.0,238.24,185.51
2016,10,14,12,30,29.0,267.0,1.8,19.0,287.0,275.43,214.34
2016,10,14,12,45,14.5,214.5,1.8,19.0,224.5,215.01,167.19
2016,10,14,13,0,0.0,162.0,1.8,19.0,162.0,156.12,120.85
2016,10,14,13,15,7.5,191.0,1.75,19.0,195.5,187.27,145.88
2016,10,14,13,30,15.0,220.0,1.7,19.0,229.0,217.34,169.63
2016,10,14,13,45,9.5,200.0,1.65,19.0,206.0,195.0,152.12
2016,10,14,14,0,4.0,180.0,1.6,19.0,183.0,173.18,135.12
2016,10,14,14,15,2.0,152.5,1.55,19.0,154.0,146.31,113.98
2016,10,14,14,30,0.0,125.0,1.5,19.0,125.0,119.7,92.85
2016,10,14,14,45,0.0,83.0,1.5,19.0,83.0,80.28,60.96
2016,10,14,15,0,0.0,41.0,1.5,19.0,41.0,39.6,27.49
2016,10,14,15,15,0.0,37.0,1.45,18.5,37.0,35.73,24.42
2016,10,14,15,30,0.0,33.0,1.4,18.0,33.0,31.86,21.28
2016,10,14,15,45,0.0,28.0,1.4,18.0,28.0,27.02,17.23
2016,10,14,16,0,0.0,23.0,1.4,18.0,23.0,22.19,13.14
2016,10,14,16,15,0.0,18.5,1.25,17.5,18.5,17.84,10.16
2016,10,14,16,30,0.0,14.0,1.1,17.0,14.0,13.5,6.23
2016,10,14,16,45,0.0,9.5,1.0,16.5,9.5,9.15,2.26
2016,10,14,17,0,0.0,5.0,0.9,16.0,5.0,4.82,0.0
2016,10,14,17,15,0.0,2.5,0.85,15.5,2.5,2.46,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,71.0,11.0,1.9,13.0,13.0,30.55,0.0
2016,10,15,6,45,205.5,24.5,2.0,13.5,46.5,108.05,56.0
2016,10,15,7,0,340.0,38.0,2.1,14.0,80.0,183.29,137.49
2016,10,15,7,15,426.5,47.0,2.2,14.5,124.0,241.74,190.0
2016,10,15,7,30,513.0,56.0,2.3,15.0,168.0,306.19,245.88
2016,10,15,7,45,567.5,62.5,2.45,15.5,214.5,357.79,290.43
2016,10,15,8,0,622.0,69.0,2.6,16.0,261.0,411.79,335.58
2016,10,15,8,15,337.5,112.5,2.9,16.5,219.0,321.22,262.54
2016,10,15,8,30,53.0,156.0,3.2,17.0,177.0,194.75,156.78
2016,10,15,8,45,53.5,173.5,3.5,17.5,197.0,213.71,171.95
2016,10,15,9,0,54.0,191.0,3.8,18.0,217.0,232.47,186.43
2016,10,15,9,15,36.5,193.5,4.0,18.0,211.5,222.86,177.95
2016,10,15,9,30,19.0,196.0,4.2,18.0,206.0,207.37,164.77
2016,10,15,9,45,20.0,207.5,4.45,18.5,219.0,219.2,173.72
2016,10,15,10,0,21.0,219.0,4.7,19.0,232.0,230.98,182.53
2016,10,15,10,15,231.5,230.5,4.85,19.0,376.0,404.16,323.82
2016,10,15,10,30,442.0,242.0,5.0,19.0,520.0,567.02,452.0
2016,10,15,10,45,330.5,275.0,5.15,19.5,486.0,515.89,409.03
2016,10,15,11,0,219.0,308.0,5.3,20.0,452.0,464.08,366.05
2016,10,15,11,15,162.0,312.5,5.4,20.0,420.0,425.54,335.15
2016,10,15,11,30,105.0,317.0,5.5,20.0,388.0,384.13,301.85
2016,10,15,11,45,72.0,299.5,5.65,20.0,348.5,341.64,268.31
2016,10,15,12,0,39.0,282.0,5.8,20.0,309.0,300.29,235.45
2016,10,15,12,15,52.0,290.5,5.85,20.0,326.0,314.43,246.83
2016,10,15,12,30,65.0,299.0,5.9,20.0,343.0,327.64,257.34
2016,10,15,12,45,32.5,212.0,6.0,20.0,234.0,223.02,174.81
2016,10,15,13,0,0.0,125.0,6.1,20.0,125.0,120.74,92.75
2016,10,15,13,15,0.0,68.5,6.1,20.0,68.5,66.26,48.7
2016,10,15,13,30,0.0,12.0,6.1,20.0,12.0,11.59,3.9
2016,10,15,13,45,0.0,84.0,6.15,20.0,84.0,81.27,61.17
2016,10,15,14,0,0.0,156.0,6.2,20.0,156.0,149.22,116.48
2016,10,15,14,15,0.0,146.0,6.15,19.5,146.0,139.5,109.01
2016,10,15,14,30,0.0,136.0,6.1,19.0,136.0,129.81,101.57
2016,10,15,14,45,0.0,105.0,6.05,19.0,105.0,100.82,78.03
2016,10,15,15,0,0.0,74.0,6.0,19.0,74.0,71.55,54.04
2016,10,15,15,15,0.0,80.5,5.8,18.5,80.5,77.6,59.33
2016,10,15,15,30,0.0,87.0,5.6,18.0,87.0,83.1,64.16
2016,10,15,15,45,0.0,74.0,5.45,18.0,74.0,70.85,53.98
2016,10,15,16,0,0.0,61.0,5.3,18.0,61.0,58.64,43.72
2016,10,15,16,15,0.0,48.0,5.15,17.5,48.0,46.37,35.21
2016,10,15,16,30,0.0,35.0,5.0,17.0,35.0,33.8,23.92
2016,10,15,16,45,0.0,24.0,4.85,17.0,24.0,23.16,14.19
2016,10,15,17,0,0.0,13.0,4.7,17.0,13.0,12.54,3.72
2016,10,15,17,15,0.0,6.5,4.55,17.0,6.5,6.39,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,1.5,14.0,4.0,3.93,0.0
2016,10,16,6,45,0.0,16.0,1.6,14.5,16.0,15.44,2.77
2016,10,16,7,0,0.0,28.0,1.7,15.0,28.0,27.04,16.31
2016,10,16,7,15,0.0,43.5,1.8,15.0,43.5,42.88,30.24
2016,10,16,7,30,0.0,59.0,1.9,15.0,59.0,58.6,43.92
2016,10,16,7,45,0.0,75.5,2.0,15.5,75.5,75.27,58.13
2016,10,16,8,0,0.0,92.0,2.1,16.0,92.0,91.82,71.97
2016,10,16,8,15,0.0,108.0,2.2,16.0,108.0,107.74,85.19
2016,10,16,8,30,0.0,124.0,2.3,16.0,124.0,123.6,98.18
2016,10,16,8,45,0.0,121.0,2.4,16.5,121.0,119.43,94.31
2016,10,16,9,0,0.0,118.0,2.5,17.0,118.0,115.71,90.85
2016,10,16,9,15,0.0,103.0,2.55,17.0,103.0,100.19,77.87
2016,10,16,9,30,0.0,88.0,2.6,17.0,88.0,85.14,65.31
2016,10,16,9,45,0.0,104.0,2.7,17.5,104.0,100.93,78.01
2016,10,16,10,0,0.0,120.0,2.8,18.0,120.0,116.7,90.54
2016,10,16,10,15,0.0,125.0,2.85,18.0,125.0,121.54,94.28
2016,10,16,10,30,0.0,130.0,2.9,18.0,130.0,126.36,98.05
2016,10,16,10,45,0.0,110.5,3.0,18.5,110.5,107.13,82.19
2016,10,16,11,0,0.0,91.0,3.1,19.0,91.0,88.08,66.55
2016,10,16,11,15,0.0,68.0,3.1,19.0,68.0,65.79,48.39
2016,10,16,11,30,0.0,45.0,3.1,19.0,45.0,43.52,30.17
2016,10,16,11,45,0.0,76.5,3.15,19.5,76.5,74.03,54.98
2016,10,16,12,0,0.0,108.0,3.2,20.0,108.0,104.56,79.5
2016,10,16,12,15,0.0,101.5,3.3,20.0,101.5,98.25,74.41
2016,10,16,12,30,0.0,95.0,3.4,20.0,95.0,91.96,69.38
2016,10,16,12,45,0.0,93.5,3.55,20.0,93.5,90.51,68.26
2016,10,16,13,0,0.0,92.0,3.7,20.0,92.0,89.05,67.15
2016,10,16,13,15,67.0,187.0,3.85,20.0,228.0,213.43,167.52
2016,10,16,13,30,134.0,282.0,4.0,20.0,364.0,328.23,257.21
2016,10,16,13,45,185.5,265.5,4.2,20.0,373.5,329.03,257.41
2016,10,16,14,0,237.0,249.0,4.4,20.0,383.0,325.73,254.17
2016,10,16,14,15,124.0,212.5,4.5,19.5,282.5,240.24,187.87
2016,10,16,14,30,11.0,176.0,4.6,19.0,182.0,169.65,133.47
2016,10,16,14,45,51.5,180.0,4.7,19.0,203.0,179.51,140.72
2016,10,16,15,0,92.0,184.0,4.8,19.0,224.0,187.43,145.73
2016,10,16,15,15,46.0,97.5,4.7,18.5,117.5,99.85,75.83
2016,10,16,15,30,0.0,11.0,4.6,18.0,11.0,10.61,3.31
2016,10,16,15,45,0.0,9.5,4.6,18.0,9.5,9.16,2.1
2016,10,16,16,0,0.0,8.0,4.6,18.0,8.0,7.71,0.86
2016,10,16,16,15,0.0,6.0,4.45,17.5,6.0,5.78,0.0
2016,10,16,16,30,0.0,4.0,4.3,17.0,4.0,3.85,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.5,2.5,2.41,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.96,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.49,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,20.5,1.6,13.5,37.0,78.98,30.15
2016,10,17,7,0,283.0,41.0,1.6,14.0,74.0,164.07,121.47
2016,10,17,7,15,376.5,51.5,1.6,14.0,118.0,223.24,174.61
2016,10,17,7,30,470.0,62.0,1.6,14.0,162.0,289.96,232.29
2016,10,17,7,45,539.0,67.5,1.6,14.5,209.0,345.51,279.62
2016,10,17,8,0,608.0,73.0,1.6,15.0,256.0,404.32,328.1
2016,10,17,8,15,647.5,78.0,1.6,15.5,301.5,449.51,364.4
2016,10,17,8,30,687.0,83.0,1.6,16.0,347.0,495.22,399.95
2016,10,17,8,45,343.5,110.5,1.6,16.5,242.5,335.15,272.18
2016,10,17,9,0,0.0,138.0,1.6,17.0,138.0,136.41,107.22
2016,10,17,9,15,11.0,167.0,1.6,17.0,173.0,172.75,137.12
2016,10,17,9,30,22.0,196.0,1.6,17.0,208.0,209.33,166.28
2016,10,17,9,45,425.0,145.0,1.6,17.5,390.0,446.61,359.15
2016,10,17,10,0,828.0,94.0,1.6,18.0,572.0,669.88,527.43
2016,10,17,10,15,487.0,191.0,1.6,18.0,475.5,541.65,425.2
2016,10,17,10,30,146.0,288.0,1.6,18.0,379.0,396.57,309.83
2016,10,17,10,45,505.5,192.0,1.65,18.5,519.0,553.09,434.57
2016,10,17,11,0,865.0,96.0,1.7,19.0,659.0,696.76,542.05
2016,10,17,11,15,502.5,206.0,1.75,19.0,534.5,555.93,432.63
2016,10,17,11,30,140.0,316.0,1.8,19.0,410.0,408.7,316.62
2016,10,17,11,45,117.0,313.5,1.9,19.5,392.0,386.85,300.02
2016,10,17,12,0,94.0,311.0,2.0,20.0,374.0,363.34,281.46
2016,10,17,12,15,92.5,308.0,2.05,20.0,369.5,355.84,275.87
2016,10,17,12,30,91.0,305.0,2.1,20.0,365.0,348.14,270.06
2016,10,17,12,45,174.5,297.5,2.15,20.0,410.5,384.97,299.21
2016,10,17,13,0,258.0,290.0,2.2,20.0,456.0,415.85,322.97
2016,10,17,13,15,251.0,281.0,2.25,20.0,438.0,392.96,305.15
2016,10,17,13,30,244.0,272.0,2.3,20.0,420.0,371.13,288.2
2016,10,17,13,45,535.0,180.0,2.35,20.0,484.5,402.38,311.28
2016,10,17,14,0,826.0,88.0,2.4,20.0,549.0,414.38,316.13
2016,10,17,14,15,811.0,86.0,2.4,19.5,515.0,371.98,280.02
2016,10,17,14,30,796.0,84.0,2.4,19.0,481.0,329.26,243.03
2016,10,17,14,45,776.0,80.5,2.45,19.0,442.0,283.69,202.89
2016,10,17,15,0,756.0,77.0,2.5,19.0,403.0,238.74,163.1
2016,10,17,15,15,726.0,73.5,2.45,18.5,359.5,192.83,123.82
2016,10,17,15,30,696.0,70.0,2.4,18.0,316.0,145.97,85.73
2016,10,17,15,45,654.5,65.0,2.4,18.0,270.0,101.92,54.36
2016,10,17,16,0,613.0,60.0,2.4,18.0,224.0,61.54,33.17
2016,10,17,16,15,546.5,53.5,2.25,17.5,177.5,37.33,27.24
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,34.5,24.48
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.0,28.27,18.43
2016,10,17,17,0,264.0,27.0,1.9,16.0,47.0,21.7,8.82
2016,10,17,17,15,132.0,13.5,1.9,15.5,23.5,13.27,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,187.5,17.0,1.9,12.0,38.0,89.48,27.09
2016,10,18,7,0,375.0,34.0,1.9,13.0,76.0,187.62,138.18
2016,10,18,7,15,466.5,42.0,2.0,13.5,121.0,247.06,192.93
2016,10,18,7,30,558.0,50.0,2.1,14.0,166.0,312.88,250.39
2016,10,18,7,45,620.5,54.5,2.25,14.5,214.0,366.66,297.17
2016,10,18,8,0,683.0,59.0,2.4,15.0,262.0,421.31,343.31
2016,10,18,8,15,719.5,63.0,2.45,15.5,308.5,466.16,380.1
2016,10,18,8,30,756.0,67.0,2.5,16.0,355.0,511.16,415.81
2016,10,18,8,45,785.0,69.0,2.55,16.5,398.0,549.24,445.18
2016,10,18,9,0,814.0,71.0,2.6,17.0,441.0,586.35,473.05
2016,10,18,9,15,832.5,73.0,2.5,17.5,479.0,615.53,493.62
2016,10,18,9,30,851.0,75.0,2.4,18.0,517.0,639.71,510.03
2016,10,18,9,45,866.5,76.0,2.35,18.5,549.5,661.72,524.62
2016,10,18,10,0,882.0,77.0,2.3,19.0,582.0,681.27,536.63
2016,10,18,10,15,891.0,78.0,2.2,19.0,607.5,693.73,544.08
2016,10,18,10,30,900.0,79.0,2.1,19.0,633.0,703.28,549.49
2016,10,18,10,45,907.5,79.0,2.05,19.5,651.5,707.73,550.6
2016,10,18,11,0,915.0,79.0,2.0,20.0,670.0,709.11,549.65
2016,10,18,11,15,918.0,79.5,1.95,20.0,680.5,704.82,545.86
2016,10,18,11,30,921.0,80.0,1.9,20.0,691.0,697.42,540.02
2016,10,18,11,45,924.5,78.5,1.85,20.5,694.0,685.2,529.36
2016,10,18,12,0,928.0,77.0,1.8,21.0,697.0,669.91,516.34
2016,10,18,12,15,926.5,77.0,1.85,21.0,691.5,650.01,501.46
2016,10,18,12,30,925.0,77.0,1.9,21.0,686.0,627.32,484.28
2016,10,18,12,45,916.5,78.5,1.95,21.5,671.5,599.41,462.02
2016,10,18,13,0,908.0,80.0,2.0,22.0,657.0,569.29,437.77
2016,10,18,13,15,901.0,79.0,2.0,22.0,636.0,535.5,411.0
2016,10,18,13,30,894.0,78.0,2.0,22.0,615.0,499.8,382.17
2016,10,18,13,45,882.0,77.0,2.05,22.0,586.5,460.18,349.85
2016,10,18,14,0,870.0,76.0,2.1,22.0,558.0,419.39,315.77
2016,10,18,14,15,855.0,74.5,2.15,21.5,523.0,376.11,279.49
2016,10,18,14,30,840.0,73.0,2.2,21.0,488.0,329.27,239.51
2016,10,18,14,45,815.5,71.5,2.25,21.0,447.5,282.53,198.66
2016,10,18,15,0,791.0,70.0,2.3,21.0,407.0,236.7,158.48
2016,10,18,15,15,762.0,66.5,2.25,20.5,363.0,189.48,118.39
2016,10,18,15,30,733.0,63.0,2.2,20.0,319.0,144.17,82.04
2016,10,18,15,45,688.0,59.5,2.2,20.0,271.5,99.8,51.52
2016,10,18,16,0,643.0,56.0,2.2,20.0,224.0,56.18,29.36
2016,10,18,16,15,577.5,49.5,2.2,19.0,177.0,34.2,24.31
2016,10,18,16,30,512.0,43.0,2.2,18.0,130.0,31.17,21.43
2016,10,18,16,45,400.5,33.5,2.2,17.5,87.5,25.24,15.66
2016,10,18,17,0,289.0,24.0,2.2,17.0,45.0,18.98,5.7
2016,10,18,17,15,144.5,12.0,2.3,16.5,22.5,11.8,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,11.5,38.0,93.55,18.19
2016,10,19,7,0,427.0,30.0,1.9,12.0,76.0,200.03,146.35
2016,10,19,7,15,514.0,37.0,1.95,12.5,121.0,254.96,198.9
2016,10,19,7,30,601.0,44.0,2.0,13.0,166.0,319.55,255.84
2016,10,19,7,45,655.0,48.5,2.05,14.0,213.5,371.09,300.5
2016,10,19,8,0,709.0,53.0,2.1,15.0,261.0,424.73,345.1
2016,10,19,8,15,604.0,81.0,2.1,15.5,279.0,424.54,345.58
2016,10,19,8,30,499.0,109.0,2.1,16.0,297.0,410.22,333.93
2016,10,19,8,45,580.0,103.5,2.15,16.5,346.5,466.43,378.54
