Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,0,661.0,98.0,2.2,17.0,396.0,521.77,421.18
2016,10,19,9,15,761.0,83.0,2.15,17.5,454.0,578.2,463.75
2016,10,19,9,30,861.0,68.0,2.1,18.0,512.0,634.64,505.28
2016,10,19,9,45,872.0,70.0,2.1,19.0,543.5,654.9,517.49
2016,10,19,10,0,883.0,72.0,2.1,20.0,575.0,672.54,527.33
2016,10,19,10,15,891.0,73.5,2.0,20.5,599.5,684.84,533.6
2016,10,19,10,30,899.0,75.0,1.9,21.0,624.0,694.22,537.78
2016,10,19,10,45,901.5,77.0,1.85,21.5,641.0,697.37,537.94
2016,10,19,11,0,904.0,79.0,1.8,22.0,658.0,697.43,536.08
2016,10,19,11,15,907.0,79.0,1.75,22.0,668.0,692.66,531.96
2016,10,19,11,30,910.0,79.0,1.7,22.0,678.0,684.82,525.73
2016,10,19,11,45,909.5,79.5,1.7,22.5,680.0,672.16,514.99
2016,10,19,12,0,909.0,80.0,1.7,23.0,682.0,656.57,502.13
2016,10,19,12,15,907.5,80.0,1.7,23.0,676.5,637.01,487.27
2016,10,19,12,30,906.0,80.0,1.7,23.0,671.0,614.7,470.22
2016,10,19,12,45,900.0,80.0,1.75,23.0,657.5,587.24,449.4
2016,10,19,13,0,894.0,80.0,1.8,23.0,644.0,557.49,426.47
2016,10,19,13,15,887.5,79.0,1.8,23.0,623.5,524.43,400.34
2016,10,19,13,30,881.0,78.0,1.8,23.0,603.0,489.46,372.16
2016,10,19,13,45,872.0,76.5,1.85,23.5,575.5,451.21,340.33
2016,10,19,14,0,863.0,75.0,1.9,24.0,548.0,411.6,306.72
2016,10,19,14,15,644.5,124.5,1.95,23.5,465.5,338.52,251.1
2016,10,19,14,30,426.0,174.0,2.0,23.0,383.0,285.38,211.97
2016,10,19,14,45,609.5,120.0,2.05,23.0,391.5,265.22,188.93
2016,10,19,15,0,793.0,66.0,2.1,23.0,400.0,229.88,151.32
2016,10,19,15,15,764.0,63.0,2.05,22.5,356.0,183.2,112.07
2016,10,19,15,30,735.0,60.0,2.0,22.0,312.0,138.4,76.72
2016,10,19,15,45,693.5,56.0,1.95,22.0,266.0,93.97,46.8
2016,10,19,16,0,652.0,52.0,1.9,22.0,220.0,53.22,28.15
2016,10,19,16,15,586.5,46.0,1.85,21.0,173.0,34.49,24.31
2016,10,19,16,30,521.0,40.0,1.8,20.0,126.0,28.76,19.12
2016,10,19,16,45,411.5,31.0,1.75,19.0,84.5,23.17,13.7
2016,10,19,17,0,302.0,22.0,1.7,18.0,43.0,17.26,3.1
2016,10,19,17,15,151.0,11.0,1.75,17.5,21.5,10.81,0.0
2016,10,19,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.0,1.45,12.5,37.0,90.58,4.5
2016,10,20,7,0,416.0,30.0,1.5,13.0,74.0,194.7,140.26
2016,10,20,7,15,507.0,37.5,1.5,13.5,119.5,253.96,196.38
2016,10,20,7,30,598.0,45.0,1.5,14.0,165.0,316.98,251.57
2016,10,20,7,45,655.5,50.0,1.55,15.0,213.0,370.42,297.35
2016,10,20,8,0,713.0,55.0,1.6,16.0,261.0,426.15,343.16
2016,10,20,8,15,748.5,58.5,1.5,16.5,307.5,470.44,378.55
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,514.74,412.49
2016,10,20,8,45,810.5,64.0,1.35,18.0,397.0,551.75,439.11
2016,10,20,9,0,837.0,66.0,1.3,19.0,440.0,584.49,461.66
2016,10,20,9,15,854.5,68.0,1.25,19.5,478.0,613.36,481.37
2016,10,20,9,30,872.0,70.0,1.2,20.0,516.0,640.18,499.04
2016,10,20,9,45,886.0,71.0,1.2,21.0,548.0,661.33,511.69
2016,10,20,10,0,900.0,72.0,1.2,22.0,580.0,679.9,522.0
2016,10,20,10,15,908.5,73.0,1.2,22.5,605.5,692.04,528.45
2016,10,20,10,30,917.0,74.0,1.2,23.0,631.0,701.22,532.95
2016,10,20,10,45,922.0,75.0,1.25,23.5,648.5,704.96,534.29
2016,10,20,11,0,927.0,76.0,1.3,24.0,666.0,705.57,533.63
2016,10,20,11,15,930.0,76.5,1.3,24.5,676.0,701.16,529.17
2016,10,20,11,30,933.0,77.0,1.3,25.0,686.0,693.6,522.49
2016,10,20,11,45,933.0,77.0,1.3,25.5,688.0,680.45,511.64
2016,10,20,12,0,933.0,77.0,1.3,26.0,690.0,664.3,498.65
2016,10,20,12,15,931.0,77.0,1.3,26.0,684.5,643.99,483.59
2016,10,20,12,30,929.0,77.0,1.3,26.0,679.0,620.9,466.34
2016,10,20,12,45,922.0,77.5,1.35,26.5,665.0,592.82,444.71
2016,10,20,13,0,915.0,78.0,1.4,27.0,651.0,562.47,421.04
2016,10,20,13,15,908.0,77.0,1.4,27.0,629.5,528.55,394.88
2016,10,20,13,30,901.0,76.0,1.4,27.0,608.0,492.71,366.68
2016,10,20,13,45,892.0,74.5,1.45,27.0,580.0,453.8,335.7
2016,10,20,14,0,883.0,73.0,1.5,27.0,552.0,413.5,302.77
2016,10,20,14,15,868.0,71.0,1.5,27.0,517.5,369.43,266.11
2016,10,20,14,30,853.0,69.0,1.5,27.0,483.0,324.88,228.3
2016,10,20,14,45,833.5,66.5,1.5,27.0,443.0,275.16,186.15
2016,10,20,15,0,814.0,64.0,1.5,27.0,403.0,228.99,146.65
2016,10,20,15,15,785.0,61.0,1.5,26.0,358.5,181.47,107.87
2016,10,20,15,30,756.0,58.0,1.5,25.0,314.0,135.82,72.89
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.0,90.52,43.53
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,48.92,25.84
2016,10,20,16,15,605.5,44.0,1.6,23.0,172.5,32.89,22.69
2016,10,20,16,30,539.0,38.0,1.6,22.0,125.0,29.77,19.75
2016,10,20,16,45,422.5,29.5,1.65,21.5,82.5,22.03,12.44
2016,10,20,17,0,306.0,21.0,1.7,21.0,40.0,16.53,0.64
2016,10,20,17,15,153.0,10.5,1.7,20.5,20.0,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,199.5,14.0,1.2,14.5,34.5,85.42,0.0
2016,10,21,7,0,399.0,28.0,1.2,15.0,69.0,185.14,130.49
2016,10,21,7,15,489.5,36.0,1.15,15.5,113.5,243.61,186.01
2016,10,21,7,30,580.0,44.0,1.1,16.0,158.0,305.98,239.95
2016,10,21,7,45,635.0,49.0,1.05,16.5,204.5,357.33,283.83
2016,10,21,8,0,690.0,54.0,1.0,17.0,251.0,410.86,327.67
2016,10,21,8,15,726.0,57.5,0.9,17.5,296.5,454.49,361.97
2016,10,21,8,30,762.0,61.0,0.8,18.0,342.0,498.23,394.84
2016,10,21,8,45,787.5,63.5,0.7,19.0,384.0,534.5,419.97
2016,10,21,9,0,813.0,66.0,0.6,20.0,426.0,569.65,443.13
2016,10,21,9,15,831.0,68.5,0.55,20.5,463.5,595.7,460.26
2016,10,21,9,30,849.0,71.0,0.5,21.0,501.0,622.87,477.62
2016,10,21,9,45,858.5,73.5,0.5,22.0,532.0,642.32,488.74
2016,10,21,10,0,868.0,76.0,0.5,23.0,563.0,659.16,497.82
2016,10,21,10,15,877.5,77.0,0.5,23.5,588.0,671.62,504.62
2016,10,21,10,30,887.0,78.0,0.5,24.0,613.0,681.24,509.33
2016,10,21,10,45,892.0,79.5,0.55,24.5,630.5,685.41,511.14
2016,10,21,11,0,897.0,81.0,0.6,25.0,648.0,686.54,511.06
2016,10,21,11,15,900.0,81.5,0.7,25.0,658.0,682.23,508.83
2016,10,21,11,30,903.0,82.0,0.8,25.0,668.0,674.87,504.33
2016,10,21,11,45,903.5,82.0,0.9,25.5,670.0,662.38,495.18
2016,10,21,12,0,904.0,82.0,1.0,26.0,672.0,646.96,483.81
2016,10,21,12,15,902.0,82.0,1.1,26.0,666.5,627.16,470.07
2016,10,21,12,30,900.0,82.0,1.2,26.0,661.0,604.68,454.06
2016,10,21,12,45,892.0,82.5,1.35,26.0,647.0,576.78,434.05
2016,10,21,13,0,884.0,83.0,1.5,26.0,633.0,546.73,411.84
2016,10,21,13,15,876.5,82.0,1.65,26.0,612.0,513.53,386.62
2016,10,21,13,30,869.0,81.0,1.8,26.0,591.0,478.52,359.24
2016,10,21,13,45,857.5,80.0,1.95,26.0,563.0,440.19,328.52
2016,10,21,14,0,846.0,79.0,2.1,26.0,535.0,398.15,294.11
2016,10,21,14,15,830.5,77.0,2.2,25.5,500.5,355.2,258.53
2016,10,21,14,30,815.0,75.0,2.3,25.0,466.0,311.91,221.77
2016,10,21,14,45,793.0,72.5,2.4,25.0,426.5,266.42,182.48
2016,10,21,15,0,771.0,70.0,2.5,25.0,387.0,221.67,143.88
2016,10,21,15,15,740.5,66.5,2.5,24.5,343.5,175.65,105.88
2016,10,21,15,30,710.0,63.0,2.5,24.0,300.0,131.71,72.16
2016,10,21,15,45,665.0,58.5,2.55,23.5,254.0,88.3,44.46
2016,10,21,16,0,620.0,54.0,2.6,23.0,208.0,45.6,25.8
2016,10,21,16,15,550.0,47.5,2.6,22.0,162.0,33.25,23.07
2016,10,21,16,30,480.0,41.0,2.6,21.0,116.0,30.17,20.12
2016,10,21,16,45,362.0,31.0,2.6,20.0,75.5,23.67,13.7
2016,10,21,17,0,244.0,21.0,2.6,19.0,35.0,16.77,0.0
2016,10,21,17,15,122.0,10.5,2.65,18.5,17.5,10.32,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,16.5,1.7,12.5,28.0,61.01,0.0
2016,10,22,7,0,231.0,33.0,1.7,13.0,56.0,132.05,92.47
2016,10,22,7,15,293.5,48.0,1.7,13.5,93.5,180.49,139.24
2016,10,22,7,30,356.0,63.0,1.7,14.0,131.0,233.5,185.76
2016,10,22,7,45,399.0,75.0,1.7,14.5,171.5,278.0,224.5
2016,10,22,8,0,442.0,87.0,1.7,15.0,212.0,324.6,263.78
2016,10,22,8,15,477.5,95.0,1.65,15.0,251.0,364.33,296.91
2016,10,22,8,30,513.0,103.0,1.6,15.0,290.0,404.91,329.8
2016,10,22,8,45,590.5,98.5,1.55,15.5,338.5,459.52,372.46
2016,10,22,9,0,668.0,94.0,1.5,16.0,387.0,512.95,413.03
2016,10,22,9,15,583.5,129.0,1.4,16.5,401.0,510.87,408.35
2016,10,22,9,30,499.0,164.0,1.3,17.0,415.0,500.42,397.52
2016,10,22,9,45,395.0,201.0,1.2,17.5,407.5,471.29,372.34
2016,10,22,10,0,291.0,238.0,1.1,18.0,400.0,444.53,348.79
2016,10,22,10,15,452.5,202.5,1.1,18.5,467.0,519.53,406.4
2016,10,22,10,30,614.0,167.0,1.1,19.0,534.0,592.17,459.88
2016,10,22,10,45,507.0,210.0,1.1,19.5,519.0,560.69,432.99
2016,10,22,11,0,400.0,253.0,1.1,20.0,504.0,525.07,404.09
2016,10,22,11,15,476.5,230.5,1.15,20.0,534.0,551.47,424.7
2016,10,22,11,30,553.0,208.0,1.2,20.0,564.0,571.22,439.82
2016,10,22,11,45,526.0,219.0,1.25,20.0,558.5,555.21,427.34
2016,10,22,12,0,499.0,230.0,1.3,20.0,553.0,538.04,414.25
2016,10,22,12,15,542.5,211.5,1.35,20.0,560.5,533.67,411.54
2016,10,22,12,30,586.0,193.0,1.4,20.0,568.0,526.06,406.06
2016,10,22,12,45,737.0,142.5,1.45,20.0,603.5,544.04,419.87
2016,10,22,13,0,888.0,92.0,1.5,20.0,639.0,553.36,426.1
2016,10,22,13,15,573.0,174.5,1.55,20.0,523.0,445.21,343.24
2016,10,22,13,30,258.0,257.0,1.6,20.0,407.0,356.52,275.33
2016,10,22,13,45,292.5,238.0,1.7,20.0,400.5,341.77,263.83
2016,10,22,14,0,327.0,219.0,1.8,20.0,394.0,324.06,249.01
2016,10,22,14,15,443.0,177.5,1.85,20.0,398.0,308.85,233.99
2016,10,22,14,30,559.0,136.0,1.9,20.0,402.0,285.28,210.57
2016,10,22,14,45,543.5,126.5,1.95,20.0,366.5,246.09,176.95
2016,10,22,15,0,528.0,117.0,2.0,20.0,331.0,207.55,143.96
2016,10,22,15,15,497.0,110.0,2.05,19.5,293.5,169.45,112.97
2016,10,22,15,30,466.0,103.0,2.1,19.0,256.0,133.72,85.73
2016,10,22,15,45,440.0,89.5,2.15,18.5,216.5,95.51,59.65
2016,10,22,16,0,414.0,76.0,2.2,18.0,177.0,59.68,41.49
2016,10,22,16,15,363.0,63.0,2.15,17.0,137.5,46.65,35.29
2016,10,22,16,30,312.0,50.0,2.1,16.0,98.0,37.89,27.23
2016,10,22,16,45,227.0,35.5,2.1,15.5,63.0,27.46,16.91
2016,10,22,17,0,142.0,21.0,2.1,15.0,28.0,16.53,0.0
2016,10,22,17,15,71.0,10.5,2.15,14.5,14.0,10.32,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.5,1.35,10.5,32.0,78.45,0.0
2016,10,23,7,0,364.0,29.0,1.3,11.0,64.0,171.69,118.95
2016,10,23,7,15,462.5,37.5,1.3,11.5,108.0,231.65,178.48
2016,10,23,7,30,561.0,46.0,1.3,12.0,152.0,298.75,237.21
2016,10,23,7,45,619.0,52.0,1.3,13.0,199.0,350.92,282.28
2016,10,23,8,0,677.0,58.0,1.3,14.0,246.0,403.45,325.93
2016,10,23,8,15,715.5,62.0,1.3,14.5,292.0,448.23,362.49
2016,10,23,8,30,754.0,66.0,1.3,15.0,338.0,493.24,397.91
2016,10,23,8,45,779.0,69.5,1.3,15.5,380.0,529.87,425.76
2016,10,23,9,0,804.0,73.0,1.3,16.0,422.0,565.33,451.89
2016,10,23,9,15,823.0,75.5,1.3,16.0,459.5,594.54,473.54
2016,10,23,9,30,842.0,78.0,1.3,16.0,497.0,621.81,493.34
2016,10,23,9,45,858.0,78.5,1.35,16.5,529.5,642.74,507.69
2016,10,23,10,0,874.0,79.0,1.4,17.0,562.0,658.64,518.27
2016,10,23,10,15,883.0,80.5,1.45,17.0,586.5,671.16,527.1
2016,10,23,10,30,892.0,82.0,1.5,17.0,611.0,680.82,533.79
2016,10,23,10,45,899.5,82.0,1.55,17.5,629.0,684.91,535.48
2016,10,23,11,0,907.0,82.0,1.6,18.0,647.0,685.97,534.96
2016,10,23,11,15,910.5,82.5,1.65,18.0,657.5,681.85,531.65
2016,10,23,11,30,914.0,83.0,1.7,18.0,668.0,674.64,526.06
2016,10,23,11,45,915.5,82.5,1.75,18.5,670.0,662.09,515.56
2016,10,23,12,0,917.0,82.0,1.8,19.0,672.0,646.55,502.8
2016,10,23,12,15,915.0,82.0,1.85,19.0,666.5,626.52,487.49
2016,10,23,12,30,913.0,82.0,1.9,19.0,661.0,603.76,469.89
2016,10,23,12,45,900.0,84.5,2.0,19.5,645.5,574.83,446.67
2016,10,23,13,0,887.0,87.0,2.1,20.0,630.0,543.96,421.58
2016,10,23,13,15,879.0,86.0,2.15,20.0,608.5,510.47,394.64
2016,10,23,13,30,871.0,85.0,2.2,20.0,587.0,475.21,365.66
2016,10,23,13,45,861.5,82.5,2.25,20.0,559.0,436.33,333.19
2016,10,23,14,0,852.0,80.0,2.3,20.0,531.0,393.66,296.99
2016,10,23,14,15,835.5,78.0,2.3,20.0,496.0,350.31,259.4
2016,10,23,14,30,819.0,76.0,2.3,20.0,461.0,306.71,220.96
2016,10,23,14,45,662.5,97.5,2.35,20.0,392.0,246.98,173.85
2016,10,23,15,0,506.0,119.0,2.4,20.0,323.0,202.45,140.66
2016,10,23,15,15,479.0,110.0,2.35,19.5,285.5,164.44,109.68
2016,10,23,15,30,452.0,101.0,2.3,19.0,248.0,128.49,82.24
2016,10,23,15,45,419.0,89.0,2.3,18.5,208.5,91.95,57.97
2016,10,23,16,0,386.0,77.0,2.3,18.0,169.0,58.43,45.71
2016,10,23,16,15,339.5,62.5,2.15,17.0,130.0,46.42,35.04
2016,10,23,16,30,293.0,48.0,2.0,16.0,91.0,36.4,25.87
2016,10,23,16,45,146.5,36.5,1.9,15.5,58.0,30.05,18.69
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,22.62,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,12.29,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,1.5,3.45,13.5,1.5,1.44,0.0
2016,10,24,7,0,0.0,3.0,3.6,14.0,3.0,2.89,0.0
2016,10,24,7,15,0.0,5.5,3.65,14.0,5.5,5.3,0.0
2016,10,24,7,30,0.0,8.0,3.7,14.0,8.0,7.71,0.87
2016,10,24,7,45,0.0,11.0,3.8,14.5,11.0,10.6,3.39
2016,10,24,8,0,0.0,14.0,3.9,15.0,14.0,13.5,5.89
2016,10,24,8,15,0.0,17.0,4.0,15.0,17.0,16.4,8.38
2016,10,24,8,30,0.0,20.0,4.1,15.0,20.0,19.3,10.84
2016,10,24,8,45,0.0,72.0,4.25,15.5,72.0,69.61,53.37
2016,10,24,9,0,0.0,124.0,4.4,16.0,124.0,122.3,97.06
2016,10,24,9,15,43.5,169.0,4.4,16.0,190.5,199.93,161.54
2016,10,24,9,30,87.0,214.0,4.4,16.0,257.0,275.1,222.78
2016,10,24,9,45,43.5,175.5,4.4,16.5,197.0,205.41,164.85
2016,10,24,10,0,0.0,137.0,4.4,17.0,137.0,133.77,105.09
2016,10,24,10,15,0.0,129.5,4.45,17.0,129.5,126.07,98.71
2016,10,24,10,30,0.0,122.0,4.5,17.0,122.0,118.52,92.41
2016,10,24,10,45,2.5,157.0,4.55,17.0,159.0,154.58,121.73
2016,10,24,11,0,5.0,192.0,4.6,17.0,196.0,190.55,150.67
2016,10,24,11,15,14.0,217.0,4.6,17.0,226.5,220.6,174.82
2016,10,24,11,30,23.0,242.0,4.6,17.0,257.0,250.24,198.48
2016,10,24,11,45,28.5,250.0,4.65,17.5,268.5,262.6,207.89
2016,10,24,12,0,34.0,258.0,4.7,18.0,280.0,272.01,214.97
2016,10,24,12,15,17.0,204.0,4.75,18.0,215.0,207.09,163.2
2016,10,24,12,30,0.0,150.0,4.8,18.0,150.0,144.89,113.08
2016,10,24,12,45,2.0,167.5,4.85,18.5,168.5,162.52,127.26
2016,10,24,13,0,4.0,185.0,4.9,19.0,187.0,179.79,140.99
2016,10,24,13,15,2.0,122.5,4.95,18.5,123.5,119.12,92.35
2016,10,24,13,30,0.0,60.0,5.0,18.0,60.0,58.01,42.52
2016,10,24,13,45,0.0,85.5,5.05,18.0,85.5,82.71,63.03
2016,10,24,14,0,0.0,111.0,5.1,18.0,111.0,106.86,83.02
2016,10,24,14,15,0.0,105.0,4.95,18.0,105.0,101.04,78.38
2016,10,24,14,30,0.0,99.0,4.8,18.0,99.0,95.23,73.76
2016,10,24,14,45,84.5,132.5,4.7,18.0,166.0,141.16,109.01
2016,10,24,15,0,169.0,166.0,4.6,18.0,233.0,179.59,136.81
2016,10,24,15,15,157.0,148.0,4.45,17.5,205.0,152.22,114.65
2016,10,24,15,30,145.0,130.0,4.3,17.0,177.0,125.93,93.97
2016,10,24,15,45,129.0,111.0,4.15,17.0,147.5,99.84,74.38
2016,10,24,16,0,113.0,92.0,4.0,17.0,118.0,75.42,60.74
2016,10,24,16,15,89.5,72.0,3.9,16.5,90.0,59.95,46.85
2016,10,24,16,30,66.0,52.0,3.8,16.0,62.0,44.22,32.48
2016,10,24,16,45,33.0,33.5,3.7,15.5,38.5,30.39,18.49
2016,10,24,17,0,0.0,15.0,3.6,15.0,15.0,14.45,0.0
2016,10,24,17,15,0.0,7.5,3.65,15.0,7.5,7.37,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,3.45,14.5,4.5,4.42,0.0
2016,10,25,7,0,0.0,9.0,3.6,15.0,9.0,8.67,0.67
2016,10,25,7,15,0.0,17.0,3.6,15.0,17.0,16.39,7.87
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,24.12,14.66
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,31.85,21.37
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,39.59,27.99
2016,10,25,8,15,0.0,49.0,3.65,16.0,49.0,47.33,34.59
2016,10,25,8,30,0.0,57.0,3.6,16.0,57.0,55.08,41.1
2016,10,25,8,45,0.0,49.5,3.55,16.5,49.5,47.82,34.83
2016,10,25,9,0,0.0,42.0,3.5,17.0,42.0,40.56,28.59
2016,10,25,9,15,0.0,89.0,3.55,17.0,89.0,86.31,66.7
2016,10,25,9,30,0.0,136.0,3.6,17.0,136.0,133.52,105.41
2016,10,25,9,45,0.0,102.0,3.7,17.5,102.0,99.03,76.67
2016,10,25,10,0,0.0,68.0,3.8,18.0,68.0,65.75,49.02
2016,10,25,10,15,0.0,98.0,3.85,18.0,98.0,94.94,72.96
2016,10,25,10,30,0.0,128.0,3.9,18.0,128.0,124.45,96.89
2016,10,25,10,45,0.0,95.0,3.95,18.5,95.0,91.96,70.14
2016,10,25,11,0,0.0,62.0,4.0,19.0,62.0,59.96,43.81
2016,10,25,11,15,0.0,45.5,4.0,19.0,45.5,43.99,30.68
2016,10,25,11,30,0.0,29.0,4.0,19.0,29.0,28.03,17.52
2016,10,25,11,45,0.0,84.0,4.05,19.0,84.0,81.29,61.2
2016,10,25,12,0,0.0,139.0,4.1,19.0,139.0,134.55,104.34
2016,10,25,12,15,0.0,146.0,4.0,19.0,146.0,141.19,109.63
2016,10,25,12,30,0.0,153.0,3.9,19.0,153.0,147.76,114.95
2016,10,25,12,45,0.0,96.0,3.85,19.5,96.0,92.89,70.51
2016,10,25,13,0,0.0,39.0,3.8,20.0,39.0,37.69,25.42
2016,10,25,13,15,0.0,37.5,3.75,20.0,37.5,36.24,24.28
2016,10,25,13,30,0.0,36.0,3.7,20.0,36.0,34.79,23.12
2016,10,25,13,45,29.5,127.5,3.65,20.0,143.0,133.64,103.78
2016,10,25,14,0,59.0,219.0,3.6,20.0,250.0,224.93,176.38
2016,10,25,14,15,57.5,204.5,3.5,20.0,233.0,207.39,162.2
2016,10,25,14,30,56.0,190.0,3.4,20.0,216.0,189.94,148.23
2016,10,25,14,45,54.0,173.5,3.35,20.0,197.0,170.79,132.84
2016,10,25,15,0,52.0,157.0,3.3,20.0,178.0,151.82,117.54
2016,10,25,15,15,48.0,139.5,3.15,19.5,157.0,131.95,101.76
2016,10,25,15,30,44.0,122.0,3.0,19.0,136.0,112.5,86.33
2016,10,25,15,45,37.0,103.0,2.9,19.0,113.5,92.25,70.3
2016,10,25,16,0,30.0,84.0,2.8,19.0,91.0,73.07,58.17
2016,10,25,16,15,18.0,65.5,2.6,18.5,69.0,57.84,44.57
2016,10,25,16,30,6.0,47.0,2.4,18.0,47.0,43.44,31.45
2016,10,25,16,45,3.0,29.0,2.25,17.5,29.0,27.31,15.39
2016,10,25,17,0,0.0,11.0,2.1,17.0,11.0,10.81,0.0
2016,10,25,17,15,0.0,5.5,2.05,16.5,5.5,5.41,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,13.0,1.7,13.5,27.0,59.71,0.0
2016,10,26,7,0,333.0,26.0,1.7,14.0,54.0,153.48,96.29
2016,10,26,7,15,435.0,34.5,1.7,14.5,96.5,213.0,160.37
2016,10,26,7,30,537.0,43.0,1.7,15.0,139.0,279.11,218.22
2016,10,26,7,45,598.5,48.5,1.75,15.5,184.5,330.5,263.29
2016,10,26,8,0,660.0,54.0,1.8,16.0,230.0,382.74,307.7
2016,10,26,8,15,699.5,58.0,1.85,16.5,274.5,426.86,344.35
2016,10,26,8,30,739.0,62.0,1.9,17.0,319.0,471.33,380.04
2016,10,26,8,45,767.0,64.5,2.0,17.5,360.5,507.67,408.59
2016,10,26,9,0,795.0,67.0,2.1,18.0,402.0,543.05,435.65
2016,10,26,9,15,814.0,69.0,2.15,18.5,439.0,571.19,456.39
2016,10,26,9,30,833.0,71.0,2.2,19.0,476.0,597.43,475.24
2016,10,26,9,45,851.0,71.0,2.3,19.5,507.5,616.04,488.43
2016,10,26,10,0,869.0,71.0,2.4,20.0,539.0,635.13,501.68
2016,10,26,10,15,878.0,72.0,2.45,20.5,563.5,646.96,509.09
2016,10,26,10,30,887.0,73.0,2.5,21.0,588.0,655.96,514.33
2016,10,26,10,45,891.0,75.0,2.6,21.5,605.0,659.85,515.93
2016,10,26,11,0,895.0,77.0,2.7,22.0,622.0,660.7,515.27
2016,10,26,11,15,898.5,77.0,2.75,22.0,632.0,656.1,511.41
2016,10,26,11,30,902.0,77.0,2.8,22.0,642.0,648.49,505.3
2016,10,26,11,45,900.5,78.5,2.9,22.0,644.0,636.31,495.86
2016,10,26,12,0,899.0,80.0,3.0,22.0,646.0,621.26,484.15
2016,10,26,12,15,898.5,79.5,3.0,22.0,641.0,602.01,468.82
2016,10,26,12,30,898.0,79.0,3.0,22.0,636.0,580.04,451.23
2016,10,26,12,45,890.5,80.0,3.05,22.5,622.5,553.2,428.93
2016,10,26,13,0,883.0,81.0,3.1,23.0,609.0,524.19,404.64
2016,10,26,13,15,876.5,80.0,3.05,22.5,589.0,491.75,378.62
2016,10,26,13,30,870.0,79.0,3.0,22.0,569.0,457.46,350.48
2016,10,26,13,45,857.5,78.5,2.95,22.0,541.0,419.54,318.21
2016,10,26,14,0,845.0,78.0,2.9,22.0,513.0,378.02,282.52
2016,10,26,14,15,829.5,76.0,2.8,21.5,479.5,335.6,245.9
2016,10,26,14,30,814.0,74.0,2.7,21.0,446.0,292.87,208.39
2016,10,26,14,45,790.0,71.5,2.65,21.0,406.5,247.61,168.57
2016,10,26,15,0,766.0,69.0,2.6,21.0,367.0,203.29,130.08
2016,10,26,15,15,733.0,65.5,2.45,20.5,323.5,157.99,93.1
2016,10,26,15,30,700.0,62.0,2.3,20.0,280.0,115.04,61.6
2016,10,26,15,45,651.0,57.0,2.2,19.5,234.0,69.46,34.78
2016,10,26,16,0,602.0,52.0,2.1,19.0,188.0,35.81,25.75
2016,10,26,16,15,523.0,45.0,1.8,18.0,143.0,32.31,22.53
2016,10,26,16,30,444.0,38.0,1.5,17.0,98.0,28.72,18.95
2016,10,26,16,45,222.0,30.0,1.25,16.5,60.0,23.34,11.89
2016,10,26,17,0,0.0,22.0,1.0,16.0,22.0,21.63,0.0
2016,10,26,17,15,0.0,11.0,0.95,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.15,13.5,5.0,4.91,0.0
2016,10,27,7,0,0.0,10.0,2.3,14.0,10.0,9.64,0.91
2016,10,27,7,15,0.0,18.0,2.4,14.5,18.0,17.36,8.61
2016,10,27,7,30,0.0,26.0,2.5,15.0,26.0,25.09,15.44
2016,10,27,7,45,0.0,35.0,2.6,15.5,35.0,33.79,22.99
2016,10,27,8,0,0.0,44.0,2.7,16.0,44.0,42.49,30.44
2016,10,27,8,15,0.0,53.0,2.65,16.0,53.0,51.2,37.87
2016,10,27,8,30,0.0,62.0,2.6,16.0,62.0,59.92,45.2
2016,10,27,8,45,0.0,64.5,2.55,16.5,64.5,62.34,47.06
2016,10,27,9,0,0.0,67.0,2.5,17.0,67.0,64.76,48.89
2016,10,27,9,15,0.0,95.5,2.45,17.0,95.5,92.87,72.13
2016,10,27,9,30,0.0,124.0,2.4,17.0,124.0,121.38,95.41
2016,10,27,9,45,0.0,138.5,2.35,17.5,138.5,135.69,106.64
2016,10,27,10,0,0.0,153.0,2.3,18.0,153.0,149.94,117.73
2016,10,27,10,15,16.5,191.5,2.25,18.0,201.5,198.93,157.19
2016,10,27,10,30,33.0,230.0,2.2,18.0,250.0,252.37,199.44
2016,10,27,10,45,17.5,204.0,2.15,18.5,214.5,211.01,165.74
2016,10,27,11,0,2.0,178.0,2.1,19.0,179.0,174.75,136.27
2016,10,27,11,15,2.5,180.5,2.2,18.5,182.0,177.19,138.51
2016,10,27,11,30,3.0,183.0,2.3,18.0,185.0,179.62,140.68
2016,10,27,11,45,1.5,165.0,2.4,18.0,166.0,160.85,125.64
2016,10,27,12,0,0.0,147.0,2.5,18.0,147.0,142.29,110.77
2016,10,27,12,15,0.0,146.0,2.5,18.0,146.0,141.17,109.94
2016,10,27,12,30,0.0,145.0,2.5,18.0,145.0,140.06,109.09
2016,10,27,12,45,0.0,134.0,2.5,18.0,134.0,129.36,100.54
2016,10,27,13,0,0.0,123.0,2.5,18.0,123.0,118.72,92.04
2016,10,27,13,15,0.0,143.0,2.4,17.5,143.0,137.59,107.65
2016,10,27,13,30,0.0,163.0,2.3,17.0,163.0,156.11,122.97
2016,10,27,13,45,0.0,150.5,2.2,17.0,150.5,144.03,113.32
2016,10,27,14,0,0.0,138.0,2.1,17.0,138.0,132.0,103.75
2016,10,27,14,15,0.0,138.5,2.0,17.0,138.5,131.99,103.96
2016,10,27,14,30,0.0,139.0,1.9,17.0,139.0,131.79,104.01
2016,10,27,14,45,0.0,108.5,1.8,17.0,108.5,103.51,80.96
2016,10,27,15,0,0.0,78.0,1.7,17.0,78.0,75.19,57.65
2016,10,27,15,15,0.0,68.5,1.6,17.0,68.5,66.17,50.23
2016,10,27,15,30,0.0,59.0,1.5,17.0,59.0,57.02,42.58
2016,10,27,15,45,0.0,48.5,1.4,17.0,48.5,46.85,33.98
2016,10,27,16,0,0.0,38.0,1.3,17.0,38.0,36.69,26.77
2016,10,27,16,15,0.0,28.5,1.2,16.5,28.5,27.51,18.47
2016,10,27,16,30,0.0,19.0,1.1,16.0,19.0,18.33,10.08
2016,10,27,16,45,0.0,11.5,1.0,16.0,11.5,11.09,2.38
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.35,14.5,8.0,7.86,0.0
2016,10,28,7,0,0.0,16.0,0.3,15.0,16.0,15.44,4.31
2016,10,28,7,15,0.0,30.5,0.35,15.0,30.5,29.59,18.58
2016,10,28,7,30,0.0,45.0,0.4,15.0,45.0,44.43,31.64
2016,10,28,7,45,0.0,61.0,0.5,15.5,61.0,60.73,45.65
2016,10,28,8,0,0.0,77.0,0.6,16.0,77.0,76.86,59.29
2016,10,28,8,15,0.0,92.5,0.7,16.0,92.5,92.32,72.28
2016,10,28,8,30,0.0,108.0,0.8,16.0,108.0,107.72,85.01
2016,10,28,8,45,7.0,129.0,0.9,16.5,132.0,132.78,105.42
2016,10,28,9,0,14.0,150.0,1.0,17.0,156.0,158.02,125.65
2016,10,28,9,15,7.0,139.5,1.1,17.0,142.5,142.04,112.28
2016,10,28,9,30,0.0,129.0,1.2,17.0,129.0,126.5,99.34
2016,10,28,9,45,1.0,147.5,1.35,17.5,148.0,145.48,114.42
2016,10,28,10,0,2.0,166.0,1.5,18.0,167.0,164.4,129.21
2016,10,28,10,15,1.0,107.0,1.6,18.0,107.5,104.46,80.58
2016,10,28,10,30,0.0,48.0,1.7,18.0,48.0,46.4,32.92
2016,10,28,10,45,3.0,119.0,1.85,18.0,121.0,117.41,91.16
2016,10,28,11,0,6.0,190.0,2.0,18.0,194.0,189.17,148.63
2016,10,28,11,15,3.0,175.5,2.1,18.0,177.5,172.59,135.1
2016,10,28,11,30,0.0,161.0,2.2,18.0,161.0,156.25,121.96
2016,10,28,11,45,0.0,97.5,2.35,18.5,97.5,94.37,71.89
2016,10,28,12,0,0.0,34.0,2.5,19.0,34.0,32.86,21.52
2016,10,28,12,15,0.0,84.0,2.55,19.0,84.0,81.28,61.26
2016,10,28,12,30,0.0,134.0,2.6,19.0,134.0,129.48,100.31
2016,10,28,12,45,28.0,193.0,2.65,19.0,210.0,200.24,157.2
2016,10,28,13,0,56.0,252.0,2.7,19.0,286.0,267.38,210.1
2016,10,28,13,15,103.5,251.5,2.7,19.0,310.5,285.45,224.14
2016,10,28,13,30,151.0,251.0,2.7,19.0,335.0,298.81,234.18
2016,10,28,13,45,76.0,206.0,2.7,19.0,248.0,222.99,174.79
2016,10,28,14,0,1.0,161.0,2.7,19.0,161.0,153.52,120.31
2016,10,28,14,15,0.5,88.5,2.65,18.5,88.5,85.63,65.51
2016,10,28,14,30,0.0,16.0,2.6,18.0,16.0,15.44,7.34
2016,10,28,14,45,0.0,23.5,2.6,18.0,23.5,22.68,13.48
2016,10,28,15,0,0.0,31.0,2.6,18.0,31.0,29.92,19.62
2016,10,28,15,15,0.0,27.0,2.45,17.5,27.0,26.06,16.43
2016,10,28,15,30,0.0,23.0,2.3,17.0,23.0,22.19,13.2
2016,10,28,15,45,0.0,19.0,2.15,17.0,19.0,18.32,9.9
2016,10,28,16,0,0.0,15.0,2.0,17.0,15.0,14.46,7.14
2016,10,28,16,15,0.0,11.0,1.75,16.5,11.0,10.6,3.64
2016,10,28,16,30,0.0,7.0,1.5,16.0,7.0,6.74,0.11
2016,10,28,16,45,0.0,4.0,1.3,15.5,4.0,3.85,0.0
2016,10,28,17,0,0.0,1.0,1.1,15.0,1.0,0.98,0.0
2016,10,28,17,15,0.0,0.5,1.1,14.5,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,96.0,13.5,1.7,14.0,20.5,39.33,0.0
2016,10,29,7,0,192.0,27.0,1.8,14.0,41.0,104.03,53.2
2016,10,29,7,15,298.5,39.0,1.9,14.0,80.0,164.69,122.38
2016,10,29,7,30,405.0,51.0,2.0,14.0,119.0,230.11,179.84
2016,10,29,7,45,480.0,58.0,2.15,14.5,163.0,283.86,226.85
2016,10,29,8,0,555.0,65.0,2.3,15.0,207.0,341.39,275.94
2016,10,29,8,15,325.5,101.0,2.4,15.5,188.0,283.39,230.67
2016,10,29,8,30,96.0,137.0,2.5,16.0,169.0,200.67,162.48
2016,10,29,8,45,48.0,97.5,2.6,16.5,113.5,124.93,99.82
2016,10,29,9,0,0.0,58.0,2.7,17.0,58.0,56.05,41.58
2016,10,29,9,15,24.5,126.0,2.8,17.0,137.5,141.92,113.17
2016,10,29,9,30,49.0,194.0,2.9,17.0,217.0,229.14,183.97
2016,10,29,9,45,73.5,213.5,3.05,17.5,250.5,264.06,211.48
2016,10,29,10,0,98.0,233.0,3.2,18.0,284.0,299.09,238.88
2016,10,29,10,15,101.5,244.5,3.25,18.0,300.0,312.24,248.81
