Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,105.0,256.0,3.3,18.0,316.0,325.02,258.5
2016,10,29,10,45,254.5,246.0,3.35,18.5,396.5,416.56,331.54
2016,10,29,11,0,404.0,236.0,3.4,19.0,477.0,497.56,394.39
2016,10,29,11,15,632.0,164.0,3.35,19.0,548.0,568.37,450.63
2016,10,29,11,30,860.0,92.0,3.3,19.0,619.0,626.94,496.52
2016,10,29,11,45,869.0,89.0,3.3,19.5,623.0,616.03,486.28
2016,10,29,12,0,878.0,86.0,3.3,20.0,627.0,603.06,474.76
2016,10,29,12,15,877.0,85.5,3.25,20.0,621.5,583.92,459.09
2016,10,29,12,30,876.0,85.0,3.2,20.0,616.0,562.16,441.21
2016,10,29,12,45,872.5,84.0,3.15,20.0,603.5,536.09,419.75
2016,10,29,13,0,869.0,83.0,3.1,20.0,591.0,507.75,396.15
2016,10,29,13,15,861.5,82.0,3.0,20.0,570.0,475.43,368.91
2016,10,29,13,30,854.0,81.0,2.9,20.0,549.0,441.37,339.77
2016,10,29,13,45,847.5,77.5,2.85,20.0,522.5,401.53,305.66
2016,10,29,14,0,841.0,74.0,2.8,20.0,496.0,362.24,271.18
2016,10,29,14,15,824.5,72.0,2.7,20.0,462.0,320.02,233.84
2016,10,29,14,30,808.0,70.0,2.6,20.0,428.0,277.57,195.93
2016,10,29,14,45,786.5,67.0,2.55,20.0,389.5,233.12,156.62
2016,10,29,15,0,765.0,64.0,2.5,20.0,351.0,189.39,118.67
2016,10,29,15,15,731.0,60.5,2.35,19.5,308.0,144.55,82.62
2016,10,29,15,30,697.0,57.0,2.2,19.0,265.0,102.12,52.66
2016,10,29,15,45,645.0,52.5,2.1,18.5,219.5,60.91,31.38
2016,10,29,16,0,593.0,48.0,2.0,18.0,174.0,33.11,23.44
2016,10,29,16,15,510.5,41.0,1.85,17.0,130.0,29.45,20.03
2016,10,29,16,30,428.0,34.0,1.7,16.0,86.0,25.68,16.18
2016,10,29,16,45,282.0,23.0,1.55,15.5,51.0,17.85,5.73
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,11.8,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,13.5,1.0,0.98,0.0
2016,10,30,7,0,0.0,2.0,4.3,14.0,2.0,1.93,0.0
2016,10,30,7,15,0.0,4.5,4.3,14.0,4.5,4.33,0.0
2016,10,30,7,30,0.0,7.0,4.3,14.0,7.0,6.74,0.01
2016,10,30,7,45,0.0,10.0,4.35,14.5,10.0,9.64,2.53
2016,10,30,8,0,0.0,13.0,4.4,15.0,13.0,12.53,5.04
2016,10,30,8,15,0.0,16.0,4.45,15.0,16.0,15.43,7.54
2016,10,30,8,30,0.0,19.0,4.5,15.0,19.0,18.33,10.02
2016,10,30,8,45,0.0,33.0,4.55,15.5,33.0,31.86,21.48
2016,10,30,9,0,0.0,47.0,4.6,16.0,47.0,45.4,32.83
2016,10,30,9,15,0.0,32.0,4.65,16.0,32.0,30.9,20.52
2016,10,30,9,30,0.0,17.0,4.7,16.0,17.0,16.41,8.23
2016,10,30,9,45,0.0,12.5,4.8,16.5,12.5,12.07,4.52
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.72,0.83
2016,10,30,10,15,0.0,86.0,4.95,17.0,86.0,83.2,63.73
2016,10,30,10,30,0.0,164.0,5.0,17.0,164.0,160.3,126.79
2016,10,30,10,45,91.0,218.5,5.1,17.5,272.5,275.48,221.05
2016,10,30,11,0,182.0,273.0,5.2,18.0,381.0,390.34,312.25
2016,10,30,11,15,206.0,275.5,5.15,18.0,399.5,404.36,322.91
2016,10,30,11,30,230.0,278.0,5.1,18.0,418.0,417.29,332.9
2016,10,30,11,45,518.5,196.0,5.1,18.0,512.5,508.76,408.02
2016,10,30,12,0,807.0,114.0,5.1,18.0,607.0,586.31,470.07
2016,10,30,12,15,418.0,175.5,5.05,18.0,430.5,409.07,327.95
2016,10,30,12,30,29.0,237.0,5.0,18.0,254.0,244.01,192.93
2016,10,30,12,45,407.5,175.5,4.95,18.0,411.5,379.19,303.45
2016,10,30,13,0,786.0,114.0,4.9,18.0,569.0,492.56,391.04
2016,10,30,13,15,776.0,112.5,4.85,18.0,548.5,459.07,362.07
2016,10,30,13,30,766.0,111.0,4.8,18.0,528.0,425.6,333.07
2016,10,30,13,45,407.0,157.5,4.75,18.0,378.0,300.95,235.18
2016,10,30,14,0,48.0,204.0,4.7,18.0,228.0,206.06,162.89
2016,10,30,14,15,24.0,110.5,4.55,17.5,122.5,112.18,87.24
2016,10,30,14,30,0.0,17.0,4.4,17.0,17.0,16.41,8.2
2016,10,30,14,45,0.0,15.0,4.3,17.0,15.0,14.47,6.6
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,12.54,4.98
2016,10,30,15,15,285.5,46.0,4.0,16.5,130.0,70.93,41.88
2016,10,30,15,30,571.0,79.0,3.8,16.0,247.0,106.11,62.12
2016,10,30,15,45,528.0,69.5,3.65,16.0,204.5,66.93,40.36
2016,10,30,16,0,485.0,60.0,3.5,16.0,162.0,43.97,33.18
2016,10,30,16,15,393.5,50.5,3.4,15.5,119.5,38.5,28.0
2016,10,30,16,30,302.0,41.0,3.3,15.0,77.0,31.6,21.13
2016,10,30,16,45,151.0,27.0,3.2,15.0,45.0,21.22,6.57
2016,10,30,17,0,0.0,13.0,3.1,15.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,13.0,1.7,11.5,19.0,36.2,0.0
2016,10,31,7,0,177.0,26.0,1.7,12.0,38.0,95.46,36.36
2016,10,31,7,15,293.5,38.0,1.8,12.5,77.0,159.41,117.29
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,227.57,177.33
2016,10,31,7,45,490.5,56.5,2.0,13.5,160.5,282.69,225.62
2016,10,31,8,0,571.0,63.0,2.1,14.0,205.0,341.83,276.2
2016,10,31,8,15,617.5,68.5,2.15,14.0,248.5,387.06,315.06
2016,10,31,8,30,664.0,74.0,2.2,14.0,292.0,433.26,353.66
2016,10,31,8,45,381.5,121.0,2.3,14.5,250.0,347.21,284.11
2016,10,31,9,0,99.0,168.0,2.4,15.0,208.0,230.83,187.39
2016,10,31,9,15,81.0,181.0,2.45,15.0,216.0,234.5,190.22
2016,10,31,9,30,63.0,194.0,2.5,15.0,224.0,237.31,191.86
2016,10,31,9,45,97.5,212.5,2.55,15.5,262.0,277.15,223.77
2016,10,31,10,0,132.0,231.0,2.6,16.0,300.0,322.5,259.38
2016,10,31,10,15,91.0,233.0,2.6,16.0,281.5,292.85,234.67
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,267.9,213.82
2016,10,31,10,45,31.0,220.0,2.65,16.0,238.0,239.1,190.42
2016,10,31,11,0,12.0,205.0,2.7,16.0,213.0,207.78,164.91
2016,10,31,11,15,115.0,241.0,2.75,16.0,311.0,312.68,250.2
2016,10,31,11,30,218.0,277.0,2.8,16.0,409.0,408.02,325.3
2016,10,31,11,45,262.0,271.0,2.85,16.5,430.0,425.63,338.18
2016,10,31,12,0,306.0,265.0,2.9,17.0,451.0,438.25,347.39
2016,10,31,12,15,235.0,271.0,2.95,17.0,413.0,394.53,312.52
2016,10,31,12,30,164.0,277.0,3.0,17.0,375.0,354.77,280.85
2016,10,31,12,45,185.5,269.0,3.1,17.5,378.0,351.75,278.13
2016,10,31,13,0,207.0,261.0,3.2,18.0,381.0,347.14,273.85
2016,10,31,13,15,205.5,252.0,3.25,18.0,367.0,329.51,259.67
2016,10,31,13,30,204.0,243.0,3.3,18.0,353.0,311.51,245.07
2016,10,31,13,45,123.0,221.5,3.35,18.0,286.5,251.89,198.23
2016,10,31,14,0,42.0,200.0,3.4,18.0,220.0,200.19,157.97
2016,10,31,14,15,21.0,128.0,3.45,17.5,138.0,127.0,99.41
2016,10,31,14,30,0.0,56.0,3.5,17.0,56.0,54.11,39.89
2016,10,31,14,45,30.0,101.5,3.55,17.0,113.0,101.88,78.78
2016,10,31,15,0,60.0,147.0,3.6,17.0,170.0,142.53,111.1
2016,10,31,15,15,53.5,130.0,3.55,16.5,148.0,122.54,95.03
2016,10,31,15,30,47.0,113.0,3.5,16.0,126.0,103.18,79.66
2016,10,31,15,45,38.0,94.0,3.5,16.0,103.5,82.99,63.68
2016,10,31,16,0,29.0,75.0,3.5,16.0,81.0,65.57,52.06
2016,10,31,16,15,15.0,56.5,3.5,15.5,59.5,50.23,38.12
2016,10,31,16,30,1.0,38.0,3.5,15.0,38.0,35.39,24.16
2016,10,31,16,45,0.5,22.0,3.5,14.5,22.0,20.85,4.75
2016,10,31,17,0,0.0,6.0,3.5,14.0,6.0,5.9,0.0
2016,10,31,17,15,0.0,3.0,3.6,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.0,1.95,11.5,18.5,38.71,0.0
2016,11,1,7,0,206.0,24.0,1.9,12.0,37.0,99.83,28.64
2016,11,1,7,15,327.0,34.5,1.95,12.5,76.0,166.21,121.07
2016,11,1,7,30,448.0,45.0,2.0,13.0,115.0,235.1,182.43
2016,11,1,7,45,523.5,51.5,2.05,13.5,159.5,288.83,229.9
2016,11,1,8,0,599.0,58.0,2.1,14.0,204.0,346.38,279.33
2016,11,1,8,15,645.5,63.0,2.15,14.0,248.5,391.62,318.35
2016,11,1,8,30,692.0,68.0,2.2,14.0,293.0,437.81,357.06
2016,11,1,8,45,726.0,71.0,2.25,14.5,334.5,473.84,386.18
2016,11,1,9,0,760.0,74.0,2.3,15.0,376.0,511.31,415.54
2016,11,1,9,15,782.0,76.5,2.25,15.0,413.0,540.4,438.12
2016,11,1,9,30,804.0,79.0,2.2,15.0,450.0,567.76,458.89
2016,11,1,9,45,819.5,81.0,2.15,15.5,481.0,588.69,473.45
2016,11,1,10,0,835.0,83.0,2.1,16.0,512.0,607.27,485.92
2016,11,1,10,15,845.5,84.5,1.95,16.0,536.5,619.69,493.9
2016,11,1,10,30,856.0,86.0,1.8,16.0,561.0,629.37,499.62
2016,11,1,10,45,864.0,86.5,1.7,16.5,578.5,633.59,500.54
2016,11,1,11,0,872.0,87.0,1.6,17.0,596.0,633.42,498.18
2016,11,1,11,15,533.5,181.5,1.5,17.0,495.0,515.43,405.42
2016,11,1,11,30,195.0,276.0,1.4,17.0,394.0,392.24,307.52
2016,11,1,11,45,537.5,182.0,1.35,17.5,506.5,501.59,394.3
2016,11,1,12,0,880.0,88.0,1.3,18.0,619.0,594.93,463.69
2016,11,1,12,15,442.5,138.5,1.25,18.0,406.0,382.88,301.23
2016,11,1,12,30,5.0,189.0,1.2,18.0,193.0,184.83,143.88
2016,11,1,12,45,436.5,137.0,1.2,18.0,386.5,353.6,279.39
2016,11,1,13,0,868.0,85.0,1.2,18.0,580.0,498.33,386.06
2016,11,1,13,15,859.0,84.0,1.15,18.0,559.0,463.94,356.3
2016,11,1,13,30,850.0,83.0,1.1,18.0,538.0,429.21,327.09
2016,11,1,13,45,836.0,81.5,1.1,18.5,510.0,390.71,294.03
2016,11,1,14,0,822.0,80.0,1.1,19.0,482.0,351.36,259.7
2016,11,1,14,15,803.5,78.0,1.1,18.5,448.0,309.59,223.92
2016,11,1,14,30,785.0,76.0,1.1,18.0,414.0,267.82,187.57
2016,11,1,14,45,756.5,73.5,1.1,18.0,374.5,223.72,149.35
2016,11,1,15,0,728.0,71.0,1.1,18.0,335.0,181.03,113.2
2016,11,1,15,15,690.5,67.0,1.15,17.5,292.0,134.63,76.89
2016,11,1,15,30,653.0,63.0,1.2,17.0,249.0,93.7,49.3
2016,11,1,15,45,597.5,57.0,1.25,17.0,204.5,53.68,30.09
2016,11,1,16,0,542.0,51.0,1.3,17.0,160.0,36.36,26.34
2016,11,1,16,15,451.0,42.5,1.45,16.0,117.0,31.47,21.76
2016,11,1,16,30,360.0,34.0,1.6,15.0,74.0,26.39,16.48
2016,11,1,16,45,180.0,17.0,1.75,14.5,37.0,12.69,0.0
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,11.0,1.8,9.5,17.5,40.48,0.0
2016,11,2,7,0,230.0,22.0,1.8,10.0,35.0,103.5,17.51
2016,11,2,7,15,349.5,32.0,1.85,10.5,74.5,169.93,123.25
2016,11,2,7,30,469.0,42.0,1.9,11.0,114.0,237.93,185.14
2016,11,2,7,45,539.5,49.5,2.0,11.5,158.5,291.04,232.69
2016,11,2,8,0,610.0,57.0,2.1,12.0,203.0,347.7,281.95
2016,11,2,8,15,655.5,61.5,2.1,12.5,247.0,392.01,319.95
2016,11,2,8,30,701.0,66.0,2.1,13.0,291.0,435.21,355.84
2016,11,2,8,45,733.5,69.5,2.15,13.5,332.5,473.12,386.55
2016,11,2,9,0,766.0,73.0,2.2,14.0,374.0,510.32,415.8
2016,11,2,9,15,787.5,75.5,2.15,14.5,410.5,539.13,437.45
2016,11,2,9,30,809.0,78.0,2.1,15.0,447.0,566.18,457.16
2016,11,2,9,45,835.0,76.5,2.1,16.0,480.0,589.53,473.05
2016,11,2,10,0,861.0,75.0,2.1,17.0,513.0,608.42,485.26
2016,11,2,10,15,871.0,76.5,1.95,17.0,537.5,620.92,493.27
2016,11,2,10,30,881.0,78.0,1.8,17.0,562.0,630.64,498.99
2016,11,2,10,45,887.0,78.5,1.7,17.5,579.5,633.93,499.18
2016,11,2,11,0,893.0,79.0,1.6,18.0,597.0,634.26,497.13
2016,11,2,11,15,896.5,79.5,1.5,18.0,606.5,630.08,492.61
2016,11,2,11,30,900.0,80.0,1.4,18.0,616.0,622.9,485.82
2016,11,2,11,45,900.5,80.5,1.3,18.5,617.5,610.98,474.57
2016,11,2,12,0,901.0,81.0,1.2,19.0,619.0,596.17,461.13
2016,11,2,12,15,898.5,80.5,1.1,19.0,613.5,575.91,444.45
2016,11,2,12,30,896.0,80.0,1.0,19.0,608.0,553.04,425.65
2016,11,2,12,45,892.0,79.0,0.95,19.5,594.5,526.44,403.4
2016,11,2,13,0,888.0,78.0,0.9,20.0,581.0,497.54,379.11
2016,11,2,13,15,880.0,77.0,0.85,20.0,560.0,464.72,352.18
2016,11,2,13,30,872.0,76.0,0.8,20.0,539.0,430.16,323.35
2016,11,2,13,45,859.5,74.5,0.75,20.0,511.0,391.87,291.1
2016,11,2,14,0,847.0,73.0,0.7,20.0,483.0,350.02,255.5
2016,11,2,14,15,830.0,71.0,0.7,20.0,449.0,307.86,219.24
2016,11,2,14,30,813.0,69.0,0.7,20.0,415.0,265.51,182.36
2016,11,2,14,45,787.0,66.5,0.75,20.0,376.0,220.88,144.11
2016,11,2,15,0,761.0,64.0,0.8,20.0,337.0,177.37,107.67
2016,11,2,15,15,725.5,60.0,0.85,19.5,294.0,132.79,73.34
2016,11,2,15,30,690.0,56.0,0.9,19.0,251.0,90.78,45.73
2016,11,2,15,45,634.5,51.0,0.95,18.5,206.0,50.34,27.83
2016,11,2,16,0,579.0,46.0,1.0,18.0,161.0,32.23,22.61
2016,11,2,16,15,491.0,38.5,1.1,17.0,117.5,28.05,18.68
2016,11,2,16,30,403.0,31.0,1.2,16.0,74.0,23.72,14.03
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.0,11.47,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.0,1.95,9.5,17.0,40.65,0.0
2016,11,3,7,0,242.0,20.0,2.0,10.0,34.0,103.44,1.21
2016,11,3,7,15,364.0,30.0,2.05,10.5,73.5,171.28,122.61
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,240.17,186.19
2016,11,3,7,45,557.5,46.5,2.15,12.0,157.5,292.77,233.13
2016,11,3,8,0,629.0,53.0,2.2,13.0,202.0,348.97,281.55
2016,11,3,8,15,674.5,58.0,2.15,13.5,246.5,392.11,318.6
2016,11,3,8,30,720.0,63.0,2.1,14.0,291.0,438.48,356.82
2016,11,3,8,45,751.0,66.0,2.1,14.5,332.5,475.35,386.52
2016,11,3,9,0,782.0,69.0,2.1,15.0,374.0,511.41,414.66
2016,11,3,9,15,803.5,71.5,2.05,15.5,410.5,540.42,436.38
2016,11,3,9,30,825.0,74.0,2.0,16.0,447.0,567.65,456.13
2016,11,3,9,45,842.0,75.0,2.0,17.0,478.5,588.51,469.96
2016,11,3,10,0,859.0,76.0,2.0,18.0,510.0,607.02,481.66
2016,11,3,10,15,869.5,77.5,1.9,18.5,534.5,617.42,487.49
2016,11,3,10,30,880.0,79.0,1.8,19.0,559.0,627.38,492.74
2016,11,3,10,45,886.5,79.5,1.7,19.5,576.5,630.95,493.14
2016,11,3,11,0,893.0,80.0,1.6,20.0,594.0,631.56,491.31
2016,11,3,11,15,896.5,80.5,1.5,20.0,603.5,627.36,486.81
2016,11,3,11,30,900.0,81.0,1.4,20.0,613.0,620.17,480.06
2016,11,3,11,45,900.0,81.5,1.35,20.5,614.5,607.97,469.03
2016,11,3,12,0,900.0,82.0,1.3,21.0,616.0,592.9,455.84
2016,11,3,12,15,897.5,81.5,1.25,21.0,610.5,572.68,439.65
2016,11,3,12,30,895.0,81.0,1.2,21.0,605.0,549.87,421.31
2016,11,3,12,45,888.5,81.0,1.15,21.5,591.0,523.06,398.94
2016,11,3,13,0,882.0,81.0,1.1,22.0,577.0,494.09,374.64
2016,11,3,13,15,873.5,80.0,1.05,22.0,556.0,461.28,347.79
2016,11,3,13,30,865.0,79.0,1.0,22.0,535.0,426.77,319.07
2016,11,3,13,45,851.0,77.5,1.0,22.0,506.5,386.02,285.32
2016,11,3,14,0,837.0,76.0,1.0,22.0,478.0,346.33,251.59
2016,11,3,14,15,819.0,74.0,0.95,21.5,444.0,304.37,215.85
2016,11,3,14,30,801.0,72.0,0.9,21.0,410.0,262.33,179.59
2016,11,3,14,45,774.0,69.5,0.85,21.0,371.0,218.16,141.73
2016,11,3,15,0,747.0,67.0,0.8,21.0,332.0,175.22,105.98
2016,11,3,15,15,710.0,63.0,0.75,20.5,289.0,131.31,72.61
2016,11,3,15,30,673.0,59.0,0.7,20.0,246.0,90.15,46.21
2016,11,3,15,45,615.5,53.5,0.7,19.5,201.0,46.94,26.55
2016,11,3,16,0,558.0,48.0,0.7,19.0,156.0,34.17,24.18
2016,11,3,16,15,466.0,40.0,0.75,18.5,113.0,29.62,19.85
2016,11,3,16,30,374.0,32.0,0.8,18.0,70.0,24.91,14.69
2016,11,3,16,45,187.0,16.0,0.85,17.5,35.0,12.05,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,101.5,10.0,2.0,10.5,15.0,35.35,0.0
2016,11,4,7,0,203.0,20.0,2.0,11.0,30.0,90.41,0.0
2016,11,4,7,15,328.5,31.0,2.05,11.5,69.0,159.26,111.9
2016,11,4,7,30,454.0,42.0,2.1,12.0,108.0,228.72,176.1
2016,11,4,7,45,527.5,49.0,2.2,13.0,152.0,281.4,222.91
2016,11,4,8,0,601.0,56.0,2.3,14.0,196.0,337.78,271.38
2016,11,4,8,15,648.5,61.0,2.15,14.5,240.0,382.9,309.74
2016,11,4,8,30,696.0,66.0,2.0,15.0,284.0,429.02,347.45
2016,11,4,8,45,727.0,70.0,1.95,15.5,325.0,464.22,375.64
2016,11,4,9,0,758.0,74.0,1.9,16.0,366.0,500.71,403.84
2016,11,4,9,15,780.5,77.0,1.75,16.5,403.0,530.27,425.44
2016,11,4,9,30,803.0,80.0,1.6,17.0,440.0,558.13,444.97
2016,11,4,9,45,818.5,82.0,1.45,17.5,471.0,578.82,458.48
2016,11,4,10,0,834.0,84.0,1.3,18.0,502.0,597.16,469.77
2016,11,4,10,15,845.0,85.5,1.15,18.5,526.5,609.73,476.39
2016,11,4,10,30,856.0,87.0,1.0,19.0,551.0,619.57,480.72
2016,11,4,10,45,863.0,88.0,0.9,19.5,568.0,623.62,481.1
2016,11,4,11,0,870.0,89.0,0.8,20.0,585.0,624.76,479.29
2016,11,4,11,15,874.0,89.5,0.7,20.0,595.0,620.62,474.53
2016,11,4,11,30,878.0,90.0,0.6,20.0,605.0,613.54,467.6
2016,11,4,11,45,879.5,89.5,0.5,20.5,607.0,600.56,455.57
2016,11,4,12,0,881.0,89.0,0.4,21.0,609.0,585.62,442.07
2016,11,4,12,15,878.5,89.0,0.3,21.0,603.0,566.23,426.13
2016,11,4,12,30,876.0,89.0,0.2,21.0,597.0,543.76,407.88
2016,11,4,12,45,873.5,87.0,0.15,21.5,584.0,517.08,386.2
2016,11,4,13,0,871.0,85.0,0.1,22.0,571.0,488.12,362.58
2016,11,4,13,15,862.5,84.0,0.15,22.0,550.0,455.36,337.13
2016,11,4,13,30,854.0,83.0,0.2,22.0,529.0,420.95,309.78
2016,11,4,13,45,841.5,81.0,0.25,22.5,501.5,382.68,278.32
2016,11,4,14,0,829.0,79.0,0.3,23.0,474.0,343.45,245.42
2016,11,4,14,15,811.0,76.5,0.3,22.5,440.0,301.44,210.53
2016,11,4,14,30,793.0,74.0,0.3,22.0,406.0,259.38,175.07
2016,11,4,14,45,767.5,71.0,0.35,22.0,367.0,215.54,138.29
2016,11,4,15,0,742.0,68.0,0.4,22.0,328.0,172.82,103.37
2016,11,4,15,15,704.0,63.5,0.45,21.5,285.0,128.75,70.55
2016,11,4,15,30,666.0,59.0,0.5,21.0,242.0,84.41,42.16
2016,11,4,15,45,609.5,53.5,0.55,21.0,197.5,44.86,26.13
2016,11,4,16,0,553.0,48.0,0.6,21.0,153.0,34.39,24.12
2016,11,4,16,15,459.5,39.5,0.7,20.5,110.5,29.37,19.4
2016,11,4,16,30,366.0,31.0,0.8,20.0,68.0,24.15,13.71
2016,11,4,16,45,183.0,15.5,0.9,19.5,34.0,11.71,0.0
2016,11,4,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.0,14.0,33.79,0.0
2016,11,5,7,0,201.0,18.0,0.7,11.0,28.0,86.43,0.0
2016,11,5,7,15,322.5,29.0,0.7,11.5,65.5,154.0,105.74
2016,11,5,7,30,444.0,40.0,0.7,12.0,103.0,221.17,168.4
2016,11,5,7,45,511.5,48.0,0.75,13.0,146.0,271.85,212.92
2016,11,5,8,0,579.0,56.0,0.8,14.0,189.0,325.93,258.71
2016,11,5,8,15,626.0,61.5,0.8,14.5,232.0,370.52,296.04
2016,11,5,8,30,673.0,67.0,0.8,15.0,275.0,416.12,332.86
2016,11,5,8,45,703.0,71.0,0.85,15.5,315.0,451.83,361.2
2016,11,5,9,0,733.0,75.0,0.9,16.0,355.0,485.26,387.03
2016,11,5,9,15,692.0,88.5,0.85,16.5,373.0,492.1,391.02
2016,11,5,9,30,651.0,102.0,0.8,17.0,391.0,493.34,390.6
2016,11,5,9,45,581.0,131.0,0.8,17.5,402.5,490.26,386.49
2016,11,5,10,0,511.0,160.0,0.8,18.0,414.0,480.81,377.51
2016,11,5,10,15,478.5,177.5,0.8,18.0,424.5,481.05,376.84
2016,11,5,10,30,446.0,195.0,0.8,18.0,435.0,478.99,374.28
2016,11,5,10,45,648.0,141.0,0.85,18.5,501.5,545.96,425.34
2016,11,5,11,0,850.0,87.0,0.9,19.0,568.0,607.04,470.2
2016,11,5,11,15,852.5,87.5,1.0,19.5,577.0,602.16,465.32
2016,11,5,11,30,855.0,88.0,1.1,20.0,586.0,594.44,458.91
2016,11,5,11,45,856.0,88.0,1.2,20.5,587.5,582.53,449.3
2016,11,5,12,0,857.0,88.0,1.3,21.0,589.0,567.88,437.48
2016,11,5,12,15,854.0,87.5,1.35,21.0,583.0,547.9,422.01
2016,11,5,12,30,851.0,87.0,1.4,21.0,577.0,525.48,404.42
2016,11,5,12,45,843.0,87.0,1.45,21.0,563.0,498.78,383.23
2016,11,5,13,0,835.0,87.0,1.5,21.0,549.0,470.13,360.09
2016,11,5,13,15,826.0,85.5,1.55,21.0,528.5,437.84,333.64
2016,11,5,13,30,817.0,84.0,1.6,21.0,508.0,404.04,305.37
2016,11,5,13,45,752.0,92.5,1.65,21.0,466.5,358.15,267.91
2016,11,5,14,0,687.0,101.0,1.7,21.0,425.0,312.88,230.73
2016,11,5,14,15,589.5,114.5,1.7,20.5,378.5,268.47,195.31
2016,11,5,14,30,492.0,128.0,1.7,20.0,332.0,230.25,165.39
2016,11,5,14,45,473.0,119.0,1.75,19.5,300.0,195.01,135.92
2016,11,5,15,0,454.0,110.0,1.8,19.0,268.0,160.8,107.9
2016,11,5,15,15,432.0,97.5,1.75,18.5,232.0,124.5,79.9
2016,11,5,15,30,410.0,85.0,1.7,18.0,196.0,89.89,56.32
2016,11,5,15,45,372.5,72.5,1.7,18.0,159.0,56.95,39.53
2016,11,5,16,0,335.0,60.0,1.7,18.0,122.0,44.66,33.31
2016,11,5,16,15,273.0,46.0,1.6,17.5,87.5,34.9,24.34
2016,11,5,16,30,211.0,32.0,1.5,17.0,53.0,24.73,14.11
2016,11,5,16,45,105.5,16.0,1.45,16.5,26.5,12.43,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.0,0.85,14.0,8.0,7.86,0.0
2016,11,6,7,0,0.0,16.0,0.8,14.0,16.0,15.85,0.0
2016,11,6,7,15,40.0,32.5,0.9,14.0,38.0,54.59,34.63
2016,11,6,7,30,80.0,49.0,1.0,14.0,60.0,87.87,65.59
2016,11,6,7,45,98.0,67.5,1.1,14.5,86.0,117.5,91.59
2016,11,6,8,0,116.0,86.0,1.2,15.0,112.0,147.73,117.65
2016,11,6,8,15,127.5,104.5,1.2,15.0,138.5,175.59,141.49
2016,11,6,8,30,139.0,123.0,1.2,15.0,165.0,203.58,164.94
2016,11,6,8,45,145.5,140.0,1.3,15.5,190.0,227.3,184.2
2016,11,6,9,0,152.0,157.0,1.4,16.0,215.0,250.79,202.87
2016,11,6,9,15,102.5,168.5,1.4,16.0,209.5,236.88,190.92
2016,11,6,9,30,53.0,180.0,1.4,16.0,204.0,215.56,172.9
2016,11,6,9,45,37.5,183.0,1.4,16.5,200.5,208.67,166.6
2016,11,6,10,0,22.0,186.0,1.4,17.0,197.0,197.13,156.52
2016,11,6,10,15,41.0,206.5,1.35,17.0,228.5,233.26,185.35
2016,11,6,10,30,60.0,227.0,1.3,17.0,260.0,264.76,209.99
2016,11,6,10,45,104.0,242.0,1.3,17.5,300.0,305.17,241.37
2016,11,6,11,0,148.0,257.0,1.3,18.0,340.0,348.53,274.35
2016,11,6,11,15,272.5,243.0,1.35,18.0,399.0,408.33,321.24
2016,11,6,11,30,397.0,229.0,1.4,18.0,458.0,461.71,362.24
2016,11,6,11,45,334.0,243.0,1.45,18.5,436.5,432.38,338.08
2016,11,6,12,0,271.0,257.0,1.5,19.0,415.0,403.49,314.84
2016,11,6,12,15,176.0,255.5,1.5,19.0,358.0,342.32,267.4
2016,11,6,12,30,81.0,254.0,1.5,19.0,301.0,285.66,223.19
2016,11,6,12,45,130.0,251.5,1.5,19.5,324.5,303.71,237.07
2016,11,6,13,0,179.0,249.0,1.5,20.0,348.0,317.98,247.24
2016,11,6,13,15,173.0,239.5,1.45,20.0,332.0,299.01,232.09
2016,11,6,13,30,167.0,230.0,1.4,20.0,316.0,280.05,217.01
2016,11,6,13,45,291.5,199.0,1.4,20.0,339.5,287.36,220.52
2016,11,6,14,0,416.0,168.0,1.4,20.0,363.0,284.57,214.49
2016,11,6,14,15,324.5,168.5,1.35,19.5,314.0,242.32,181.92
2016,11,6,14,30,233.0,169.0,1.3,19.0,265.0,204.87,153.97
2016,11,6,14,45,225.0,153.5,1.3,19.0,239.0,177.38,131.35
2016,11,6,15,0,217.0,138.0,1.3,19.0,213.0,150.39,109.38
2016,11,6,15,15,205.5,121.0,1.15,18.5,184.5,122.4,87.6
2016,11,6,15,30,194.0,104.0,1.0,18.0,156.0,95.41,68.0
2016,11,6,15,45,176.5,86.0,0.9,17.5,126.5,68.72,54.65
2016,11,6,16,0,159.0,68.0,0.8,17.0,97.0,54.1,41.61
2016,11,6,16,15,124.5,50.0,0.75,16.5,69.0,40.55,29.24
2016,11,6,16,30,90.0,32.0,0.7,16.0,41.0,26.53,15.33
2016,11,6,16,45,45.0,16.0,0.7,15.5,20.5,13.61,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,12.5,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,1.5,13.0,20.0,19.66,0.0
2016,11,7,7,15,135.0,31.5,1.5,13.5,49.5,95.03,61.35
2016,11,7,7,30,270.0,43.0,1.5,14.0,79.0,158.6,119.6
2016,11,7,7,45,316.5,56.5,1.55,14.5,114.5,200.1,156.65
2016,11,7,8,0,363.0,70.0,1.6,15.0,150.0,244.08,194.79
2016,11,7,8,15,393.0,82.0,1.55,15.5,186.0,280.82,226.16
2016,11,7,8,30,423.0,94.0,1.5,16.0,222.0,318.2,257.05
2016,11,7,8,45,441.0,105.5,1.45,16.5,255.0,349.24,281.97
2016,11,7,9,0,459.0,117.0,1.4,17.0,288.0,379.73,305.67
2016,11,7,9,15,441.5,134.0,1.35,17.5,312.0,395.97,317.37
2016,11,7,9,30,424.0,151.0,1.3,18.0,336.0,409.87,326.89
2016,11,7,9,45,416.0,165.5,1.3,19.0,357.5,424.41,336.24
2016,11,7,10,0,408.0,180.0,1.3,20.0,379.0,437.14,343.92
2016,11,7,10,15,407.0,190.5,1.25,20.0,397.5,448.13,351.38
2016,11,7,10,30,406.0,201.0,1.2,20.0,416.0,457.56,357.56
2016,11,7,10,45,591.0,152.5,1.15,20.5,476.0,518.33,403.46
2016,11,7,11,0,776.0,104.0,1.1,21.0,536.0,573.95,443.88
2016,11,7,11,15,780.0,104.5,1.05,21.0,545.5,570.32,439.65
2016,11,7,11,30,784.0,105.0,1.0,21.0,555.0,564.05,433.97
2016,11,7,11,45,785.5,105.0,1.0,21.5,557.0,553.25,424.48
2016,11,7,12,0,787.0,105.0,1.0,22.0,559.0,539.92,413.06
2016,11,7,12,15,632.0,154.5,1.0,22.0,517.0,489.42,374.12
2016,11,7,12,30,477.0,204.0,1.0,22.0,475.0,441.02,336.93
2016,11,7,12,45,379.0,219.5,1.05,22.0,431.5,393.4,301.03
2016,11,7,13,0,281.0,235.0,1.1,22.0,388.0,350.51,268.48
2016,11,7,13,15,539.0,159.5,1.05,22.0,439.5,378.4,287.74
2016,11,7,13,30,797.0,84.0,1.0,22.0,491.0,390.38,291.99
2016,11,7,13,45,566.5,133.0,1.0,22.0,414.5,323.0,240.71
2016,11,7,14,0,336.0,182.0,1.0,22.0,338.0,271.9,203.67
2016,11,7,14,15,184.5,170.0,0.95,22.0,255.0,206.02,155.06
2016,11,7,14,30,33.0,158.0,0.9,22.0,172.0,152.68,117.33
2016,11,7,14,45,29.5,143.5,0.9,22.0,155.0,136.34,104.6
2016,11,7,15,0,26.0,129.0,0.9,22.0,138.0,120.31,91.95
2016,11,7,15,15,21.0,112.5,0.8,21.5,119.5,105.74,80.64
2016,11,7,15,30,16.0,96.0,0.7,21.0,101.0,88.79,67.28
2016,11,7,15,45,8.5,79.0,0.6,20.5,81.5,71.98,56.74
2016,11,7,16,0,1.0,62.0,0.5,20.0,62.0,56.91,43.43
2016,11,7,16,15,0.5,44.0,0.5,19.5,44.0,40.97,29.14
2016,11,7,16,30,0.0,26.0,0.5,19.0,26.0,24.8,13.4
2016,11,7,16,45,0.0,13.0,0.55,18.5,13.0,12.55,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,8.85,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,17.69,0.0
2016,11,8,7,15,125.5,30.5,1.3,13.5,47.0,83.64,51.42
2016,11,8,7,30,251.0,43.0,1.3,14.0,76.0,151.15,113.36
2016,11,8,7,45,297.5,57.0,1.35,14.5,111.0,192.31,150.07
2016,11,8,8,0,344.0,71.0,1.4,15.0,146.0,235.99,187.87
2016,11,8,8,15,374.0,84.0,1.3,15.5,181.5,273.11,219.41
2016,11,8,8,30,404.0,97.0,1.2,16.0,217.0,310.91,250.44
2016,11,8,8,45,428.0,107.0,1.15,16.5,250.5,342.67,275.85
2016,11,8,9,0,452.0,117.0,1.1,17.0,284.0,374.24,300.34
2016,11,8,9,15,611.5,96.0,1.05,17.5,346.5,448.13,357.6
2016,11,8,9,30,771.0,75.0,1.0,18.0,409.0,521.61,412.63
2016,11,8,9,45,796.0,74.5,0.95,19.0,440.5,544.33,427.03
2016,11,8,10,0,821.0,74.0,0.9,20.0,472.0,565.06,439.92
2016,11,8,10,15,832.0,75.5,0.85,20.5,496.0,577.45,447.14
2016,11,8,10,30,843.0,77.0,0.8,21.0,520.0,587.2,452.29
2016,11,8,10,45,847.5,79.0,0.8,21.5,536.0,589.28,452.3
2016,11,8,11,0,852.0,81.0,0.8,22.0,552.0,590.36,451.5
2016,11,8,11,15,856.0,81.5,0.75,22.0,562.0,586.74,447.68
2016,11,8,11,30,860.0,82.0,0.7,22.0,572.0,580.27,441.77
2016,11,8,11,45,859.0,82.5,0.7,22.5,573.5,568.15,431.36
2016,11,8,12,0,858.0,83.0,0.7,23.0,575.0,553.35,418.95
2016,11,8,12,15,856.5,83.0,0.7,23.0,569.5,535.18,404.73
2016,11,8,12,30,855.0,83.0,0.7,23.0,564.0,514.5,388.41
2016,11,8,12,45,854.5,80.5,0.7,23.5,552.0,489.44,367.9
2016,11,8,13,0,854.0,78.0,0.7,24.0,540.0,462.06,345.28
2016,11,8,13,15,846.0,77.0,0.7,24.0,520.0,430.74,319.95
2016,11,8,13,30,838.0,76.0,0.7,24.0,500.0,395.83,291.37
2016,11,8,13,45,823.0,75.0,0.75,24.0,473.0,358.65,260.67
2016,11,8,14,0,808.0,74.0,0.8,24.0,446.0,320.71,228.67
2016,11,8,14,15,790.0,72.0,0.7,23.5,413.5,280.51,194.45
