Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,30,772.0,70.0,0.6,23.0,381.0,240.29,159.99
2016,11,8,14,45,745.0,67.0,0.55,23.0,343.0,197.66,124.16
2016,11,8,15,0,718.0,64.0,0.5,23.0,305.0,156.3,90.79
2016,11,8,15,15,679.5,60.0,0.45,22.5,264.0,114.45,60.67
2016,11,8,15,30,641.0,56.0,0.4,22.0,223.0,72.46,35.66
2016,11,8,15,45,581.0,50.5,0.35,22.0,180.0,34.98,24.68
2016,11,8,16,0,521.0,45.0,0.3,22.0,137.0,32.5,22.31
2016,11,8,16,15,425.5,36.0,0.6,21.0,96.5,26.89,17.06
2016,11,8,16,30,330.0,27.0,0.9,20.0,56.0,21.02,10.08
2016,11,8,16,45,165.0,13.5,1.2,19.5,28.0,13.27,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,117.0,14.0,1.4,13.0,18.0,45.53,0.0
2016,11,9,7,15,237.5,27.0,1.45,13.5,51.5,118.81,70.68
2016,11,9,7,30,358.0,40.0,1.5,14.0,85.0,184.28,137.34
2016,11,9,7,45,436.0,49.0,1.55,14.5,126.5,236.06,183.31
2016,11,9,8,0,514.0,58.0,1.6,15.0,168.0,292.04,231.38
2016,11,9,8,15,565.0,64.5,1.5,15.5,209.5,336.83,269.39
2016,11,9,8,30,616.0,71.0,1.4,16.0,251.0,382.96,307.16
2016,11,9,8,45,652.5,75.0,1.35,16.5,291.0,419.97,336.76
2016,11,9,9,0,689.0,79.0,1.3,17.0,331.0,456.73,365.19
2016,11,9,9,15,675.0,86.5,1.3,17.5,354.5,469.51,374.58
2016,11,9,9,30,661.0,94.0,1.3,18.0,378.0,479.58,381.61
2016,11,9,9,45,730.0,89.0,1.35,19.0,422.5,520.55,411.56
2016,11,9,10,0,799.0,84.0,1.4,20.0,467.0,559.93,439.39
2016,11,9,10,15,711.0,110.0,1.4,20.5,464.0,541.22,423.17
2016,11,9,10,30,623.0,136.0,1.4,21.0,461.0,517.35,403.51
2016,11,9,10,45,731.0,112.0,1.4,21.5,505.0,554.29,430.67
2016,11,9,11,0,839.0,88.0,1.4,22.0,549.0,588.12,454.5
2016,11,9,11,15,843.0,89.0,1.4,22.0,559.0,584.75,451.0
2016,11,9,11,30,847.0,90.0,1.4,22.0,569.0,578.55,445.66
2016,11,9,11,45,848.0,89.5,1.4,22.5,571.0,566.33,435.01
2016,11,9,12,0,849.0,89.0,1.4,23.0,573.0,551.42,422.29
2016,11,9,12,15,847.0,89.0,1.35,23.0,567.0,532.8,407.19
2016,11,9,12,30,845.0,89.0,1.3,23.0,561.0,511.73,390.03
2016,11,9,12,45,846.0,85.5,1.3,23.5,549.5,486.3,368.9
2016,11,9,13,0,847.0,82.0,1.3,24.0,538.0,458.51,345.62
2016,11,9,13,15,838.0,81.0,1.25,24.0,517.5,426.71,319.34
2016,11,9,13,30,829.0,80.0,1.2,24.0,497.0,393.37,291.35
2016,11,9,13,45,815.0,78.5,1.15,24.0,469.5,356.45,260.14
2016,11,9,14,0,801.0,77.0,1.1,24.0,442.0,318.74,227.77
2016,11,9,14,15,781.5,74.5,1.05,23.5,409.5,278.04,193.2
2016,11,9,14,30,762.0,72.0,1.0,23.0,377.0,237.47,158.5
2016,11,9,14,45,734.5,69.0,0.95,23.0,339.0,195.31,122.98
2016,11,9,15,0,707.0,66.0,0.9,23.0,301.0,154.5,90.06
2016,11,9,15,15,667.5,61.5,0.85,22.5,259.5,109.91,57.85
2016,11,9,15,30,628.0,57.0,0.8,22.0,218.0,70.9,35.48
2016,11,9,15,45,569.0,51.0,0.75,21.5,175.5,35.45,25.12
2016,11,9,16,0,510.0,45.0,0.7,21.0,133.0,32.69,22.52
2016,11,9,16,15,412.5,36.0,0.75,20.5,93.0,27.07,17.19
2016,11,9,16,30,315.0,27.0,0.8,20.0,53.0,21.2,9.81
2016,11,9,16,45,157.5,13.5,0.85,19.5,26.5,13.27,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.0,13.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.1,13.0,16.0,15.73,0.0
2016,11,10,7,15,155.5,28.0,2.15,13.5,47.0,93.1,51.71
2016,11,10,7,30,311.0,40.0,2.2,14.0,78.0,166.68,123.72
2016,11,10,7,45,378.0,51.0,2.25,15.0,116.5,214.45,166.32
2016,11,10,8,0,445.0,62.0,2.3,16.0,155.0,265.88,210.47
2016,11,10,8,15,490.5,70.5,2.15,16.0,194.5,308.22,247.14
2016,11,10,8,30,536.0,79.0,2.0,16.0,234.0,351.73,283.72
2016,11,10,8,45,579.5,81.0,1.9,16.5,271.0,387.98,313.16
2016,11,10,9,0,623.0,83.0,1.8,17.0,308.0,424.39,341.82
2016,11,10,9,15,660.5,84.0,1.65,17.5,344.5,456.31,365.98
2016,11,10,9,30,698.0,85.0,1.5,18.0,381.0,487.46,388.76
2016,11,10,9,45,476.0,143.0,1.4,18.5,351.5,429.41,341.16
2016,11,10,10,0,254.0,201.0,1.3,19.0,322.0,360.97,285.31
2016,11,10,10,15,539.0,142.0,1.25,19.5,415.5,469.35,370.43
2016,11,10,10,30,824.0,83.0,1.2,20.0,509.0,575.94,449.69
2016,11,10,10,45,831.0,84.0,1.15,20.5,525.5,579.94,449.87
2016,11,10,11,0,838.0,85.0,1.1,21.0,542.0,581.18,448.85
2016,11,10,11,15,636.5,148.0,1.0,21.0,499.0,523.34,403.26
2016,11,10,11,30,435.0,211.0,0.9,21.0,456.0,462.1,355.46
2016,11,10,11,45,433.0,213.0,0.8,21.5,457.0,454.89,348.8
2016,11,10,12,0,431.0,215.0,0.7,22.0,458.0,446.31,340.61
2016,11,10,12,15,378.5,224.0,0.6,22.0,436.5,415.53,316.54
2016,11,10,12,30,326.0,233.0,0.5,22.0,415.0,387.52,294.68
2016,11,10,12,45,576.5,158.5,0.4,22.5,470.5,425.03,320.96
2016,11,10,13,0,827.0,84.0,0.3,23.0,526.0,448.69,334.27
2016,11,10,13,15,817.5,83.0,0.25,23.0,505.5,417.36,308.25
2016,11,10,13,30,808.0,82.0,0.2,23.0,485.0,384.58,281.16
2016,11,10,13,45,793.5,80.0,0.15,23.5,458.0,347.84,250.19
2016,11,10,14,0,779.0,78.0,0.1,24.0,431.0,310.41,218.29
2016,11,10,14,15,759.0,75.5,0.1,24.0,398.5,270.56,184.94
2016,11,10,14,30,739.0,73.0,0.1,24.0,366.0,230.92,151.58
2016,11,10,14,45,710.5,70.0,0.15,24.0,328.5,189.72,117.83
2016,11,10,15,0,682.0,67.0,0.2,24.0,291.0,147.26,84.46
2016,11,10,15,15,641.5,62.5,0.2,23.5,250.5,106.53,55.95
2016,11,10,15,30,601.0,58.0,0.2,23.0,210.0,68.87,35.0
2016,11,10,15,45,540.0,51.5,0.2,22.5,168.5,36.04,25.51
2016,11,10,16,0,479.0,45.0,0.2,22.0,127.0,32.86,22.56
2016,11,10,16,15,381.5,35.5,0.2,21.5,88.0,26.77,16.83
2016,11,10,16,30,284.0,26.0,0.2,21.0,49.0,20.38,8.72
2016,11,10,16,45,142.0,13.0,0.2,20.5,24.5,12.78,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,13.5,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,9.83,0.0
2016,11,11,7,15,48.5,26.5,1.3,14.5,32.0,48.07,22.43
2016,11,11,7,30,97.0,43.0,1.3,15.0,54.0,91.0,66.1
2016,11,11,7,45,125.5,60.5,1.35,15.5,82.0,123.66,95.06
2016,11,11,8,0,154.0,78.0,1.4,16.0,110.0,157.67,124.37
2016,11,11,8,15,172.0,95.5,1.25,16.5,139.0,188.29,150.34
2016,11,11,8,30,190.0,113.0,1.1,17.0,168.0,219.31,175.9
2016,11,11,8,45,205.5,128.0,1.0,17.5,195.5,246.43,197.69
2016,11,11,9,0,221.0,143.0,0.9,18.0,223.0,273.59,218.88
2016,11,11,9,15,272.5,152.5,0.85,18.5,260.5,313.59,249.95
2016,11,11,9,30,324.0,162.0,0.8,19.0,298.0,354.59,281.0
2016,11,11,9,45,294.5,180.0,0.8,19.5,310.5,359.82,283.58
2016,11,11,10,0,265.0,198.0,0.8,20.0,323.0,363.11,284.77
2016,11,11,10,15,190.0,213.5,0.8,20.0,305.5,331.02,259.13
2016,11,11,10,30,115.0,229.0,0.8,20.0,288.0,302.39,236.05
2016,11,11,10,45,81.0,227.0,0.85,20.5,269.5,274.62,213.92
2016,11,11,11,0,47.0,225.0,0.9,21.0,251.0,251.21,195.03
2016,11,11,11,15,151.0,236.0,0.95,21.0,320.0,323.31,251.61
2016,11,11,11,30,255.0,247.0,1.0,21.0,389.0,392.28,303.88
2016,11,11,11,45,225.5,251.5,1.1,21.5,377.5,372.47,287.7
2016,11,11,12,0,196.0,256.0,1.2,22.0,366.0,355.53,274.21
2016,11,11,12,15,217.5,251.0,1.2,22.0,372.0,356.0,274.48
2016,11,11,12,30,239.0,246.0,1.2,22.0,378.0,355.02,273.41
2016,11,11,12,45,132.0,225.0,1.3,22.0,298.0,277.36,214.17
2016,11,11,13,0,25.0,204.0,1.4,22.0,218.0,206.05,159.34
2016,11,11,13,15,12.5,162.0,1.4,21.5,169.0,160.26,124.01
2016,11,11,13,30,0.0,120.0,1.4,21.0,120.0,115.38,88.71
2016,11,11,13,45,10.5,144.5,1.45,21.0,149.5,141.48,109.78
2016,11,11,14,0,21.0,169.0,1.5,21.0,179.0,165.88,129.13
2016,11,11,14,15,112.5,166.0,1.45,20.5,211.0,180.86,138.68
2016,11,11,14,30,204.0,163.0,1.4,20.0,243.0,191.63,143.79
2016,11,11,14,45,194.5,148.0,1.4,20.0,218.0,166.05,122.83
2016,11,11,15,0,185.0,133.0,1.4,20.0,193.0,141.07,102.82
2016,11,11,15,15,172.0,116.0,1.3,19.5,165.5,114.9,82.88
2016,11,11,15,30,159.0,99.0,1.2,19.0,138.0,89.88,65.09
2016,11,11,15,45,141.0,80.5,1.1,19.0,110.5,66.61,52.35
2016,11,11,16,0,123.0,62.0,1.0,19.0,83.0,49.62,37.18
2016,11,11,16,15,85.5,44.5,0.95,18.5,57.0,38.2,26.57
2016,11,11,16,30,48.0,27.0,0.9,18.0,31.0,23.8,10.64
2016,11,11,16,45,24.0,13.5,0.9,17.5,15.5,13.27,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,5.5,0.95,13.5,7.0,0.0,0.0
2016,11,12,7,0,113.0,11.0,0.9,14.0,14.0,40.34,0.0
2016,11,12,7,15,250.5,22.0,0.9,14.5,46.0,112.22,51.01
2016,11,12,7,30,388.0,33.0,0.9,15.0,78.0,182.96,132.47
2016,11,12,7,45,470.5,40.5,0.9,15.5,118.5,234.49,178.73
2016,11,12,8,0,553.0,48.0,0.9,16.0,159.0,290.66,226.58
2016,11,12,8,15,604.5,52.5,0.85,16.5,200.5,333.78,263.11
2016,11,12,8,30,656.0,57.0,0.8,17.0,242.0,376.51,298.09
2016,11,12,8,45,692.0,60.5,0.8,17.5,281.5,413.55,327.71
2016,11,12,9,0,728.0,64.0,0.8,18.0,321.0,450.2,356.04
2016,11,12,9,15,751.5,66.5,0.8,18.5,356.0,478.4,377.18
2016,11,12,9,30,775.0,69.0,0.8,19.0,391.0,505.09,396.59
2016,11,12,9,45,794.0,70.0,0.8,19.5,421.5,525.83,411.13
2016,11,12,10,0,813.0,71.0,0.8,20.0,452.0,544.45,423.77
2016,11,12,10,15,824.5,72.5,0.8,20.0,475.5,556.99,432.49
2016,11,12,10,30,836.0,74.0,0.8,20.0,499.0,566.94,439.19
2016,11,12,10,45,844.5,74.5,0.85,20.5,516.0,569.87,440.37
2016,11,12,11,0,853.0,75.0,0.9,21.0,533.0,571.76,440.67
2016,11,12,11,15,856.5,75.5,0.95,21.0,542.5,567.97,437.56
2016,11,12,11,30,860.0,76.0,1.0,21.0,552.0,561.36,432.3
2016,11,12,11,45,861.0,76.0,1.1,21.5,554.5,550.06,423.01
2016,11,12,12,0,862.0,76.0,1.2,22.0,557.0,536.03,411.51
2016,11,12,12,15,860.0,76.0,1.25,22.0,551.5,517.8,397.1
2016,11,12,12,30,858.0,76.0,1.3,22.0,546.0,497.09,380.52
2016,11,12,12,45,846.5,77.5,1.4,22.0,532.0,471.03,359.77
2016,11,12,13,0,835.0,79.0,1.5,22.0,518.0,441.88,336.18
2016,11,12,13,15,826.0,77.5,1.55,22.0,498.0,410.25,309.93
2016,11,12,13,30,817.0,76.0,1.6,22.0,478.0,377.12,281.87
2016,11,12,13,45,803.5,74.5,1.65,22.0,451.5,341.14,251.03
2016,11,12,14,0,790.0,73.0,1.7,22.0,425.0,304.35,218.95
2016,11,12,14,15,770.5,70.5,1.7,21.5,393.0,264.48,184.5
2016,11,12,14,30,751.0,68.0,1.7,21.0,361.0,224.73,150.02
2016,11,12,14,45,723.5,65.0,1.75,21.0,324.0,183.48,114.96
2016,11,12,15,0,696.0,62.0,1.8,21.0,287.0,143.57,82.75
2016,11,12,15,15,655.5,58.0,1.85,20.5,246.5,103.22,54.3
2016,11,12,15,30,615.0,54.0,1.9,20.0,206.0,62.91,31.62
2016,11,12,15,45,552.0,48.0,1.95,20.0,164.5,33.38,23.43
2016,11,12,16,0,489.0,42.0,2.0,20.0,123.0,30.5,20.61
2016,11,12,16,15,385.5,33.5,2.0,19.0,84.5,25.22,15.54
2016,11,12,16,30,282.0,25.0,2.0,18.0,46.0,19.72,7.24
2016,11,12,16,45,141.0,12.5,2.05,17.5,23.0,12.29,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,88.0,10.0,1.0,13.0,12.0,32.53,0.0
2016,11,13,7,15,221.0,22.5,0.95,13.0,43.5,102.28,39.45
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,172.29,124.8
2016,11,13,7,45,438.0,43.5,0.85,13.5,115.0,224.16,171.72
2016,11,13,8,0,522.0,52.0,0.8,14.0,155.0,280.74,220.02
2016,11,13,8,15,575.0,57.5,0.7,14.5,196.5,324.61,257.14
2016,11,13,8,30,628.0,63.0,0.6,15.0,238.0,369.96,294.02
2016,11,13,8,45,664.5,67.0,0.55,15.5,277.0,406.65,323.12
2016,11,13,9,0,701.0,71.0,0.5,16.0,316.0,443.11,350.99
2016,11,13,9,15,726.0,74.0,0.45,16.5,351.5,470.42,371.07
2016,11,13,9,30,751.0,77.0,0.4,17.0,387.0,497.96,390.62
2016,11,13,9,45,768.0,79.5,0.35,17.5,416.5,518.83,404.65
2016,11,13,10,0,785.0,82.0,0.3,18.0,446.0,537.6,416.76
2016,11,13,10,15,797.5,83.5,0.35,18.5,470.0,550.42,425.32
2016,11,13,10,30,810.0,85.0,0.4,19.0,494.0,560.73,431.95
2016,11,13,10,45,818.0,86.5,0.5,19.5,511.0,565.83,435.23
2016,11,13,11,0,826.0,88.0,0.6,20.0,528.0,568.19,436.44
2016,11,13,11,15,830.5,88.5,0.6,20.0,538.0,564.74,433.2
2016,11,13,11,30,835.0,89.0,0.6,20.0,548.0,558.52,427.89
2016,11,13,11,45,839.0,88.5,0.65,20.0,551.0,548.24,420.02
2016,11,13,12,0,843.0,88.0,0.7,20.0,554.0,535.23,409.95
2016,11,13,12,15,841.0,87.5,0.65,20.0,548.5,516.46,394.61
2016,11,13,12,30,839.0,87.0,0.6,20.0,543.0,495.28,377.25
2016,11,13,12,45,844.0,83.0,0.6,20.5,532.5,471.56,357.41
2016,11,13,13,0,849.0,79.0,0.6,21.0,522.0,445.31,335.24
2016,11,13,13,15,840.0,77.5,0.6,21.0,502.0,413.35,309.02
2016,11,13,13,30,831.0,76.0,0.6,21.0,482.0,379.85,281.02
2016,11,13,13,45,818.5,74.0,0.6,21.5,455.5,343.34,249.65
2016,11,13,14,0,806.0,72.0,0.6,22.0,429.0,305.93,217.09
2016,11,13,14,15,786.5,70.0,0.6,22.0,396.5,266.01,182.82
2016,11,13,14,30,767.0,68.0,0.6,22.0,364.0,226.18,148.56
2016,11,13,14,45,739.5,64.5,0.6,22.0,326.5,183.92,113.31
2016,11,13,15,0,712.0,61.0,0.6,22.0,289.0,142.96,80.86
2016,11,13,15,15,671.5,57.0,0.65,21.5,248.0,102.03,52.62
2016,11,13,15,30,631.0,53.0,0.7,21.0,207.0,61.16,30.32
2016,11,13,15,45,569.0,47.0,0.75,20.5,165.0,32.69,22.78
2016,11,13,16,0,507.0,41.0,0.8,20.0,123.0,29.76,19.99
2016,11,13,16,15,404.0,32.5,0.9,19.5,84.0,24.45,14.81
2016,11,13,16,30,301.0,24.0,1.0,19.0,45.0,18.89,6.01
2016,11,13,16,45,150.5,12.0,1.1,18.5,22.5,11.8,0.0
2016,11,13,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,16.0,1.45,12.5,37.0,85.15,24.49
2016,11,14,7,30,386.0,32.0,1.4,13.0,74.0,178.38,128.08
2016,11,14,7,45,469.0,40.0,1.35,13.5,115.0,229.93,175.83
2016,11,14,8,0,552.0,48.0,1.3,14.0,156.0,286.18,224.48
2016,11,14,8,15,605.0,53.5,1.2,14.5,198.0,330.67,262.73
2016,11,14,8,30,658.0,59.0,1.1,15.0,240.0,376.64,300.76
2016,11,14,8,45,691.5,63.5,1.0,15.5,279.0,411.34,328.71
2016,11,14,9,0,725.0,68.0,0.9,16.0,318.0,447.58,356.68
2016,11,14,9,15,749.5,71.0,0.8,16.5,353.5,476.65,378.14
2016,11,14,9,30,774.0,74.0,0.7,17.0,389.0,504.22,397.66
2016,11,14,9,45,788.0,77.0,0.6,18.0,419.0,524.25,410.08
2016,11,14,10,0,802.0,80.0,0.5,19.0,449.0,542.05,420.31
2016,11,14,10,15,814.0,81.5,0.45,19.0,473.0,554.69,428.54
2016,11,14,10,30,826.0,83.0,0.4,19.0,497.0,564.77,434.75
2016,11,14,10,45,832.0,84.5,0.35,19.5,513.5,568.75,435.59
2016,11,14,11,0,838.0,86.0,0.3,20.0,530.0,569.96,434.38
2016,11,14,11,15,842.5,86.5,0.35,20.0,540.0,566.48,431.69
2016,11,14,11,30,847.0,87.0,0.4,20.0,550.0,560.2,426.91
2016,11,14,11,45,846.5,88.0,0.45,20.5,552.0,548.92,417.59
2016,11,14,12,0,846.0,89.0,0.5,21.0,554.0,535.0,406.2
2016,11,14,12,15,844.0,88.5,0.55,21.0,548.5,516.22,391.86
2016,11,14,12,30,842.0,88.0,0.6,21.0,543.0,495.02,375.39
2016,11,14,12,45,838.5,86.5,0.65,21.5,530.5,469.83,354.89
2016,11,14,13,0,835.0,85.0,0.7,22.0,518.0,442.52,332.33
2016,11,14,13,15,825.5,83.5,0.75,22.0,498.0,410.82,306.61
2016,11,14,13,30,816.0,82.0,0.8,22.0,478.0,377.64,279.09
2016,11,14,13,45,802.0,80.0,0.9,22.0,451.0,341.21,248.63
2016,11,14,14,0,788.0,78.0,1.0,22.0,424.0,304.03,216.86
2016,11,14,14,15,767.5,75.5,1.1,21.5,391.5,264.18,183.02
2016,11,14,14,30,747.0,73.0,1.2,21.0,359.0,224.55,149.13
2016,11,14,14,45,717.0,70.0,1.35,21.0,321.5,183.3,114.62
2016,11,14,15,0,687.0,67.0,1.5,21.0,284.0,140.8,80.87
2016,11,14,15,15,644.5,62.0,1.55,20.5,243.5,99.86,52.52
2016,11,14,15,30,602.0,57.0,1.6,20.0,203.0,62.16,32.64
2016,11,14,15,45,537.5,50.5,1.65,19.5,161.0,35.86,25.61
2016,11,14,16,0,473.0,44.0,1.7,19.0,119.0,32.66,22.52
2016,11,14,16,15,368.5,34.0,1.8,18.0,81.0,26.01,16.13
2016,11,14,16,30,264.0,24.0,1.9,17.0,43.0,19.03,5.41
2016,11,14,16,45,132.0,12.0,2.0,16.5,21.5,11.8,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.0,14.0,1.9,13.5,35.5,84.98,14.68
2016,11,15,7,30,412.0,28.0,2.0,14.0,71.0,181.01,127.97
2016,11,15,7,45,491.0,34.5,2.1,14.5,111.0,227.18,172.64
2016,11,15,8,0,570.0,41.0,2.2,15.0,151.0,280.88,219.89
2016,11,15,8,15,620.5,45.5,2.25,15.5,191.5,323.86,257.73
2016,11,15,8,30,671.0,50.0,2.3,16.0,232.0,368.07,295.41
2016,11,15,8,45,702.0,54.0,2.35,16.5,270.0,403.21,324.89
2016,11,15,9,0,733.0,58.0,2.4,17.0,308.0,437.77,352.96
2016,11,15,9,15,379.5,106.5,2.45,17.0,237.0,320.25,259.61
2016,11,15,9,30,26.0,155.0,2.5,17.0,166.0,168.64,134.56
2016,11,15,9,45,25.5,165.0,2.6,17.5,176.5,178.04,142.08
2016,11,15,10,0,25.0,175.0,2.7,18.0,187.0,187.38,149.14
2016,11,15,10,15,26.0,184.0,2.75,18.0,197.0,196.46,156.23
2016,11,15,10,30,27.0,193.0,2.8,18.0,207.0,205.46,163.25
2016,11,15,10,45,406.5,142.5,2.85,18.0,356.5,383.28,309.13
2016,11,15,11,0,786.0,92.0,2.9,18.0,506.0,544.0,434.94
2016,11,15,11,15,459.0,169.0,3.0,18.0,412.0,432.14,344.81
2016,11,15,11,30,132.0,246.0,3.1,18.0,318.0,317.55,251.96
2016,11,15,11,45,66.0,189.5,3.25,18.0,225.5,220.77,175.19
2016,11,15,12,0,0.0,133.0,3.4,18.0,133.0,128.69,100.43
2016,11,15,12,15,0.0,132.0,3.5,18.0,132.0,127.59,99.69
2016,11,15,12,30,0.0,131.0,3.6,18.0,131.0,126.48,98.84
2016,11,15,12,45,8.0,160.0,3.7,18.0,164.5,157.59,124.23
2016,11,15,13,0,16.0,189.0,3.8,18.0,198.0,187.72,148.6
2016,11,15,13,15,8.0,156.5,3.8,18.0,161.0,153.07,120.66
2016,11,15,13,30,0.0,124.0,3.8,18.0,124.0,119.07,93.17
2016,11,15,13,45,0.0,84.0,3.85,18.0,84.0,81.19,62.13
2016,11,15,14,0,0.0,44.0,3.9,18.0,44.0,42.5,30.04
2016,11,15,14,15,6.5,91.5,3.85,17.5,94.0,89.62,69.34
2016,11,15,14,30,13.0,139.0,3.8,17.0,144.0,133.02,105.26
2016,11,15,14,45,10.0,125.5,3.75,17.0,129.5,118.87,93.69
2016,11,15,15,0,7.0,112.0,3.7,17.0,115.0,104.98,82.34
2016,11,15,15,15,3.5,97.0,3.55,16.5,98.5,90.07,70.17
2016,11,15,15,30,0.0,82.0,3.4,16.0,82.0,75.53,58.07
2016,11,15,15,45,0.0,65.0,3.25,15.5,65.0,60.03,47.25
2016,11,15,16,0,0.0,48.0,3.1,15.0,48.0,44.93,33.54
2016,11,15,16,15,0.0,32.5,2.95,14.5,32.5,30.86,20.39
2016,11,15,16,30,0.0,17.0,2.8,14.0,17.0,16.41,3.25
2016,11,15,16,45,0.0,8.5,2.7,14.0,8.5,8.36,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,195.5,16.0,2.8,8.5,36.0,83.41,2.9
2016,11,16,7,30,391.0,32.0,2.9,9.0,72.0,177.15,126.4
2016,11,16,7,45,484.5,39.5,3.05,10.0,114.0,231.5,178.9
2016,11,16,8,0,578.0,47.0,3.2,11.0,156.0,291.13,231.49
2016,11,16,8,15,632.5,52.5,3.35,11.5,198.5,336.63,272.32
2016,11,16,8,30,687.0,58.0,3.5,12.0,241.0,381.55,311.59
2016,11,16,8,45,727.0,60.5,3.7,12.5,282.0,419.68,344.43
2016,11,16,9,0,767.0,63.0,3.9,13.0,323.0,457.47,376.06
2016,11,16,9,15,791.0,65.5,3.95,13.5,359.0,486.37,399.57
2016,11,16,9,30,815.0,68.0,4.0,14.0,395.0,513.67,421.15
2016,11,16,9,45,831.0,70.0,4.05,14.5,425.5,534.2,436.87
2016,11,16,10,0,847.0,72.0,4.1,15.0,456.0,552.43,450.4
2016,11,16,10,15,858.0,73.5,4.1,15.0,480.0,564.85,459.83
2016,11,16,10,30,869.0,75.0,4.1,15.0,504.0,574.57,466.96
2016,11,16,10,45,870.5,78.0,4.1,15.0,520.0,577.73,468.77
2016,11,16,11,0,872.0,81.0,4.1,15.0,536.0,577.99,468.21
2016,11,16,11,15,875.5,81.5,4.1,15.0,545.5,573.85,464.18
2016,11,16,11,30,879.0,82.0,4.1,15.0,555.0,566.15,457.26
2016,11,16,11,45,870.0,85.0,4.1,15.5,555.0,552.83,444.87
2016,11,16,12,0,861.0,88.0,4.1,16.0,555.0,536.31,429.87
2016,11,16,12,15,858.5,88.0,4.05,16.0,549.5,517.64,413.75
2016,11,16,12,30,856.0,88.0,4.0,16.0,544.0,496.52,395.4
2016,11,16,12,45,854.5,85.5,4.0,16.0,532.0,471.06,373.37
2016,11,16,13,0,853.0,83.0,4.0,16.0,520.0,443.34,349.07
2016,11,16,13,15,843.0,82.0,3.95,15.5,499.5,411.58,321.62
2016,11,16,13,30,833.0,81.0,3.9,15.0,479.0,378.34,292.33
2016,11,16,13,45,811.0,81.0,3.9,15.0,451.0,340.81,258.73
2016,11,16,14,0,789.0,81.0,3.9,15.0,423.0,303.06,224.54
2016,11,16,14,15,768.0,78.5,3.85,15.0,390.0,263.27,188.47
2016,11,16,14,30,747.0,76.0,3.8,15.0,357.0,223.74,152.85
2016,11,16,14,45,707.5,74.0,3.8,15.0,318.5,179.34,114.93
2016,11,16,15,0,668.0,72.0,3.8,15.0,280.0,139.76,83.2
2016,11,16,15,15,623.5,66.5,3.7,14.5,239.0,99.39,54.92
2016,11,16,15,30,579.0,61.0,3.6,14.0,198.0,62.48,35.56
2016,11,16,15,45,503.0,54.0,3.5,13.5,155.5,39.34,29.33
2016,11,16,16,0,427.0,47.0,3.4,13.0,113.0,35.84,25.85
2016,11,16,16,15,321.5,35.5,3.3,12.5,75.5,27.79,17.88
2016,11,16,16,30,216.0,24.0,3.2,12.0,38.0,19.31,3.92
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.0,11.8,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,6.5,34.5,83.71,0.0
2016,11,17,7,30,415.0,29.0,1.3,7.0,69.0,180.3,127.04
2016,11,17,7,45,504.5,36.0,1.3,7.5,110.5,232.88,179.65
2016,11,17,8,0,594.0,43.0,1.3,8.0,152.0,288.04,228.94
2016,11,17,8,15,647.5,47.5,1.3,8.5,194.5,332.76,268.84
2016,11,17,8,30,701.0,52.0,1.3,9.0,237.0,378.72,308.45
2016,11,17,8,45,738.0,55.0,1.35,10.0,277.5,416.1,339.56
2016,11,17,9,0,775.0,58.0,1.4,11.0,318.0,453.05,369.22
2016,11,17,9,15,799.0,60.5,1.3,11.5,354.0,482.03,391.68
2016,11,17,9,30,823.0,63.0,1.2,12.0,390.0,509.41,412.07
2016,11,17,9,45,842.0,64.5,1.2,12.5,421.0,531.1,428.04
2016,11,17,10,0,861.0,66.0,1.2,13.0,452.0,548.49,440.39
2016,11,17,10,15,872.5,67.0,1.15,13.5,476.0,560.96,448.33
2016,11,17,10,30,884.0,68.0,1.1,14.0,500.0,570.76,453.99
2016,11,17,10,45,892.5,68.5,1.05,14.5,518.0,575.52,455.71
2016,11,17,11,0,901.0,69.0,1.0,15.0,536.0,577.38,455.12
2016,11,17,11,15,905.0,69.5,0.95,15.0,546.0,573.79,451.2
2016,11,17,11,30,909.0,70.0,0.9,15.0,556.0,567.23,444.97
2016,11,17,11,45,910.0,70.0,0.85,15.5,558.0,555.6,434.06
2016,11,17,12,0,911.0,70.0,0.8,16.0,560.0,541.13,420.9
2016,11,17,12,15,908.5,69.5,0.8,16.0,555.0,521.61,404.98
2016,11,17,12,30,906.0,69.0,0.8,16.0,550.0,499.5,386.81
2016,11,17,12,45,900.0,69.0,0.85,16.5,536.5,473.83,365.18
2016,11,17,13,0,894.0,69.0,0.9,17.0,523.0,445.97,341.38
2016,11,17,13,15,885.0,68.0,0.9,17.0,503.0,413.91,314.22
2016,11,17,13,30,876.0,67.0,0.9,17.0,483.0,380.18,285.12
2016,11,17,13,45,861.5,66.0,0.9,17.0,456.0,343.15,252.9
2016,11,17,14,0,847.0,65.0,0.9,17.0,429.0,305.19,219.37
2016,11,17,14,15,827.5,63.0,0.85,16.5,396.0,261.78,181.57
2016,11,17,14,30,808.0,61.0,0.8,16.0,363.0,220.77,145.65
2016,11,17,14,45,780.0,58.0,0.8,16.0,325.0,177.68,108.99
2016,11,17,15,0,752.0,55.0,0.8,16.0,287.0,135.84,75.57
2016,11,17,15,15,711.0,51.5,0.75,15.5,245.5,94.1,47.11
2016,11,17,15,30,670.0,48.0,0.7,15.0,204.0,55.38,28.26
2016,11,17,15,45,606.5,42.5,0.65,14.5,161.5,32.14,22.89
2016,11,17,16,0,543.0,37.0,0.6,14.0,119.0,29.21,19.99
2016,11,17,16,15,434.5,28.5,0.6,13.5,80.0,23.17,13.88
2016,11,17,16,30,326.0,20.0,0.6,13.0,41.0,16.87,1.74
2016,11,17,16,45,163.0,10.0,0.6,13.0,20.5,9.83,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,6.5,32.0,75.7,0.0
2016,11,18,7,30,366.0,29.0,2.4,7.0,64.0,163.47,113.36
2016,11,18,7,45,458.5,37.5,2.45,7.5,104.5,216.79,167.43
2016,11,18,8,0,551.0,46.0,2.5,8.0,145.0,275.6,220.08
2016,11,18,8,15,608.5,51.5,2.35,8.5,188.0,321.12,260.91
2016,11,18,8,30,666.0,57.0,2.2,9.0,231.0,368.38,301.87
2016,11,18,8,45,706.5,61.0,2.1,9.5,271.5,405.46,333.48
2016,11,18,9,0,747.0,65.0,2.0,10.0,312.0,444.44,365.44
2016,11,18,9,15,772.5,68.0,2.05,11.0,348.5,474.14,388.8
2016,11,18,9,30,798.0,71.0,2.1,12.0,385.0,502.33,410.22
2016,11,18,9,45,822.0,72.0,2.15,13.0,417.0,525.75,427.34
2016,11,18,10,0,846.0,73.0,2.2,14.0,449.0,547.1,442.37
2016,11,18,10,15,857.0,74.5,2.35,14.5,473.0,559.49,451.33
2016,11,18,10,30,868.0,76.0,2.5,15.0,497.0,569.2,458.05
2016,11,18,10,45,874.0,77.0,2.65,15.5,514.0,572.79,459.9
2016,11,18,11,0,880.0,78.0,2.8,16.0,531.0,572.31,458.52
2016,11,18,11,15,882.5,78.5,2.85,16.5,540.0,567.96,453.69
2016,11,18,11,30,885.0,79.0,2.9,17.0,549.0,560.74,446.53
2016,11,18,11,45,883.5,79.5,3.0,17.5,550.5,548.57,435.57
2016,11,18,12,0,882.0,80.0,3.1,18.0,552.0,533.69,422.33
2016,11,18,12,15,878.5,79.5,3.2,18.0,546.0,514.18,406.09
2016,11,18,12,30,875.0,79.0,3.3,18.0,540.0,492.22,387.57
2016,11,18,12,45,869.5,78.0,3.4,18.0,527.0,466.53,365.72
2016,11,18,13,0,864.0,77.0,3.5,18.0,514.0,437.44,340.72
2016,11,18,13,15,854.5,76.0,3.55,18.0,494.0,405.8,313.08
2016,11,18,13,30,845.0,75.0,3.6,18.0,474.0,372.61,283.6
2016,11,18,13,45,830.5,73.5,3.7,18.0,447.0,335.96,250.94
2016,11,18,14,0,816.0,72.0,3.8,18.0,420.0,298.5,217.13
2016,11,18,14,15,796.0,70.0,3.75,18.0,388.0,258.65,181.24
2016,11,18,14,30,776.0,68.0,3.7,18.0,356.0,218.9,145.7
2016,11,18,14,45,748.0,64.5,3.65,18.0,318.5,176.82,109.65
2016,11,18,15,0,720.0,61.0,3.6,18.0,281.0,136.05,77.04
2016,11,18,15,15,677.5,56.5,3.4,17.0,240.0,94.9,49.2
2016,11,18,15,30,635.0,52.0,3.2,16.0,199.0,53.87,28.2
2016,11,18,15,45,569.5,46.0,3.05,15.5,157.0,32.51,23.04
2016,11,18,16,0,504.0,40.0,2.9,15.0,115.0,29.56,20.1
2016,11,18,16,15,390.5,30.5,2.8,14.0,76.5,23.22,13.74
2016,11,18,16,30,277.0,21.0,2.7,13.0,38.0,16.56,0.54
