Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,5.5,20.5,55.45,0.0
2016,11,29,7,30,377.0,19.0,2.4,6.0,41.0,133.95,23.36
2016,11,29,7,45,484.0,26.0,2.4,7.0,79.5,192.98,137.52
2016,11,29,8,0,591.0,33.0,2.4,8.0,118.0,252.8,194.52
2016,11,29,8,15,651.5,37.0,2.45,8.5,159.0,297.28,235.83
2016,11,29,8,30,712.0,41.0,2.5,9.0,200.0,343.57,277.35
2016,11,29,8,45,749.5,44.5,2.6,9.5,239.5,380.72,310.52
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,417.58,342.36
2016,11,29,9,15,812.0,50.0,2.65,10.0,314.5,443.83,365.19
2016,11,29,9,30,837.0,52.0,2.6,10.0,350.0,470.97,387.96
2016,11,29,9,45,853.0,54.0,2.55,10.5,380.5,491.86,404.37
2016,11,29,10,0,869.0,56.0,2.5,11.0,411.0,510.52,418.48
2016,11,29,10,15,881.0,57.0,2.35,11.5,435.5,523.56,427.44
2016,11,29,10,30,893.0,58.0,2.2,12.0,460.0,533.97,433.95
2016,11,29,10,45,898.5,59.5,2.1,12.5,477.5,538.74,435.94
2016,11,29,11,0,904.0,61.0,2.0,13.0,495.0,540.61,435.5
2016,11,29,11,15,908.5,61.5,1.9,13.0,505.5,537.99,432.2
2016,11,29,11,30,913.0,62.0,1.8,13.0,516.0,532.42,426.47
2016,11,29,11,45,911.5,63.0,1.7,13.5,519.0,521.44,415.61
2016,11,29,12,0,910.0,64.0,1.6,14.0,522.0,507.68,402.43
2016,11,29,12,15,908.5,64.0,1.55,14.0,517.5,490.19,387.14
2016,11,29,12,30,907.0,64.0,1.5,14.0,513.0,470.09,369.49
2016,11,29,12,45,890.0,67.5,1.5,14.0,499.5,444.35,347.36
2016,11,29,13,0,873.0,71.0,1.5,14.0,486.0,416.9,323.46
2016,11,29,13,15,864.0,69.5,1.5,14.0,467.0,386.11,296.4
2016,11,29,13,30,855.0,68.0,1.5,14.0,448.0,351.89,266.06
2016,11,29,13,45,841.5,66.5,1.5,14.0,422.5,316.4,234.2
2016,11,29,14,0,828.0,65.0,1.5,14.0,397.0,279.98,201.14
2016,11,29,14,15,808.0,63.0,1.45,14.0,366.0,240.88,165.94
2016,11,29,14,30,788.0,61.0,1.4,14.0,335.0,201.81,131.2
2016,11,29,14,45,759.0,58.0,1.35,14.0,298.5,160.77,96.56
2016,11,29,15,0,730.0,55.0,1.3,14.0,262.0,121.02,65.82
2016,11,29,15,15,686.0,51.0,1.25,13.5,222.0,81.06,40.51
2016,11,29,15,30,642.0,47.0,1.2,13.0,182.0,44.34,25.85
2016,11,29,15,45,571.0,41.0,1.2,12.5,141.5,31.84,22.65
2016,11,29,16,0,500.0,35.0,1.2,12.0,101.0,25.93,16.99
2016,11,29,16,15,375.5,26.0,1.15,11.5,65.0,19.83,10.12
2016,11,29,16,30,251.0,17.0,1.1,11.0,29.0,13.38,0.0
2016,11,29,16,45,125.5,8.5,1.1,11.0,14.5,8.36,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,102.0,10.5,1.15,8.0,16.5,35.0,0.0
2016,11,30,7,30,204.0,21.0,1.1,8.0,33.0,88.91,2.5
2016,11,30,7,45,314.5,31.5,1.05,8.5,67.5,148.0,103.84
2016,11,30,8,0,425.0,42.0,1.0,9.0,102.0,206.7,158.01
2016,11,30,8,15,495.5,49.0,1.1,9.5,141.0,252.91,199.19
2016,11,30,8,30,566.0,56.0,1.2,10.0,180.0,301.9,241.71
2016,11,30,8,45,612.5,60.5,1.35,10.5,218.5,340.06,274.92
2016,11,30,9,0,659.0,65.0,1.5,11.0,257.0,378.67,307.64
2016,11,30,9,15,690.5,69.0,1.6,11.0,292.5,409.71,334.03
2016,11,30,9,30,722.0,73.0,1.7,11.0,328.0,439.8,359.08
2016,11,30,9,45,730.0,79.0,1.8,11.5,356.5,459.09,374.38
2016,11,30,10,0,738.0,85.0,1.9,12.0,385.0,476.21,387.57
2016,11,30,10,15,484.0,137.5,1.9,12.0,339.0,402.07,327.88
2016,11,30,10,30,230.0,190.0,1.9,12.0,293.0,316.14,257.77
2016,11,30,10,45,192.5,201.0,1.95,12.0,289.5,306.51,249.87
2016,11,30,11,0,155.0,212.0,2.0,12.0,286.0,296.14,240.97
2016,11,30,11,15,178.5,215.5,2.05,12.0,302.5,309.24,251.46
2016,11,30,11,30,202.0,219.0,2.1,12.0,319.0,321.44,261.02
2016,11,30,11,45,189.5,221.5,2.2,12.5,316.0,313.64,253.93
2016,11,30,12,0,177.0,224.0,2.3,13.0,313.0,305.52,246.69
2016,11,30,12,15,493.0,158.0,2.4,13.0,402.0,386.46,311.28
2016,11,30,12,30,809.0,92.0,2.5,13.0,491.0,452.34,360.81
2016,11,30,12,45,803.5,91.0,2.6,13.0,480.0,428.83,339.91
2016,11,30,13,0,798.0,90.0,2.7,13.0,469.0,403.39,317.45
2016,11,30,13,15,788.0,88.5,2.65,13.0,450.5,374.04,291.18
2016,11,30,13,30,778.0,87.0,2.6,13.0,432.0,343.33,263.34
2016,11,30,13,45,763.0,85.0,2.6,13.0,407.0,309.46,232.67
2016,11,30,14,0,748.0,83.0,2.6,13.0,382.0,272.82,199.43
2016,11,30,14,15,725.5,80.0,2.5,13.0,351.0,235.02,165.36
2016,11,30,14,30,703.0,77.0,2.4,13.0,320.0,197.61,132.1
2016,11,30,14,45,673.0,72.5,2.35,13.0,285.0,158.38,98.96
2016,11,30,15,0,643.0,68.0,2.3,13.0,250.0,120.68,69.66
2016,11,30,15,15,594.0,63.0,2.15,12.5,211.0,83.23,45.73
2016,11,30,15,30,545.0,58.0,2.0,12.0,172.0,49.58,31.58
2016,11,30,15,45,466.5,50.5,1.95,11.5,132.5,37.77,27.98
2016,11,30,16,0,388.0,43.0,1.9,11.0,93.0,33.64,23.75
2016,11,30,16,15,194.0,34.0,1.9,10.5,59.0,26.57,15.42
2016,11,30,16,30,0.0,25.0,1.9,10.0,25.0,22.47,0.0
2016,11,30,16,45,0.0,12.5,1.9,10.0,12.5,12.29,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.0,2.15,5.5,17.5,47.77,0.0
2016,12,1,7,30,325.0,18.0,2.1,6.0,35.0,115.6,0.0
2016,12,1,7,45,443.0,26.0,2.1,6.5,73.0,177.49,123.34
2016,12,1,8,0,561.0,34.0,2.1,7.0,111.0,240.21,184.14
2016,12,1,8,15,626.0,39.0,2.3,7.5,152.5,286.4,227.04
2016,12,1,8,30,691.0,44.0,2.5,8.0,194.0,334.68,270.45
2016,12,1,8,45,733.0,47.5,2.75,8.5,234.0,373.11,305.05
2016,12,1,9,0,775.0,51.0,3.0,9.0,274.0,411.48,338.58
2016,12,1,9,15,802.5,53.5,3.1,9.5,310.5,441.49,364.24
2016,12,1,9,30,830.0,56.0,3.2,10.0,347.0,470.11,387.99
2016,12,1,9,45,842.5,59.5,3.3,10.5,377.0,490.71,404.65
2016,12,1,10,0,855.0,63.0,3.4,11.0,407.0,508.96,418.95
2016,12,1,10,15,868.0,64.0,3.45,11.5,432.0,520.46,427.48
2016,12,1,10,30,881.0,65.0,3.5,12.0,457.0,531.33,435.16
2016,12,1,10,45,890.0,66.0,3.55,12.5,475.5,537.39,438.78
2016,12,1,11,0,899.0,67.0,3.6,13.0,494.0,540.62,439.94
2016,12,1,11,15,903.5,67.5,3.55,13.0,504.5,538.08,437.0
2016,12,1,11,30,908.0,68.0,3.5,13.0,515.0,532.64,431.58
2016,12,1,11,45,910.0,68.0,3.5,13.5,518.5,522.52,421.62
2016,12,1,12,0,912.0,68.0,3.5,14.0,522.0,509.56,409.21
2016,12,1,12,15,910.0,67.5,3.45,14.0,518.0,491.43,393.16
2016,12,1,12,30,908.0,67.0,3.4,14.0,514.0,470.71,374.7
2016,12,1,12,45,901.0,67.0,3.35,14.5,501.5,445.89,351.97
2016,12,1,13,0,894.0,67.0,3.3,15.0,489.0,418.91,327.14
2016,12,1,13,15,884.5,66.0,3.25,15.0,470.0,388.06,299.42
2016,12,1,13,30,875.0,65.0,3.2,15.0,451.0,355.53,269.82
2016,12,1,13,45,859.0,64.0,3.2,15.0,425.0,319.56,237.13
2016,12,1,14,0,843.0,63.0,3.2,15.0,399.0,280.47,201.58
2016,12,1,14,15,822.5,61.0,3.1,14.5,367.5,240.9,165.98
2016,12,1,14,30,802.0,59.0,3.0,14.0,336.0,201.35,130.79
2016,12,1,14,45,771.0,56.5,2.9,14.0,299.0,160.08,95.81
2016,12,1,15,0,740.0,54.0,2.8,14.0,262.0,120.24,65.0
2016,12,1,15,15,695.5,50.0,2.65,13.0,222.0,79.97,39.65
2016,12,1,15,30,651.0,46.0,2.5,12.0,182.0,42.95,25.14
2016,12,1,15,45,576.5,40.5,2.45,11.5,141.0,31.46,22.37
2016,12,1,16,0,502.0,35.0,2.4,11.0,100.0,26.02,17.1
2016,12,1,16,15,375.5,26.0,2.45,10.5,64.0,19.9,10.07
2016,12,1,16,30,249.0,17.0,2.5,10.0,28.0,13.44,0.0
2016,12,1,16,45,124.5,8.5,2.65,9.5,14.0,8.36,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,162.0,9.0,3.15,6.5,17.0,47.25,0.0
2016,12,2,7,30,324.0,18.0,3.2,7.0,34.0,113.85,0.0
2016,12,2,7,45,437.5,25.5,3.25,7.5,71.0,174.07,118.74
2016,12,2,8,0,551.0,33.0,3.3,8.0,108.0,234.26,178.78
2016,12,2,8,15,617.0,38.5,3.4,8.5,149.0,280.86,222.12
2016,12,2,8,30,683.0,44.0,3.5,9.0,190.0,329.68,266.02
2016,12,2,8,45,723.0,47.5,3.65,9.5,229.5,367.01,299.73
2016,12,2,9,0,763.0,51.0,3.8,10.0,269.0,404.2,332.28
2016,12,2,9,15,790.5,53.5,3.9,10.5,304.5,433.94,357.84
2016,12,2,9,30,818.0,56.0,4.0,11.0,340.0,462.35,381.52
2016,12,2,9,45,734.0,73.5,4.1,11.5,345.5,450.4,372.01
2016,12,2,10,0,650.0,91.0,4.2,12.0,351.0,434.82,359.13
2016,12,2,10,15,760.0,78.0,4.1,12.5,400.5,480.07,395.0
2016,12,2,10,30,870.0,65.0,4.0,13.0,450.0,523.77,428.71
2016,12,2,10,45,879.0,66.0,3.95,13.5,468.0,529.88,432.04
2016,12,2,11,0,888.0,67.0,3.9,14.0,486.0,533.18,433.08
2016,12,2,11,15,892.5,67.5,3.85,14.0,497.0,530.77,430.26
2016,12,2,11,30,897.0,68.0,3.8,14.0,508.0,525.49,425.0
2016,12,2,11,45,899.0,68.0,3.75,14.0,511.5,515.58,415.9
2016,12,2,12,0,901.0,68.0,3.7,14.0,515.0,502.86,404.34
2016,12,2,12,15,899.0,68.0,3.7,14.0,511.0,485.52,388.95
2016,12,2,12,30,897.0,68.0,3.7,14.0,507.0,465.6,371.17
2016,12,2,12,45,887.5,68.5,3.7,14.5,494.5,440.57,348.31
2016,12,2,13,0,878.0,69.0,3.7,15.0,482.0,413.52,323.49
2016,12,2,13,15,868.0,68.0,3.65,15.0,463.0,383.02,296.01
2016,12,2,13,30,858.0,67.0,3.6,15.0,444.0,350.9,266.73
2016,12,2,13,45,842.0,65.5,3.6,15.0,418.0,313.08,232.56
2016,12,2,14,0,826.0,64.0,3.6,15.0,392.0,276.26,198.83
2016,12,2,14,15,805.0,62.0,3.45,14.5,360.5,237.31,163.73
2016,12,2,14,30,784.0,60.0,3.3,14.0,329.0,198.43,129.15
2016,12,2,14,45,753.5,57.0,3.15,14.0,293.0,157.6,94.54
2016,12,2,15,0,723.0,54.0,3.0,14.0,257.0,118.18,64.04
2016,12,2,15,15,678.0,50.0,2.8,13.5,217.5,78.71,39.17
2016,12,2,15,30,633.0,46.0,2.6,13.0,178.0,42.55,25.0
2016,12,2,15,45,561.0,40.5,2.45,12.5,138.0,31.49,22.29
2016,12,2,16,0,489.0,35.0,2.3,12.0,98.0,26.05,17.03
2016,12,2,16,15,363.5,26.0,2.3,11.0,62.5,19.93,10.01
2016,12,2,16,30,238.0,17.0,2.3,10.0,27.0,13.46,0.0
2016,12,2,16,45,119.0,8.5,2.35,9.5,13.5,8.36,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.5,1.35,7.5,14.5,38.27,0.0
2016,12,3,7,30,255.0,17.0,1.3,8.0,29.0,95.33,0.0
2016,12,3,7,45,374.0,25.5,1.3,8.5,64.5,157.12,104.65
2016,12,3,8,0,493.0,34.0,1.3,9.0,100.0,214.3,161.57
2016,12,3,8,15,561.0,40.0,1.35,9.5,139.5,260.37,203.45
2016,12,3,8,30,629.0,46.0,1.4,10.0,179.0,308.87,246.03
2016,12,3,8,45,677.0,49.0,1.45,10.5,218.0,347.61,279.92
2016,12,3,9,0,725.0,52.0,1.5,11.0,257.0,386.68,313.06
2016,12,3,9,15,677.0,65.0,1.55,11.5,276.5,393.88,320.14
2016,12,3,9,30,629.0,78.0,1.6,12.0,296.0,395.67,322.26
2016,12,3,9,45,513.5,109.5,1.65,12.5,297.5,377.74,307.82
2016,12,3,10,0,398.0,141.0,1.7,13.0,299.0,357.3,290.81
2016,12,3,10,15,620.0,103.5,1.65,13.0,367.5,435.04,353.23
2016,12,3,10,30,842.0,66.0,1.6,13.0,436.0,510.24,411.58
2016,12,3,10,45,851.5,66.5,1.6,13.5,454.0,514.5,413.19
2016,12,3,11,0,861.0,67.0,1.6,14.0,472.0,517.64,414.22
2016,12,3,11,15,866.0,67.5,1.6,14.5,483.0,515.69,411.16
2016,12,3,11,30,871.0,68.0,1.6,15.0,494.0,510.94,405.81
2016,12,3,11,45,871.5,69.0,1.65,15.5,497.0,501.69,397.05
2016,12,3,12,0,872.0,70.0,1.7,16.0,500.0,489.73,386.0
2016,12,3,12,15,870.5,69.5,1.75,16.0,496.5,472.69,371.52
2016,12,3,12,30,869.0,69.0,1.8,16.0,493.0,453.14,354.74
2016,12,3,12,45,862.5,69.0,1.85,16.5,481.5,429.6,333.83
2016,12,3,13,0,856.0,69.0,1.9,17.0,470.0,403.98,310.87
2016,12,3,13,15,847.0,68.0,1.85,17.0,452.0,374.55,284.86
2016,12,3,13,30,838.0,67.0,1.8,17.0,434.0,341.74,255.7
2016,12,3,13,45,821.5,66.5,1.8,17.0,409.0,307.26,224.95
2016,12,3,14,0,805.0,66.0,1.8,17.0,384.0,272.06,193.28
2016,12,3,14,15,784.5,63.5,1.7,16.5,353.5,233.61,159.3
2016,12,3,14,30,764.0,61.0,1.6,16.0,323.0,195.25,125.77
2016,12,3,14,45,729.5,59.0,1.55,16.0,287.0,155.67,92.94
2016,12,3,15,0,695.0,57.0,1.5,16.0,251.0,117.88,64.35
2016,12,3,15,15,649.5,52.5,1.45,15.5,212.0,79.24,40.24
2016,12,3,15,30,604.0,48.0,1.4,15.0,173.0,40.96,23.79
2016,12,3,15,45,526.0,42.0,1.35,14.5,133.5,30.13,20.91
2016,12,3,16,0,448.0,36.0,1.3,14.0,94.0,26.99,17.69
2016,12,3,16,15,324.0,26.5,1.35,13.5,59.5,20.42,10.22
2016,12,3,16,30,200.0,17.0,1.4,13.0,25.0,13.48,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,12.5,8.36,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,7.5,13.5,13.27,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,31.12,0.0
2016,12,4,7,45,231.0,31.5,0.95,8.5,61.5,119.9,78.49
2016,12,4,8,0,462.0,36.0,1.0,9.0,96.0,208.02,156.43
2016,12,4,8,15,534.0,42.5,1.05,9.5,135.5,254.45,198.23
2016,12,4,8,30,606.0,49.0,1.1,10.0,175.0,303.83,241.25
2016,12,4,8,45,650.0,53.5,1.15,10.5,213.5,339.61,272.66
2016,12,4,9,0,694.0,58.0,1.2,11.0,252.0,377.96,305.11
2016,12,4,9,15,724.5,61.0,1.2,11.0,287.5,408.29,330.74
2016,12,4,9,30,755.0,64.0,1.2,11.0,323.0,437.53,354.79
2016,12,4,9,45,757.0,71.0,1.25,11.5,350.5,455.74,369.15
2016,12,4,10,0,759.0,78.0,1.3,12.0,378.0,471.54,381.18
2016,12,4,10,15,640.0,106.5,1.3,12.0,370.0,447.14,361.69
2016,12,4,10,30,521.0,135.0,1.3,12.0,362.0,414.97,336.05
2016,12,4,10,45,667.5,109.0,1.3,12.5,412.5,464.93,374.83
2016,12,4,11,0,814.0,83.0,1.3,13.0,463.0,510.02,408.36
2016,12,4,11,15,819.5,83.5,1.35,13.0,474.0,508.22,406.12
2016,12,4,11,30,825.0,84.0,1.4,13.0,485.0,503.74,402.02
2016,12,4,11,45,828.0,84.0,1.45,13.5,488.5,494.83,393.6
2016,12,4,12,0,831.0,84.0,1.5,14.0,492.0,483.29,382.94
2016,12,4,12,15,597.5,137.5,1.65,14.0,430.0,413.09,328.01
2016,12,4,12,30,364.0,191.0,1.8,14.0,368.0,345.79,275.28
2016,12,4,12,45,416.0,175.5,1.95,14.5,373.5,343.12,271.97
2016,12,4,13,0,468.0,160.0,2.1,15.0,379.0,335.86,264.14
2016,12,4,13,15,336.0,173.5,2.2,15.0,327.5,285.43,224.27
2016,12,4,13,30,204.0,187.0,2.3,15.0,276.0,242.35,190.95
2016,12,4,13,45,393.5,146.0,2.4,15.0,305.0,251.08,192.77
2016,12,4,14,0,583.0,105.0,2.5,15.0,334.0,247.89,182.55
2016,12,4,14,15,537.5,108.0,2.45,14.5,306.5,216.38,155.73
2016,12,4,14,30,492.0,111.0,2.4,14.0,279.0,187.42,131.68
2016,12,4,14,45,474.0,101.0,2.35,14.0,248.0,153.74,103.38
2016,12,4,15,0,456.0,91.0,2.3,14.0,217.0,120.91,77.56
2016,12,4,15,15,415.5,81.0,2.25,13.5,182.5,87.78,55.45
2016,12,4,15,30,375.0,71.0,2.2,13.0,148.0,57.78,40.25
2016,12,4,15,45,325.0,58.0,2.15,12.5,114.5,43.65,33.01
2016,12,4,16,0,275.0,45.0,2.1,12.0,81.0,34.47,24.31
2016,12,4,16,15,137.5,33.0,2.15,11.5,51.0,27.29,15.64
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,19.37,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,2.0,7.0,5.5,5.41,0.0
2016,12,5,7,30,0.0,11.0,2.0,7.0,11.0,10.61,0.0
2016,12,5,7,45,0.0,26.5,2.0,7.5,26.5,26.85,14.12
2016,12,5,8,0,0.0,42.0,2.0,8.0,42.0,43.15,30.53
2016,12,5,8,15,6.5,58.5,2.0,8.0,60.0,62.45,47.74
2016,12,5,8,30,13.0,75.0,2.0,8.0,78.0,81.82,64.89
2016,12,5,8,45,19.5,90.5,2.0,8.5,95.5,100.2,80.91
2016,12,5,9,0,26.0,106.0,2.0,9.0,113.0,122.72,100.21
2016,12,5,9,15,32.0,119.5,1.95,9.0,129.5,139.12,114.26
2016,12,5,9,30,38.0,133.0,1.9,9.0,146.0,155.63,128.22
2016,12,5,9,45,138.5,147.0,1.9,9.5,200.5,223.36,185.08
2016,12,5,10,0,239.0,161.0,1.9,10.0,255.0,293.06,242.2
2016,12,5,10,15,275.0,167.0,1.9,10.0,282.0,317.66,261.96
2016,12,5,10,30,311.0,173.0,1.9,10.0,309.0,341.86,281.35
2016,12,5,10,45,334.0,177.5,1.9,10.0,328.5,357.02,293.22
2016,12,5,11,0,357.0,182.0,1.9,10.0,348.0,371.1,304.1
2016,12,5,11,15,244.5,199.0,1.85,10.0,314.0,327.82,268.14
2016,12,5,11,30,132.0,216.0,1.8,10.0,280.0,282.03,230.27
2016,12,5,11,45,130.5,217.5,1.8,10.0,281.5,279.58,228.2
2016,12,5,12,0,129.0,219.0,1.8,10.0,283.0,276.75,225.62
2016,12,5,12,15,153.5,217.0,1.75,10.0,292.5,282.05,229.6
2016,12,5,12,30,178.0,215.0,1.7,10.0,302.0,286.0,232.28
2016,12,5,12,45,204.0,208.0,1.7,10.5,305.0,284.31,229.86
2016,12,5,13,0,230.0,201.0,1.7,11.0,308.0,280.89,225.82
2016,12,5,13,15,185.0,195.5,1.6,10.5,279.5,251.25,201.92
2016,12,5,13,30,140.0,190.0,1.5,10.0,251.0,223.78,180.0
2016,12,5,13,45,168.5,177.5,1.45,10.0,247.0,214.47,171.16
2016,12,5,14,0,197.0,165.0,1.4,10.0,243.0,202.95,160.02
2016,12,5,14,15,183.5,155.0,1.4,10.0,223.0,181.73,142.04
2016,12,5,14,30,170.0,145.0,1.4,10.0,203.0,161.16,124.77
2016,12,5,14,45,167.0,129.0,1.4,10.0,181.0,137.99,105.11
2016,12,5,15,0,164.0,113.0,1.4,10.0,159.0,114.95,86.08
2016,12,5,15,15,149.0,97.0,1.45,9.5,134.0,91.39,68.17
2016,12,5,15,30,134.0,81.0,1.5,9.0,109.0,69.13,52.72
2016,12,5,15,45,118.0,64.0,1.55,9.0,84.5,53.76,42.5
2016,12,5,16,0,102.0,47.0,1.6,9.0,60.0,38.23,27.92
2016,12,5,16,15,51.0,31.5,1.6,8.5,38.0,27.49,16.01
2016,12,5,16,30,0.0,16.0,1.6,8.0,16.0,15.29,0.0
2016,12,5,16,45,0.0,8.0,1.65,8.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,3.5,11.0,10.81,0.0
2016,12,6,7,30,0.0,22.0,2.3,4.0,22.0,21.63,0.0
2016,12,6,7,45,180.5,30.5,2.35,5.0,53.0,101.79,63.76
2016,12,6,8,0,361.0,39.0,2.4,6.0,84.0,175.82,133.52
2016,12,6,8,15,418.0,48.5,2.45,6.5,119.0,216.93,171.8
2016,12,6,8,30,475.0,58.0,2.5,7.0,154.0,260.34,210.81
2016,12,6,8,45,512.0,65.0,2.6,7.5,188.5,294.6,241.68
2016,12,6,9,0,549.0,72.0,2.7,8.0,223.0,329.11,271.92
2016,12,6,9,15,582.5,75.5,2.75,8.5,254.5,358.16,296.87
2016,12,6,9,30,616.0,79.0,2.8,9.0,286.0,386.64,320.68
2016,12,6,9,45,655.0,79.0,2.9,10.0,318.0,413.07,341.76
2016,12,6,10,0,694.0,79.0,3.0,11.0,350.0,438.43,361.42
2016,12,6,10,15,712.0,80.5,3.0,11.0,374.0,453.39,373.43
2016,12,6,10,30,730.0,82.0,3.0,11.0,398.0,465.7,383.1
2016,12,6,10,45,797.5,77.0,3.05,11.5,435.5,495.07,405.5
2016,12,6,11,0,865.0,72.0,3.1,12.0,473.0,521.92,425.34
2016,12,6,11,15,870.0,73.0,3.1,12.0,484.5,520.39,423.2
2016,12,6,11,30,875.0,74.0,3.1,12.0,496.0,515.41,418.3
2016,12,6,11,45,872.0,75.5,3.15,12.0,499.0,505.45,409.35
2016,12,6,12,0,869.0,77.0,3.2,12.0,502.0,492.23,397.6
2016,12,6,12,15,867.0,77.0,3.25,12.0,498.0,475.39,382.72
2016,12,6,12,30,865.0,77.0,3.3,12.0,494.0,456.08,365.49
2016,12,6,12,45,862.0,75.5,3.35,12.0,483.5,432.49,344.45
2016,12,6,13,0,859.0,74.0,3.4,12.0,473.0,406.69,321.14
2016,12,6,13,15,849.5,73.0,3.45,12.0,454.5,376.94,294.18
2016,12,6,13,30,840.0,72.0,3.5,12.0,436.0,345.61,265.4
2016,12,6,13,45,825.0,70.5,3.6,12.0,411.5,310.78,233.43
2016,12,6,14,0,810.0,69.0,3.7,12.0,387.0,275.13,200.43
2016,12,6,14,15,789.0,66.5,3.65,12.0,356.0,236.6,165.16
2016,12,6,14,30,768.0,64.0,3.6,12.0,325.0,198.18,130.55
2016,12,6,14,45,737.0,61.0,3.6,12.0,289.5,158.22,96.55
2016,12,6,15,0,706.0,58.0,3.6,12.0,254.0,119.73,66.67
2016,12,6,15,15,659.5,54.0,3.45,11.0,215.0,81.2,42.42
2016,12,6,15,30,613.0,50.0,3.3,10.0,176.0,42.91,25.87
2016,12,6,15,45,541.0,43.5,3.15,9.5,136.0,31.54,22.61
2016,12,6,16,0,469.0,37.0,3.0,9.0,96.0,28.0,18.95
2016,12,6,16,15,339.5,27.5,2.9,8.5,61.0,21.43,11.22
2016,12,6,16,30,210.0,18.0,2.8,8.0,26.0,14.5,0.0
2016,12,6,16,45,105.0,9.0,2.7,8.0,13.0,8.85,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,1.9,4.0,5.5,5.41,0.0
2016,12,7,7,30,0.0,11.0,1.9,4.0,11.0,10.81,0.0
2016,12,7,7,45,3.5,26.0,1.9,4.5,26.5,27.54,13.66
2016,12,7,8,0,7.0,41.0,1.9,5.0,42.0,44.59,31.8
2016,12,7,8,15,15.5,57.5,1.95,5.0,60.5,67.78,52.64
2016,12,7,8,30,24.0,74.0,2.0,5.0,79.0,88.56,71.26
2016,12,7,8,45,29.5,89.0,2.05,5.0,96.5,106.47,87.28
2016,12,7,9,0,35.0,104.0,2.1,5.0,114.0,124.48,103.19
2016,12,7,9,15,39.0,118.0,2.05,5.5,130.5,140.72,117.13
2016,12,7,9,30,43.0,132.0,2.0,6.0,147.0,156.96,130.81
2016,12,7,9,45,195.0,138.5,2.0,6.5,213.0,245.79,206.23
2016,12,7,10,0,347.0,145.0,2.0,7.0,279.0,328.47,274.56
2016,12,7,10,15,205.5,162.5,2.0,7.5,243.5,272.62,226.97
2016,12,7,10,30,64.0,180.0,2.0,8.0,208.0,214.64,177.47
2016,12,7,10,45,130.0,191.0,2.05,8.5,250.0,262.21,216.97
2016,12,7,11,0,196.0,202.0,2.1,9.0,292.0,305.28,251.76
2016,12,7,11,15,98.5,180.0,2.2,9.0,225.5,231.15,190.2
2016,12,7,11,30,1.0,158.0,2.3,9.0,159.0,154.19,125.65
2016,12,7,11,45,42.5,185.5,2.45,9.0,206.5,202.68,166.47
2016,12,7,12,0,84.0,213.0,2.6,9.0,254.0,247.65,203.51
2016,12,7,12,15,70.0,208.0,2.7,9.0,242.0,233.75,191.79
2016,12,7,12,30,56.0,203.0,2.8,9.0,230.0,220.24,180.61
2016,12,7,12,45,28.0,111.0,2.95,9.5,124.5,118.9,95.9
2016,12,7,13,0,0.0,19.0,3.1,10.0,19.0,18.34,10.2
2016,12,7,13,15,95.5,102.5,3.15,9.5,144.0,132.75,106.92
2016,12,7,13,30,191.0,186.0,3.2,9.0,269.0,236.89,191.87
2016,12,7,13,45,113.5,170.5,3.25,9.0,219.0,191.89,155.22
2016,12,7,14,0,36.0,155.0,3.3,9.0,169.0,153.55,125.0
2016,12,7,14,15,33.5,143.0,3.3,9.0,155.5,139.63,113.3
2016,12,7,14,30,31.0,131.0,3.3,9.0,142.0,125.87,101.68
2016,12,7,14,45,26.5,117.5,3.35,9.0,126.0,110.77,88.96
2016,12,7,15,0,22.0,104.0,3.4,9.0,110.0,96.05,76.56
2016,12,7,15,15,16.0,88.5,3.3,8.5,93.0,82.39,65.22
2016,12,7,15,30,10.0,73.0,3.2,8.0,76.0,67.02,52.22
2016,12,7,15,45,5.0,56.5,3.15,8.0,58.0,52.21,41.26
2016,12,7,16,0,0.0,40.0,3.1,8.0,40.0,37.55,27.41
2016,12,7,16,15,0.0,25.5,3.05,7.5,25.5,24.34,13.57
2016,12,7,16,30,0.0,11.0,3.0,7.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,2.95,7.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,11.0,3.5,3.44,0.0
2016,12,8,7,30,0.0,7.0,3.2,11.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,20.0,3.2,11.0,20.0,19.31,7.14
2016,12,8,8,0,0.0,33.0,3.2,11.0,33.0,32.67,21.24
2016,12,8,8,15,0.0,48.0,3.15,11.0,48.0,48.15,35.08
2016,12,8,8,30,0.0,63.0,3.1,11.0,63.0,63.36,48.51
2016,12,8,8,45,0.0,78.0,3.05,11.5,78.0,78.42,61.58
2016,12,8,9,0,0.0,93.0,3.0,12.0,93.0,93.36,74.35
2016,12,8,9,15,2.5,106.0,2.9,12.0,106.5,107.19,86.13
2016,12,8,9,30,5.0,119.0,2.8,12.0,120.0,121.08,97.84
2016,12,8,9,45,6.0,128.5,2.75,12.5,130.5,130.59,105.55
2016,12,8,10,0,7.0,138.0,2.7,13.0,141.0,140.15,113.21
2016,12,8,10,15,3.5,121.0,2.65,13.0,122.5,120.34,96.49
2016,12,8,10,30,0.0,104.0,2.6,13.0,104.0,101.19,80.31
2016,12,8,10,45,0.0,105.0,2.55,13.0,105.0,102.02,80.94
2016,12,8,11,0,0.0,106.0,2.5,13.0,106.0,102.89,81.58
2016,12,8,11,15,0.0,113.5,2.45,13.0,113.5,110.15,87.58
2016,12,8,11,30,0.0,121.0,2.4,13.0,121.0,117.37,93.54
2016,12,8,11,45,0.0,122.0,2.35,13.5,122.0,118.21,94.0
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,119.05,94.5
2016,12,8,12,15,0.0,139.0,2.25,14.0,139.0,134.35,107.16
2016,12,8,12,30,0.0,155.0,2.2,14.0,155.0,149.46,119.61
2016,12,8,12,45,0.0,131.0,2.2,14.0,131.0,126.25,100.48
2016,12,8,13,0,0.0,107.0,2.2,14.0,107.0,103.2,81.45
2016,12,8,13,15,0.0,71.0,2.15,14.0,71.0,68.64,52.6
2016,12,8,13,30,0.0,35.0,2.1,14.0,35.0,33.8,23.2
2016,12,8,13,45,0.0,22.5,2.1,14.0,22.5,21.72,12.94
2016,12,8,14,0,0.0,10.0,2.1,14.0,10.0,9.65,2.62
2016,12,8,14,15,0.0,9.0,2.05,14.0,9.0,8.68,1.8
2016,12,8,14,30,0.0,8.0,2.0,14.0,8.0,7.71,0.98
2016,12,8,14,45,0.0,7.0,1.95,14.0,7.0,6.75,0.15
2016,12,8,15,0,0.0,6.0,1.9,14.0,6.0,5.78,0.0
2016,12,8,15,15,0.0,5.0,1.8,13.5,5.0,4.82,0.0
2016,12,8,15,30,0.0,4.0,1.7,13.0,4.0,3.85,0.0
2016,12,8,15,45,0.0,3.0,1.65,13.0,3.0,2.89,0.0
2016,12,8,16,0,0.0,2.0,1.6,13.0,2.0,1.93,0.0
2016,12,8,16,15,0.0,1.0,1.55,13.0,1.0,0.96,0.0
2016,12,8,16,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,78.0,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,156.0,14.0,1.3,12.0,19.0,53.42,0.0
2016,12,9,7,45,293.5,23.5,1.35,12.5,51.0,123.68,66.03
2016,12,9,8,0,431.0,33.0,1.4,13.0,83.0,189.56,137.54
