Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,15,506.5,39.0,1.5,13.0,121.0,234.9,179.23
2016,12,9,8,30,582.0,45.0,1.6,13.0,159.0,283.55,222.01
2016,12,9,8,45,633.5,48.5,1.7,13.5,197.5,320.49,254.51
2016,12,9,9,0,685.0,52.0,1.8,14.0,236.0,360.3,288.37
2016,12,9,9,15,418.0,94.0,1.85,14.0,211.0,298.97,241.89
2016,12,9,9,30,151.0,136.0,1.9,14.0,186.0,216.49,175.77
2016,12,9,9,45,124.5,149.0,2.0,14.5,193.0,218.25,177.2
2016,12,9,10,0,98.0,162.0,2.1,15.0,200.0,214.49,173.65
2016,12,9,10,15,49.0,141.0,2.15,15.0,160.0,166.78,134.28
2016,12,9,10,30,0.0,120.0,2.2,15.0,120.0,117.23,92.92
2016,12,9,10,45,8.0,145.0,2.3,15.5,149.0,146.05,116.57
2016,12,9,11,0,16.0,170.0,2.4,16.0,178.0,174.7,139.67
2016,12,9,11,15,8.0,150.0,2.4,16.0,154.0,150.2,119.43
2016,12,9,11,30,0.0,130.0,2.4,16.0,130.0,126.2,99.67
2016,12,9,11,45,86.0,172.5,2.4,16.0,214.5,210.86,169.17
2016,12,9,12,0,172.0,215.0,2.4,16.0,299.0,292.76,234.37
2016,12,9,12,15,136.0,213.0,2.35,16.0,279.0,269.87,215.45
2016,12,9,12,30,100.0,211.0,2.3,16.0,259.0,246.97,196.96
2016,12,9,12,45,69.5,198.5,2.25,16.0,231.5,219.03,174.54
2016,12,9,13,0,39.0,186.0,2.2,16.0,204.0,192.57,153.37
2016,12,9,13,15,30.5,175.5,2.15,16.0,189.0,177.55,141.31
2016,12,9,13,30,22.0,165.0,2.1,16.0,174.0,164.08,130.52
2016,12,9,13,45,40.0,162.5,2.05,16.0,178.5,164.11,130.16
2016,12,9,14,0,58.0,160.0,2.0,16.0,183.0,163.66,129.16
2016,12,9,14,15,55.0,147.5,1.85,15.5,168.0,148.3,116.68
2016,12,9,14,30,52.0,135.0,1.7,15.0,153.0,133.11,104.31
2016,12,9,14,45,48.0,121.0,1.55,15.0,136.0,116.73,90.8
2016,12,9,15,0,44.0,107.0,1.4,15.0,119.0,100.67,77.62
2016,12,9,15,15,37.0,91.5,1.3,14.5,100.5,83.63,63.98
2016,12,9,15,30,30.0,76.0,1.2,14.0,82.0,67.3,51.01
2016,12,9,15,45,19.5,59.5,1.1,14.0,63.0,52.88,40.87
2016,12,9,16,0,9.0,43.0,1.0,14.0,44.0,39.99,28.85
2016,12,9,16,15,4.5,27.5,1.0,13.5,28.0,26.03,14.55
2016,12,9,16,30,0.0,12.0,1.0,13.0,12.0,11.58,0.0
2016,12,9,16,45,0.0,6.0,1.05,13.0,6.0,5.9,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,7.0,3.6,14.0,7.0,6.74,0.0
2016,12,10,8,0,0.0,12.0,3.6,14.0,12.0,11.57,3.72
2016,12,10,8,15,0.0,18.0,3.5,14.0,18.0,17.36,8.89
2016,12,10,8,30,0.0,24.0,3.4,14.0,24.0,23.15,13.99
2016,12,10,8,45,0.0,30.0,3.3,14.0,30.0,28.95,19.07
2016,12,10,9,0,0.0,36.0,3.2,14.0,36.0,34.75,24.11
2016,12,10,9,15,0.0,41.5,3.05,14.0,41.5,40.07,28.69
2016,12,10,9,30,0.0,47.0,2.9,14.0,47.0,45.39,33.23
2016,12,10,9,45,0.0,51.5,2.8,14.5,51.5,49.75,36.83
2016,12,10,10,0,0.0,56.0,2.7,15.0,56.0,54.11,40.4
2016,12,10,10,15,0.0,50.5,2.7,15.0,50.5,48.79,35.84
2016,12,10,10,30,0.0,45.0,2.7,15.0,45.0,43.47,31.3
2016,12,10,10,45,0.0,53.5,2.7,15.0,53.5,51.69,38.21
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,59.93,45.09
2016,12,10,11,15,0.0,49.5,2.65,15.0,49.5,47.83,34.87
2016,12,10,11,30,0.0,37.0,2.6,15.0,37.0,35.74,24.65
2016,12,10,11,45,0.0,54.0,2.55,15.0,54.0,52.18,38.51
2016,12,10,12,0,0.0,71.0,2.5,15.0,71.0,68.65,52.31
2016,12,10,12,15,0.0,42.0,2.45,15.0,42.0,40.57,28.71
2016,12,10,12,30,0.0,13.0,2.4,15.0,13.0,12.55,5.01
2016,12,10,12,45,0.0,48.5,2.35,15.0,48.5,46.86,34.08
2016,12,10,13,0,0.0,84.0,2.3,15.0,84.0,81.22,62.94
2016,12,10,13,15,0.0,105.0,2.25,15.0,105.0,101.17,79.6
2016,12,10,13,30,0.0,126.0,2.2,15.0,126.0,120.71,95.89
2016,12,10,13,45,11.5,137.0,2.15,15.0,142.0,133.85,106.56
2016,12,10,14,0,23.0,148.0,2.1,15.0,158.0,145.68,116.01
2016,12,10,14,15,20.5,137.0,2.05,14.5,145.0,133.42,106.14
2016,12,10,14,30,18.0,126.0,2.0,14.0,132.0,121.31,96.37
2016,12,10,14,45,14.5,113.0,2.0,14.0,117.5,107.49,84.97
2016,12,10,15,0,11.0,100.0,2.0,14.0,103.0,93.95,73.75
2016,12,10,15,15,5.5,85.5,1.95,13.5,87.0,79.37,61.73
2016,12,10,15,30,0.0,71.0,1.9,13.0,71.0,65.34,49.87
2016,12,10,15,45,0.0,55.0,1.85,13.0,55.0,51.03,39.41
2016,12,10,16,0,0.0,39.0,1.8,13.0,39.0,36.74,26.16
2016,12,10,16,15,0.0,25.0,1.75,12.5,25.0,23.93,13.02
2016,12,10,16,30,0.0,11.0,1.7,12.0,11.0,10.61,0.0
2016,12,10,16,45,0.0,5.5,1.65,12.0,5.5,5.41,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,5.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,5.0,14.0,13.76,0.0
2016,12,11,7,45,120.0,26.0,1.45,5.5,39.5,74.73,35.41
2016,12,11,8,0,240.0,38.0,1.4,6.0,65.0,132.41,98.1
2016,12,11,8,15,280.0,51.5,1.35,6.5,95.5,167.4,131.2
2016,12,11,8,30,320.0,65.0,1.3,7.0,126.0,204.1,164.09
2016,12,11,8,45,345.5,77.0,1.3,7.5,156.5,234.54,191.23
2016,12,11,9,0,371.0,89.0,1.3,8.0,187.0,265.22,217.82
2016,12,11,9,15,385.0,100.5,1.3,8.0,214.5,290.17,239.46
2016,12,11,9,30,399.0,112.0,1.3,8.0,242.0,314.39,259.95
2016,12,11,9,45,409.5,120.5,1.3,8.5,265.5,332.81,274.8
2016,12,11,10,0,420.0,129.0,1.3,9.0,289.0,350.14,288.39
2016,12,11,10,15,280.0,156.0,1.35,9.5,266.0,306.24,251.92
2016,12,11,10,30,140.0,183.0,1.4,10.0,243.0,259.97,213.18
2016,12,11,10,45,236.5,181.5,1.45,10.5,287.5,309.57,253.58
2016,12,11,11,0,333.0,180.0,1.5,11.0,332.0,354.56,289.06
2016,12,11,11,15,239.5,195.5,1.5,11.0,306.0,320.4,260.65
2016,12,11,11,30,146.0,211.0,1.5,11.0,280.0,283.41,230.29
2016,12,11,11,45,258.5,199.0,1.55,11.5,323.0,324.93,263.48
2016,12,11,12,0,371.0,187.0,1.6,12.0,366.0,360.47,290.67
2016,12,11,12,15,381.0,184.0,1.65,12.0,366.5,354.14,284.77
2016,12,11,12,30,391.0,181.0,1.7,12.0,367.0,346.37,277.77
2016,12,11,12,45,300.0,190.0,1.75,12.0,331.0,306.95,245.98
2016,12,11,13,0,209.0,199.0,1.8,12.0,295.0,270.48,216.84
2016,12,11,13,15,110.0,177.5,1.85,12.0,228.0,207.66,166.74
2016,12,11,13,30,11.0,156.0,1.9,12.0,161.0,152.19,122.75
2016,12,11,13,45,5.5,116.5,2.0,12.0,119.0,113.14,90.52
2016,12,11,14,0,0.0,77.0,2.1,12.0,77.0,74.37,58.09
2016,12,11,14,15,0.0,71.0,1.95,11.5,71.0,68.63,53.42
2016,12,11,14,30,0.0,65.0,1.8,11.0,65.0,62.83,48.61
2016,12,11,14,45,0.0,57.5,1.65,11.0,57.5,55.56,42.4
2016,12,11,15,0,0.0,50.0,1.5,11.0,50.0,48.3,36.14
2016,12,11,15,15,0.0,42.5,1.45,10.5,42.5,41.04,29.88
2016,12,11,15,30,0.0,35.0,1.4,10.0,35.0,33.79,23.52
2016,12,11,15,45,0.0,27.0,1.35,10.0,27.0,26.06,17.71
2016,12,11,16,0,0.0,19.0,1.3,10.0,19.0,18.33,10.45
2016,12,11,16,15,0.0,12.0,1.35,9.5,12.0,11.57,3.52
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.5,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.7,6.0,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,1.7,6.0,15.0,14.74,0.0
2016,12,12,7,45,195.5,24.5,1.75,6.5,46.0,93.49,41.05
2016,12,12,8,0,391.0,34.0,1.8,7.0,77.0,175.54,128.63
2016,12,12,8,15,471.5,41.0,1.85,7.5,115.0,222.26,172.45
2016,12,12,8,30,552.0,48.0,1.9,8.0,153.0,272.64,217.1
2016,12,12,8,45,599.5,53.5,1.95,8.5,190.5,311.1,251.5
2016,12,12,9,0,647.0,59.0,2.0,9.0,228.0,350.25,285.51
2016,12,12,9,15,681.0,63.0,1.9,9.0,263.5,381.93,312.89
2016,12,12,9,30,715.0,67.0,1.8,9.0,299.0,411.52,337.76
2016,12,12,9,45,658.0,81.0,1.75,9.5,311.0,410.49,337.0
2016,12,12,10,0,601.0,95.0,1.7,10.0,323.0,404.12,331.59
2016,12,12,10,15,695.5,86.0,1.6,10.0,366.5,445.21,364.29
2016,12,12,10,30,790.0,77.0,1.5,10.0,410.0,484.76,394.75
2016,12,12,10,45,644.5,112.0,1.45,10.0,391.5,449.41,365.71
2016,12,12,11,0,499.0,147.0,1.4,10.0,373.0,407.86,332.04
2016,12,12,11,15,575.5,131.0,1.4,10.0,398.0,427.89,347.9
2016,12,12,11,30,652.0,115.0,1.4,10.0,423.0,443.55,359.57
2016,12,12,11,45,584.0,135.0,1.45,10.0,413.0,422.36,341.87
2016,12,12,12,0,516.0,155.0,1.5,10.0,403.0,399.02,322.66
2016,12,12,12,15,493.0,159.5,1.5,10.0,395.0,382.61,308.78
2016,12,12,12,30,470.0,164.0,1.5,10.0,387.0,365.44,294.12
2016,12,12,12,45,452.5,163.5,1.5,10.0,374.5,345.25,276.94
2016,12,12,13,0,435.0,163.0,1.5,10.0,362.0,324.62,259.23
2016,12,12,13,15,380.5,165.5,1.5,10.0,335.5,293.33,233.3
2016,12,12,13,30,326.0,168.0,1.5,10.0,309.0,264.36,209.4
2016,12,12,13,45,345.0,155.5,1.5,10.0,296.5,246.11,192.64
2016,12,12,14,0,364.0,143.0,1.5,10.0,284.0,224.64,172.79
2016,12,12,14,15,345.5,135.5,1.45,10.0,261.5,199.79,151.13
2016,12,12,14,30,327.0,128.0,1.4,10.0,239.0,174.33,129.25
2016,12,12,14,45,316.5,115.0,1.35,10.0,212.5,146.26,105.42
2016,12,12,15,0,306.0,102.0,1.3,10.0,186.0,118.66,83.06
2016,12,12,15,15,282.5,88.5,1.3,9.5,157.5,90.45,62.71
2016,12,12,15,30,259.0,75.0,1.3,9.0,129.0,60.74,43.87
2016,12,12,15,45,228.0,60.0,1.3,9.0,99.5,45.21,34.91
2016,12,12,16,0,197.0,45.0,1.3,9.0,70.0,34.4,24.62
2016,12,12,16,15,98.5,32.0,1.35,8.5,44.5,26.51,15.49
2016,12,12,16,30,0.0,19.0,1.4,8.0,19.0,17.84,0.0
2016,12,12,16,45,0.0,9.5,1.45,8.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.0,1.45,7.0,1.0,0.0,0.0
2016,12,13,7,30,0.0,2.0,1.5,7.0,2.0,1.97,0.0
2016,12,13,7,45,0.0,8.5,1.6,7.5,8.5,8.19,0.0
2016,12,13,8,0,0.0,15.0,1.7,8.0,15.0,14.47,6.2
2016,12,13,8,15,0.0,23.5,1.65,8.0,23.5,22.68,13.71
2016,12,13,8,30,0.0,32.0,1.6,8.0,32.0,30.89,21.09
2016,12,13,8,45,0.0,40.0,1.6,8.5,40.0,38.63,27.96
2016,12,13,9,0,0.0,48.0,1.6,9.0,48.0,46.37,34.73
2016,12,13,9,15,0.0,56.0,1.55,9.5,56.0,54.11,41.42
2016,12,13,9,30,0.0,64.0,1.5,10.0,64.0,61.86,48.01
2016,12,13,9,45,0.0,70.5,1.5,10.5,70.5,68.22,53.32
2016,12,13,10,0,0.0,77.0,1.5,11.0,77.0,74.59,58.59
2016,12,13,10,15,85.0,129.0,1.5,11.0,164.5,175.9,144.41
2016,12,13,10,30,170.0,181.0,1.5,11.0,252.0,272.74,223.72
2016,12,13,10,45,238.5,182.0,1.5,11.5,287.0,310.8,253.65
2016,12,13,11,0,307.0,183.0,1.5,12.0,322.0,344.16,279.59
2016,12,13,11,15,342.5,182.0,1.45,12.0,340.5,357.79,289.83
2016,12,13,11,30,378.0,181.0,1.4,12.0,359.0,370.02,298.87
2016,12,13,11,45,325.0,192.0,1.35,12.0,346.5,349.84,281.99
2016,12,13,12,0,272.0,203.0,1.3,12.0,334.0,329.65,265.3
2016,12,13,12,15,365.0,184.5,1.25,12.0,359.0,347.26,278.61
2016,12,13,12,30,458.0,166.0,1.2,12.0,384.0,362.16,288.85
2016,12,13,12,45,449.5,165.0,1.2,12.0,374.5,345.49,274.4
2016,12,13,13,0,441.0,164.0,1.2,12.0,365.0,327.96,259.26
2016,12,13,13,15,306.0,175.0,1.2,12.0,312.0,275.49,217.87
2016,12,13,13,30,171.0,186.0,1.2,12.0,259.0,230.46,183.13
2016,12,13,13,45,85.5,124.0,1.2,12.0,160.5,142.07,112.32
2016,12,13,14,0,0.0,62.0,1.2,12.0,62.0,59.92,45.74
2016,12,13,14,15,0.0,57.0,1.2,12.0,57.0,55.08,41.77
2016,12,13,14,30,0.0,52.0,1.2,12.0,52.0,50.23,37.67
2016,12,13,14,45,0.0,46.0,1.25,12.0,46.0,44.43,32.71
2016,12,13,15,0,0.0,40.0,1.3,12.0,40.0,38.62,27.7
2016,12,13,15,15,0.0,34.0,1.25,11.5,34.0,32.82,22.7
2016,12,13,15,30,0.0,28.0,1.2,11.0,28.0,27.02,17.63
2016,12,13,15,45,0.0,21.5,1.2,11.0,21.5,20.74,12.9
2016,12,13,16,0,0.0,15.0,1.2,11.0,15.0,14.46,7.03
2016,12,13,16,15,0.0,9.5,1.3,10.5,9.5,9.16,1.64
2016,12,13,16,30,0.0,4.0,1.4,10.0,4.0,3.85,0.0
2016,12,13,16,45,0.0,2.0,1.5,10.0,2.0,1.97,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,9.83,0.0
2016,12,14,7,45,85.0,23.5,2.65,12.5,32.5,55.79,17.19
2016,12,14,8,0,170.0,37.0,2.8,13.0,55.0,108.56,77.03
2016,12,14,8,15,210.5,51.0,2.8,13.0,83.5,141.9,108.25
2016,12,14,8,30,251.0,65.0,2.8,13.0,112.0,177.17,139.51
2016,12,14,8,45,275.5,79.0,2.85,13.0,141.0,207.59,166.53
2016,12,14,9,0,300.0,93.0,2.9,13.0,170.0,238.32,193.33
2016,12,14,9,15,316.0,105.0,2.95,13.0,197.0,263.18,214.83
2016,12,14,9,30,332.0,117.0,3.0,13.0,224.0,282.38,231.32
2016,12,14,9,45,338.0,128.0,3.05,13.5,246.0,300.49,246.07
2016,12,14,10,0,344.0,139.0,3.1,14.0,268.0,317.64,259.66
2016,12,14,10,15,268.5,159.0,3.1,14.0,264.0,303.08,247.44
2016,12,14,10,30,193.0,179.0,3.1,14.0,260.0,282.04,229.83
2016,12,14,10,45,140.0,187.0,3.1,14.5,247.0,262.54,213.1
2016,12,14,11,0,87.0,195.0,3.1,15.0,234.0,239.04,193.12
2016,12,14,11,15,43.5,166.0,3.1,15.0,185.5,186.23,149.79
2016,12,14,11,30,0.0,137.0,3.1,15.0,137.0,133.12,105.84
2016,12,14,11,45,0.0,143.0,3.1,15.0,143.0,138.75,110.52
2016,12,14,12,0,0.0,149.0,3.1,15.0,149.0,144.33,115.08
2016,12,14,12,15,0.0,141.5,3.05,15.0,141.5,136.8,108.87
2016,12,14,12,30,0.0,134.0,3.0,15.0,134.0,129.36,102.76
2016,12,14,12,45,2.0,145.5,2.95,15.0,146.5,140.92,112.35
2016,12,14,13,0,4.0,157.0,2.9,15.0,159.0,152.17,121.64
2016,12,14,13,15,2.0,142.0,2.9,15.0,143.0,136.81,109.07
2016,12,14,13,30,0.0,127.0,2.9,15.0,127.0,121.66,96.7
2016,12,14,13,45,2.5,132.0,2.9,15.0,133.0,126.61,100.88
2016,12,14,14,0,5.0,137.0,2.9,15.0,139.0,131.11,104.64
2016,12,14,14,15,2.5,127.0,2.9,14.5,128.0,120.53,96.2
2016,12,14,14,30,0.0,117.0,2.9,14.0,117.0,110.14,87.87
2016,12,14,14,45,0.0,104.0,2.9,14.0,104.0,97.68,77.45
2016,12,14,15,0,0.0,91.0,2.9,14.0,91.0,85.27,66.96
2016,12,14,15,15,0.0,77.0,2.9,14.0,77.0,72.07,55.67
2016,12,14,15,30,0.0,63.0,2.9,14.0,63.0,58.97,44.34
2016,12,14,15,45,0.0,48.5,2.9,14.0,48.5,45.79,34.68
2016,12,14,16,0,0.0,34.0,2.9,14.0,34.0,32.59,22.51
2016,12,14,16,15,0.0,21.5,2.85,13.5,21.5,20.76,10.74
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.0,4.0,3.85,0.0
2016,12,15,8,0,0.0,7.0,4.6,13.0,7.0,6.74,0.0
2016,12,15,8,15,0.0,10.5,4.35,13.0,10.5,10.12,2.81
2016,12,15,8,30,0.0,14.0,4.1,13.0,14.0,13.5,5.81
2016,12,15,8,45,0.0,18.0,3.9,13.5,18.0,17.36,9.19
2016,12,15,9,0,0.0,22.0,3.7,14.0,22.0,21.22,12.53
2016,12,15,9,15,0.0,26.0,3.6,14.0,26.0,25.09,15.87
2016,12,15,9,30,0.0,30.0,3.5,14.0,30.0,28.95,19.19
2016,12,15,9,45,0.0,33.0,3.45,14.0,33.0,31.85,21.66
2016,12,15,10,0,0.0,36.0,3.4,14.0,36.0,34.76,24.11
2016,12,15,10,15,0.0,26.5,3.3,14.0,26.5,25.58,16.24
2016,12,15,10,30,0.0,17.0,3.2,14.0,17.0,16.4,8.39
2016,12,15,10,45,0.0,27.5,3.1,14.0,27.5,26.55,17.03
2016,12,15,11,0,0.0,38.0,3.0,14.0,38.0,36.7,25.64
2016,12,15,11,15,0.0,70.5,2.95,14.0,70.5,68.16,52.21
2016,12,15,11,30,0.0,103.0,2.9,14.0,103.0,99.79,78.68
2016,12,15,11,45,0.0,104.0,2.85,14.0,104.0,100.7,79.36
2016,12,15,12,0,0.0,105.0,2.8,14.0,105.0,101.61,80.1
2016,12,15,12,15,0.0,75.5,2.8,14.0,75.5,73.01,56.16
2016,12,15,12,30,0.0,46.0,2.8,14.0,46.0,44.44,32.12
2016,12,15,12,45,0.0,45.5,2.8,14.5,45.5,43.96,31.68
2016,12,15,13,0,0.0,45.0,2.8,15.0,45.0,43.47,31.22
2016,12,15,13,15,0.0,52.5,2.75,15.0,52.5,50.73,37.38
2016,12,15,13,30,0.0,60.0,2.7,15.0,60.0,57.99,43.54
2016,12,15,13,45,0.0,53.0,2.7,15.0,53.0,51.21,37.87
2016,12,15,14,0,0.0,46.0,2.7,15.0,46.0,44.43,32.19
2016,12,15,14,15,0.0,42.5,2.6,14.5,42.5,41.04,29.42
2016,12,15,14,30,0.0,39.0,2.5,14.0,39.0,37.66,26.63
2016,12,15,14,45,0.0,34.5,2.45,14.0,34.5,33.3,22.92
2016,12,15,15,0,0.0,30.0,2.4,14.0,30.0,28.95,19.18
2016,12,15,15,15,0.0,25.5,2.25,14.0,25.5,24.6,15.41
2016,12,15,15,30,0.0,21.0,2.1,14.0,21.0,20.26,11.61
2016,12,15,15,45,0.0,16.0,2.0,14.0,16.0,15.43,8.0
2016,12,15,16,0,0.0,11.0,1.9,14.0,11.0,10.6,3.54
2016,12,15,16,15,0.0,7.0,1.8,13.5,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,233.5,15.0,4.0,6.5,38.5,90.77,21.47
2016,12,16,8,0,467.0,30.0,4.1,7.0,77.0,188.48,134.85
2016,12,16,8,15,550.0,36.5,4.2,7.0,117.5,238.13,184.12
2016,12,16,8,30,633.0,43.0,4.3,7.0,158.0,291.19,232.68
2016,12,16,8,45,681.0,47.5,4.45,7.5,197.5,331.17,269.6
2016,12,16,9,0,729.0,52.0,4.6,8.0,237.0,371.57,305.88
2016,12,16,9,15,762.0,55.0,4.6,8.5,274.0,403.77,334.33
2016,12,16,9,30,795.0,58.0,4.6,9.0,311.0,434.98,361.04
2016,12,16,9,45,817.5,60.0,4.7,9.5,343.0,458.81,381.18
2016,12,16,10,0,840.0,62.0,4.8,10.0,375.0,480.75,399.18
2016,12,16,10,15,855.5,63.5,4.8,10.0,401.0,496.53,412.28
2016,12,16,10,30,871.0,65.0,4.8,10.0,427.0,508.27,421.78
2016,12,16,10,45,880.0,66.5,4.8,10.5,446.5,515.91,426.85
2016,12,16,11,0,889.0,68.0,4.8,11.0,466.0,520.78,429.41
2016,12,16,11,15,895.5,68.5,4.75,11.0,479.0,520.51,428.32
2016,12,16,11,30,902.0,69.0,4.7,11.0,492.0,517.36,424.69
2016,12,16,11,45,904.5,69.5,4.7,11.0,497.0,509.38,417.07
2016,12,16,12,0,907.0,70.0,4.7,11.0,502.0,498.56,406.9
2016,12,16,12,15,906.5,70.0,4.7,11.0,500.0,483.07,392.7
2016,12,16,12,30,906.0,70.0,4.7,11.0,498.0,464.92,375.99
2016,12,16,12,45,900.5,69.5,4.75,11.5,488.0,441.64,354.19
2016,12,16,13,0,895.0,69.0,4.8,12.0,478.0,416.11,330.17
2016,12,16,13,15,887.0,68.0,4.8,11.5,460.5,387.08,303.97
2016,12,16,13,30,879.0,67.0,4.8,11.0,443.0,356.22,275.65
2016,12,16,13,45,865.0,65.5,4.85,11.0,419.0,319.58,241.71
2016,12,16,14,0,851.0,64.0,4.9,11.0,395.0,283.53,207.89
2016,12,16,14,15,831.5,62.0,4.85,11.0,364.5,244.95,172.04
2016,12,16,14,30,812.0,60.0,4.8,11.0,334.0,206.2,136.57
2016,12,16,14,45,783.0,57.0,4.8,11.0,298.5,165.2,101.04
2016,12,16,15,0,754.0,54.0,4.8,11.0,263.0,125.32,69.28
2016,12,16,15,15,710.5,50.5,4.65,10.0,224.0,85.49,43.18
2016,12,16,15,30,667.0,47.0,4.5,9.0,185.0,48.68,27.1
2016,12,16,15,45,599.5,41.0,4.4,8.5,144.5,31.88,23.03
2016,12,16,16,0,532.0,35.0,4.3,8.0,104.0,28.31,19.38
2016,12,16,16,15,266.0,33.0,4.2,7.5,67.5,26.61,16.01
2016,12,16,16,30,0.0,31.0,4.1,7.0,31.0,26.95,0.0
2016,12,16,16,45,0.0,15.5,4.05,7.0,15.5,15.24,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,2.0,39.5,92.83,17.04
2016,12,17,8,0,500.0,29.0,1.8,3.0,79.0,197.07,141.56
2016,12,17,8,15,581.5,35.0,1.85,3.5,119.5,246.56,191.36
2016,12,17,8,30,663.0,41.0,1.9,4.0,160.0,299.31,239.37
2016,12,17,8,45,712.5,45.0,1.95,4.5,201.0,340.05,276.7
2016,12,17,9,0,762.0,49.0,2.0,5.0,242.0,381.25,313.26
2016,12,17,9,15,794.0,52.0,2.0,5.5,279.0,413.71,341.58
2016,12,17,9,30,826.0,55.0,2.0,6.0,316.0,445.08,368.04
2016,12,17,9,45,846.5,57.5,2.0,6.5,348.5,469.06,387.76
2016,12,17,10,0,867.0,60.0,2.0,7.0,381.0,489.12,403.73
2016,12,17,10,15,881.5,61.5,2.0,7.5,407.5,504.88,415.77
2016,12,17,10,30,896.0,63.0,2.0,8.0,434.0,518.13,425.4
2016,12,17,10,45,904.0,64.5,2.0,8.5,454.0,525.45,430.03
2016,12,17,11,0,912.0,66.0,2.0,9.0,474.0,529.92,432.19
2016,12,17,11,15,917.5,66.5,2.0,9.0,486.5,529.19,430.84
2016,12,17,11,30,923.0,67.0,2.0,9.0,499.0,525.52,426.99
2016,12,17,11,45,924.0,67.5,2.0,9.5,504.0,516.73,418.16
2016,12,17,12,0,925.0,68.0,2.0,10.0,509.0,505.08,406.86
2016,12,17,12,15,923.5,68.0,2.0,10.0,506.5,488.97,392.54
2016,12,17,12,30,922.0,68.0,2.0,10.0,504.0,470.18,375.75
2016,12,17,12,45,911.5,69.0,2.0,10.0,493.0,446.08,354.42
2016,12,17,13,0,901.0,70.0,2.0,10.0,482.0,419.89,330.97
2016,12,17,13,15,892.5,69.5,1.95,10.0,464.5,391.06,304.76
2016,12,17,13,30,884.0,69.0,1.9,10.0,447.0,358.81,275.29
2016,12,17,13,45,869.0,67.5,1.85,10.0,422.5,323.38,242.88
2016,12,17,14,0,854.0,66.0,1.8,10.0,398.0,286.98,209.3
2016,12,17,14,15,834.0,64.0,1.75,9.5,367.5,248.21,174.14
2016,12,17,14,30,814.0,62.0,1.7,9.0,337.0,209.3,139.16
2016,12,17,14,45,784.0,59.0,1.65,9.0,301.0,168.07,103.63
2016,12,17,15,0,754.0,56.0,1.6,9.0,265.0,128.06,71.8
2016,12,17,15,15,709.5,52.0,1.6,8.5,226.0,87.7,45.05
2016,12,17,15,30,665.0,48.0,1.6,8.0,187.0,50.44,28.25
2016,12,17,15,45,594.5,42.0,1.6,7.5,146.0,32.8,24.02
2016,12,17,16,0,524.0,36.0,1.6,7.0,105.0,29.28,20.39
2016,12,17,16,15,262.0,34.0,1.65,6.5,68.5,26.46,16.13
2016,12,17,16,30,0.0,32.0,1.7,6.0,32.0,27.71,0.0
2016,12,17,16,45,0.0,16.0,1.75,6.0,16.0,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,2.85,1.5,38.5,91.44,10.87
2016,12,18,8,0,498.0,28.0,2.9,2.0,77.0,194.92,139.87
2016,12,18,8,15,582.0,34.0,2.95,2.5,118.0,245.0,191.1
2016,12,18,8,30,666.0,40.0,3.0,3.0,159.0,298.59,240.39
2016,12,18,8,45,716.5,44.0,3.1,3.5,200.0,339.78,278.67
2016,12,18,9,0,767.0,48.0,3.2,4.0,241.0,381.49,316.27
2016,12,18,9,15,799.5,51.0,3.15,4.5,278.5,414.3,345.35
2016,12,18,9,30,832.0,54.0,3.1,5.0,316.0,446.06,372.54
2016,12,18,9,45,850.5,57.0,3.1,5.5,349.0,469.82,392.47
2016,12,18,10,0,869.0,60.0,3.1,6.0,382.0,489.59,408.53
2016,12,18,10,15,884.5,61.5,3.0,6.5,409.0,505.94,421.07
2016,12,18,10,30,900.0,63.0,2.9,7.0,436.0,519.79,431.11
2016,12,18,10,45,910.5,64.0,2.85,7.5,456.5,527.92,436.37
2016,12,18,11,0,921.0,65.0,2.8,8.0,477.0,533.21,439.08
2016,12,18,11,15,927.0,66.0,2.75,8.0,489.5,533.33,438.23
2016,12,18,11,30,933.0,67.0,2.7,8.0,502.0,530.47,434.8
2016,12,18,11,45,935.5,67.0,2.7,8.5,507.5,521.89,426.01
2016,12,18,12,0,938.0,67.0,2.7,9.0,513.0,510.38,414.68
2016,12,18,12,15,936.5,67.0,2.7,9.0,510.5,494.17,400.09
2016,12,18,12,30,935.0,67.0,2.7,9.0,508.0,475.24,382.97
2016,12,18,12,45,930.5,66.0,2.7,9.5,498.0,451.46,360.93
2016,12,18,13,0,926.0,65.0,2.7,10.0,488.0,425.3,336.56
2016,12,18,13,15,917.5,64.5,2.7,10.0,470.5,395.93,309.77
2016,12,18,13,30,909.0,64.0,2.7,10.0,453.0,364.68,280.87
2016,12,18,13,45,896.0,62.5,2.7,10.0,429.0,329.42,248.27
2016,12,18,14,0,883.0,61.0,2.7,10.0,405.0,292.93,214.26
2016,12,18,14,15,864.5,59.0,2.6,9.5,374.5,253.71,178.3
2016,12,18,14,30,846.0,57.0,2.5,9.0,344.0,211.68,140.31
2016,12,18,14,45,818.0,54.5,2.45,9.0,308.0,169.98,103.99
2016,12,18,15,0,790.0,52.0,2.4,9.0,272.0,129.24,71.25
2016,12,18,15,15,748.5,48.5,2.3,8.0,232.5,87.94,43.7
2016,12,18,15,30,707.0,45.0,2.2,7.0,193.0,49.39,26.23
2016,12,18,15,45,640.5,39.5,2.1,6.5,151.5,30.32,21.88
2016,12,18,16,0,574.0,34.0,2.0,6.0,110.0,27.17,18.61
2016,12,18,16,15,453.0,26.0,2.0,5.5,72.0,21.38,12.11
2016,12,18,16,30,332.0,18.0,2.0,5.0,34.0,15.35,0.0
2016,12,18,16,45,166.0,9.0,2.0,4.5,17.0,8.85,0.0
2016,12,18,17,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,1.95,2.0,35.5,84.36,3.84
2016,12,19,8,0,436.0,29.0,1.9,3.0,71.0,180.07,128.03
2016,12,19,8,15,520.5,35.5,1.9,3.5,110.5,225.17,174.46
2016,12,19,8,30,605.0,42.0,1.9,4.0,150.0,277.76,222.11
2016,12,19,8,45,657.0,46.5,1.9,4.5,189.0,318.56,259.31
2016,12,19,9,0,709.0,51.0,1.9,5.0,228.0,360.09,296.02
2016,12,19,9,15,742.5,54.5,1.85,5.5,264.5,392.74,324.4
2016,12,19,9,30,776.0,58.0,1.8,6.0,301.0,424.52,351.06
2016,12,19,9,45,730.0,66.5,1.8,6.5,314.0,423.18,350.58
2016,12,19,10,0,684.0,75.0,1.8,7.0,327.0,419.28,347.57
2016,12,19,10,15,755.5,73.5,1.8,7.5,370.0,457.03,377.52
2016,12,19,10,30,827.0,72.0,1.8,8.0,413.0,494.58,406.31
2016,12,19,10,45,837.5,73.5,1.85,8.5,432.5,502.84,411.78
2016,12,19,11,0,848.0,75.0,1.9,9.0,452.0,508.46,415.09
2016,12,19,11,15,854.0,75.5,1.85,9.0,465.0,508.04,413.85
2016,12,19,11,30,860.0,76.0,1.8,9.0,478.0,504.86,410.25
2016,12,19,11,45,760.0,94.5,1.8,9.5,453.0,466.15,378.1
2016,12,19,12,0,660.0,113.0,1.8,10.0,428.0,426.81,345.55
2016,12,19,12,15,566.5,137.0,1.8,10.0,406.5,396.09,320.21
2016,12,19,12,30,473.0,161.0,1.8,10.0,385.0,364.94,294.5
2016,12,19,12,45,663.0,118.0,1.8,10.5,424.5,390.97,312.31
2016,12,19,13,0,853.0,75.0,1.8,11.0,464.0,406.33,319.64
2016,12,19,13,15,843.5,74.0,1.75,11.0,447.5,377.77,293.72
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,347.6,266.25
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.0,314.0,235.66
2016,12,19,14,0,805.0,70.0,1.6,11.0,383.0,279.5,203.98
2016,12,19,14,15,784.0,67.5,1.5,10.5,353.5,241.86,170.12
2016,12,19,14,30,763.0,65.0,1.4,10.0,324.0,204.25,136.55
2016,12,19,14,45,732.5,62.0,1.3,10.0,289.5,165.02,102.89
